Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,171.701755932,30.9158872736,47.5752304778,0.0,34.4311606118,33.1021868926,289.681564766,139.555644801,3.33212,146.793799965
 01/01  02:00:00,161.686657051,30.9158872736,37.4361387259,0.0,34.4311606118,33.1021868926,253.00987486,134.319045593,3.33212,115.358709267
 01/01  03:00:00,140.911484528,30.9158872736,34.1607058291,0.0,19.466279405,30.610668775,205.129004412,86.4634744868,3.33212,115.333409925
 01/01  04:00:00,139.331793148,30.9158872736,32.5872385828,0.0,19.466279405,30.610668775,173.877541659,60.1016017724,3.33212,110.443819886
 01/01  05:00:00,146.994111811,30.9158872736,33.6657657536,0.0,19.466279405,30.610668775,201.015380436,46.0514539906,3.33212,151.631806446
 01/01  06:00:00,161.155881098,30.9158872736,35.5799516644,0.0,19.466279405,30.610668775,235.529974974,39.2894193214,8.3303,187.910255653
 01/01  07:00:00,244.803988009,33.1366420775,45.5115109301,0.0,42.6918050922,54.3732441037,319.547007665,35.3766237416,16.6606,267.509783924
 01/01  08:00:00,317.110273921,35.7627217348,71.1261265036,0.0,49.3960418185,88.5934452969,670.639189919,200.841732676,24.9909,444.806557244
 01/01  09:00:00,370.523658019,35.7611704821,98.2421667248,0.0,57.6566862989,112.030105488,875.659169485,213.657084927,33.3212,628.680884558
 01/01  10:00:00,294.516061965,36.2950703878,77.8963229568,0.0,50.9524495726,81.1684271793,738.351537272,214.228821384,66.8089,457.313815888
 01/01  11:00:00,226.622512864,36.4123000125,55.7025897924,0.0,42.6918050922,68.9656133826,604.485642493,179.961464431,83.4695,341.054678062
 01/01  12:00:00,215.86084394,36.4639483951,49.7001491612,0.0,38.286128036,68.9656133826,476.497073459,115.406425325,83.4695,277.621148133
 01/01  13:00:00,212.556710518,36.5003196578,47.5476917534,0.0,38.286128036,68.9656133826,368.910438242,88.2806280788,83.4695,197.160310163
 01/01  14:00:00,208.982197354,36.5323398978,62.9614801006,0.0,31.5818913096,56.727595265,338.617266,66.3453382385,75.1392,197.132727762
 01/01  15:00:00,208.551062589,36.559137131,62.5805313048,0.0,31.5818913096,56.727595265,316.814002875,53.5576051223,66.8089,196.447497753
 01/01  16:00:00,202.009999052,36.5829998932,56.0821385371,0.0,31.5818913096,56.727595265,325.269312266,53.6739802646,75.1392,196.456132001
 01/01  17:00:00,233.651201342,36.2808563632,50.4186921946,0.0,31.5818913096,61.661095265,298.968737012,57.186582408,91.7998,149.982354604
 01/01  18:00:00,275.32145077,35.7611704821,56.4841296047,0.0,31.5818913096,70.9729253606,305.035199455,62.6848788767,49.9818,192.368520579
 01/01  19:00:00,348.824872128,35.7611704821,68.2279447861,0.0,80.3315023541,83.7685254822,340.391846716,63.7728661991,49.9818,226.637180517
 01/01  20:00:00,365.997428878,35.7611704821,81.4121179157,0.0,102.000620287,77.6748002752,399.638049367,62.115711856,33.3212,304.201137511
 01/01  21:00:00,395.091285811,35.7611704821,89.9623170003,0.0,108.704857014,91.4735406516,394.693663127,61.7819724045,33.3212,299.590490723
 01/01  22:00:00,368.721052076,35.7611704821,91.7631508696,0.0,95.2963835608,89.1510273009,388.481919868,63.8503379057,24.9909,299.640681962
 01/01  23:00:00,314.690440351,35.7611704821,90.9157009997,0.0,80.3315023541,63.3799339444,526.990368487,67.7158994886,16.6606,442.613868998
 01/01  24:00:00,227.431859054,35.7611704821,68.1356651461,0.0,42.6918050922,48.4199368926,337.437735187,72.1694186917,8.3303,256.938016496
 01/02  01:00:00,166.325049543,30.9158872736,53.8204522269,0.0,25.5240853573,30.610668775,210.263462567,53.6840495891,3.33212,153.247292977
 01/02  02:00:00,151.700104763,30.9158872736,46.5604565822,0.0,19.418418834,29.3649097162,166.910579994,54.7883595264,3.33212,108.790100468
 01/02  03:00:00,141.07068408,30.9158872736,43.8434772419,0.0,12.7620426787,28.1191506574,173.688719553,55.1540375295,3.33212,115.202562024
 01/02  04:00:00,139.423041153,30.9158872736,42.1934804991,0.0,12.7620426787,28.1191506574,164.200811944,52.0957697892,3.33212,108.772922155
 01/02  05:00:00,146.506809537,30.9158872736,42.6796629971,0.0,12.7620426787,28.1191506574,207.229388327,50.6169257677,3.33212,153.280342559
 01/02  06:00:00,182.333129844,30.9158872736,50.8745608092,0.0,25.5240853573,30.610668775,310.736540754,44.8115503511,8.3303,257.594690403
 01/02  07:00:00,313.239944969,34.7921138404,80.1241912329,0.0,51.0481707146,78.1489452969,498.257611275,36.1372414307,16.6606,445.459769844
 01/02  08:00:00,386.53456245,35.7650212824,106.468820792,0.0,64.3609230253,109.708623606,658.610062328,38.1493806485,24.9909,595.46978168
 01/02  09:00:00,316.360598137,35.7611704821,84.4642588162,0.0,51.0481707146,80.7689615957,521.574712482,33.2875096784,33.3212,454.966002804
 01/02  10:00:00,276.07795155,36.3160500691,71.9286399916,0.0,51.0481707146,71.0224615957,438.660721528,30.4109651186,66.8089,341.440856409
 01/02  11:00:00,217.24231711,36.4035380493,61.8314167757,0.0,32.1804615127,65.7244621605,389.787985478,31.5974694706,83.4695,274.721016008
 01/02  12:00:00,286.800338156,36.4542359959,129.874500117,0.0,32.1804615127,65.7244621605,303.809450409,22.755193512,83.4695,197.584756897
 01/02  13:00:00,299.921088631,36.4918845071,142.56924689,0.0,32.1804615127,65.7244621605,293.178970496,12.4869896472,83.4695,197.222480849
 01/02  14:00:00,291.788462342,36.5257536284,143.823074398,0.0,32.1804615127,55.9779621605,282.321622255,10.3199377382,75.1392,196.862484517
 01/02  15:00:00,291.893241119,36.5542840465,143.910771997,0.0,32.1804615127,55.9779621605,275.069499102,11.7259451908,66.8089,196.534653911
 01/02  16:00:00,291.447164245,36.5828257893,143.425016673,0.0,32.1804615127,55.9779621605,281.404818205,9.72043887543,75.1392,196.545179329
 01/02  17:00:00,309.209839578,36.2873684911,124.36171123,0.0,32.1804615127,60.9114621605,254.473558024,8.95458022921,91.7998,153.719177795
 01/02  18:00:00,338.612728172,35.7611704821,111.177459849,0.0,32.1804615127,77.5397301883,290.393251556,14.4780222767,49.9818,225.933429279
 01/02  19:00:00,418.646058487,35.7638507925,136.962100781,0.0,77.122965704,86.2600435998,475.865419355,13.6007710665,49.9818,412.282848289
 01/02  20:00:00,432.120003301,35.7611704821,142.330795403,0.0,102.647051061,80.1663183927,349.528705612,10.5244593744,33.3212,305.683046238
 01/02  21:00:00,457.608889632,35.7611704821,142.561365338,0.0,115.40909374,92.7192997104,347.636237354,9.83659742549,33.3212,304.478439928
 01/02  22:00:00,432.116777412,35.7611704821,140.338833963,0.0,102.647051061,94.1340635361,481.977683096,10.4328441463,24.9909,446.553938949
 01/02  23:00:00,366.377208167,35.7989714454,141.00314536,0.0,77.122965704,65.871452062,366.994166756,14.5114484393,16.6606,335.822118317
 01/02  24:00:00,297.446848289,35.7879365109,140.583996242,0.0,38.286128036,48.4199368926,217.20608613,21.2336675045,8.3303,187.642118625
 01/03  01:00:00,135.150448044,30.9158872736,22.7330232936,0.0,25.5240853573,30.610668775,168.565545812,13.2563868389,3.33212,151.977038973
 01/03  02:00:00,135.15600182,30.9158872736,30.103175741,0.0,19.418418834,29.3649097162,145.643504441,32.1982220488,3.33212,110.113162392
 01/03  03:00:00,131.255973134,30.9158872736,34.0963301026,0.0,12.7620426787,28.1191506574,170.10146737,51.551242425,3.33212,115.218104945
 01/03  04:00:00,135.002721106,32.5309816764,36.1830519896,0.0,12.7620426787,28.1191506574,184.048734956,71.9104036433,3.33212,108.806211312
 01/03  05:00:00,143.827420192,31.723434475,38.5638263125,0.0,12.7620426787,28.1191506574,236.080996678,79.4226037357,3.33212,153.326272942
 01/03  06:00:00,182.699919978,33.3385288778,48.155227361,0.0,25.5240853573,30.610668775,337.295760676,71.1839131128,8.3303,257.781547563
 01/03  07:00:00,310.50472684,33.6615477584,77.7711713261,0.0,51.0481707146,78.1489452969,520.602994322,57.8152176982,16.6606,446.127176624
 01/03  08:00:00,385.851796947,35.7680324534,104.67130931,0.0,64.3609230253,109.708623606,712.885404261,90.7670568375,24.9909,597.127447424
 01/03  09:00:00,316.856028964,35.7611704821,84.0500149379,0.0,51.0481707146,80.7689615957,588.774786776,99.8565502014,33.3212,455.597036575
 01/03  10:00:00,273.641786098,36.3265017508,69.2504027906,0.0,51.0481707146,71.0224615957,526.667282275,116.24730512,66.8089,343.611077155
 01/03  11:00:00,209.988772657,36.4155738147,54.1881717003,0.0,32.1804615127,65.7244621605,509.132397055,152.418908165,83.4695,273.24398889
 01/03  12:00:00,203.256408431,36.4678554672,46.6877225995,0.0,32.1804615127,65.7244621605,452.829862826,171.684068563,83.4695,197.676294263
 01/03  13:00:00,200.596459177,36.5057937142,44.7359607167,0.0,32.1804615127,65.7244621605,451.403015253,169.711670747,83.4695,198.221844506
 01/03  14:00:00,190.935479778,36.5394894726,44.7679540763,0.0,32.1804615127,55.9779621605,445.524793306,169.522015113,75.1392,200.863578193
 01/03  15:00:00,190.070160446,36.5691586767,43.8793551557,0.0,32.1804615127,55.9779621605,431.842725903,170.643760776,66.8089,194.390065128
 01/03  16:00:00,190.490246371,36.5959314083,44.1230172196,0.0,32.1804615127,55.9779621605,469.578031247,200.113162222,75.1392,194.325669025
 01/03  17:00:00,227.018151798,36.2945977556,43.0638507765,0.0,32.1804615127,60.9114621605,465.735943533,220.419635501,91.7998,153.516508031
 01/03  18:00:00,281.654818103,35.7611704821,54.4887141242,0.0,32.1804615127,77.5397301883,506.573495378,225.341475759,49.9818,231.250219619
 01/03  19:00:00,354.341504779,35.7611704821,72.8933859261,0.0,77.122965704,86.2600435998,682.433389248,220.352607764,49.9818,412.098981484
 01/03  20:00:00,360.886861203,35.7611704821,72.2783465679,0.0,102.647051061,80.1663183927,541.947444292,202.1587571,33.3212,306.467487192
 01/03  21:00:00,387.456332711,35.7611704821,73.497689224,0.0,115.40909374,92.7192997104,528.161416737,195.736189169,33.3212,299.104027567
 01/03  22:00:00,375.689298991,35.7611704821,84.7792100821,0.0,102.647051061,94.1340635361,701.93858178,226.630487256,24.9909,450.317194524
 01/03  23:00:00,289.972606199,35.7611704821,64.9984586565,0.0,77.122965704,65.871452062,584.808853957,227.519620776,16.6606,340.628633181
 01/03  24:00:00,198.858452321,35.7611704821,42.0028523504,0.0,38.286128036,48.4199368926,423.201392242,227.38325036,8.3303,187.487841882
 01/04  01:00:00,145.64296541,30.9158872736,32.9414074619,0.0,25.5240853573,30.610668775,200.342433369,49.0533748097,3.33212,147.956938559
 01/04  02:00:00,132.347757995,30.9158872736,26.9763725236,0.0,19.418418834,29.3649097162,160.256671542,41.6824879398,3.33212,115.242063603
 01/04  03:00:00,124.360513766,30.9158872736,26.89129596,0.0,12.7620426787,28.1191506574,148.444328588,36.2787328846,3.33212,108.833475703
 01/04  04:00:00,124.324923424,30.9158872736,26.857185726,0.0,12.7620426787,28.1191506574,151.502266606,32.8964877379,3.33212,115.273658868
 01/04  05:00:00,133.259503316,30.9158872736,29.2076906363,0.0,12.7620426787,28.1191506574,188.36219803,31.670510185,3.33212,153.359567845
 01/04  06:00:00,170.779749998,30.9158872736,39.0747515062,0.0,25.5240853573,30.610668775,296.782630294,30.4959162467,8.3303,257.956414048
 01/04  07:00:00,299.158357694,32.9347552771,67.6129749864,0.0,51.0481707146,78.1489452969,492.114534564,28.6737421107,16.6606,446.780192453
 01/04  08:00:00,372.111539083,35.8315442615,89.7312040144,0.0,64.3609230253,109.708623606,804.380002762,183.646687452,24.9909,595.74241531
 01/04  09:00:00,298.378916263,35.7611704821,64.2916460467,0.0,51.0481707146,80.7689615957,712.439429926,220.569929285,33.3212,458.548300641
 01/04  10:00:00,257.986982879,36.1679205799,51.7682572447,0.0,51.0481707146,71.0224615957,636.200475085,226.763160351,66.8089,342.628414734
 01/04  11:00:00,192.846399838,36.3272376071,35.2735957466,0.0,32.1804615127,65.7244621605,604.24036388,246.159132506,83.4695,274.611731375
 01/04  12:00:00,186.453187208,36.3546075657,28.2101889633,0.0,32.1804615127,65.7244621605,538.412100239,257.184249947,83.4695,197.758350292
 01/04  13:00:00,181.859777095,36.342824547,24.4068289336,0.0,32.1804615127,65.7244621605,551.69678536,266.727866809,83.4695,201.499418551
 01/04  14:00:00,173.106264194,36.3683991581,25.3447852779,0.0,32.1804615127,55.9779621605,549.457965815,274.323829936,75.1392,199.994935879
 01/04  15:00:00,181.813033699,36.3922646234,33.9938267612,0.0,32.1804615127,55.9779621605,530.85116034,267.332184506,66.8089,196.710075833
 01/04  16:00:00,169.006354125,36.4130918753,21.2566867463,0.0,32.1804615127,55.9779621605,538.226563557,266.38146219,75.1392,196.705901366
 01/04  17:00:00,202.143644697,36.1630940636,17.0582923793,0.0,32.1804615127,60.9114621605,496.178638463,253.519598377,91.7998,150.859240086
 01/04  18:00:00,255.035702525,35.7611704821,26.8766298637,0.0,32.1804615127,77.5397301883,524.598195217,245.203607384,49.9818,229.412787833
 01/04  19:00:00,325.101239978,35.7611704821,42.910693409,0.0,77.122965704,86.2600435998,717.17730096,253.826140479,49.9818,413.369360481
 01/04  20:00:00,335.396273989,35.7611704821,45.6324670616,0.0,102.647051061,80.1663183927,599.782905259,260.284797883,33.3212,306.176907376
 01/04  21:00:00,369.130862314,35.7611704821,54.0466271846,0.0,115.40909374,92.7192997104,593.215555106,254.919566964,33.3212,304.974788142
 01/04  22:00:00,401.719912807,35.7611704821,110.019216941,0.0,102.647051061,94.1340635361,724.938878448,252.046578891,24.9909,447.901399557
 01/04  23:00:00,306.876820578,35.7611704821,81.6922718146,0.0,77.122965704,65.871452062,612.709474531,259.589785992,16.6606,336.459088539
 01/04  24:00:00,204.216282372,35.7611704821,47.1409818279,0.0,38.286128036,48.4199368926,469.380244892,273.230547715,8.3303,187.819397177
 01/05  01:00:00,148.541505664,30.9158872736,35.7975947977,0.0,25.5240853573,30.610668775,217.479337808,60.7526776158,3.33212,153.394540193
 01/05  02:00:00,133.37520408,30.9158872736,27.9818490133,0.0,19.418418834,29.3649097162,166.051176241,50.254832364,3.33212,112.464223877
 01/05  03:00:00,121.041400985,30.9158872736,23.567986147,0.0,12.7620426787,28.1191506574,160.356152636,45.3418843366,3.33212,111.6821483
 01/05  04:00:00,118.661126034,30.9158872736,21.2054306868,0.0,12.7620426787,28.1191506574,162.101101979,43.4886493739,3.33212,115.280332605
 01/05  05:00:00,125.588574498,30.9158872736,21.5556652847,0.0,12.7620426787,28.1191506574,194.348236297,43.0765530614,3.33212,147.939563236
 01/05  06:00:00,160.858165005,30.9158872736,29.1837604496,0.0,25.5240853573,30.610668775,316.318232271,43.6312670727,8.3303,264.356665198
 01/05  07:00:00,288.177684238,30.9158872736,58.6278564105,0.0,51.0481707146,78.1489452969,506.568196069,42.4470730145,16.6606,447.460523055
 01/05  08:00:00,364.679428243,35.7865656933,82.1937886512,0.0,64.3609230253,109.708623606,866.164126357,246.430101546,24.9909,594.743124811
 01/05  09:00:00,281.351027335,35.7611704821,47.2601617487,0.0,51.0481707146,80.7689615957,793.278817144,298.810107157,33.3212,461.147509987
 01/05  10:00:00,231.361641204,35.8469187094,25.5709491615,0.0,51.0481707146,71.0224615957,712.632899133,303.805435911,66.8089,342.018563223
 01/05  11:00:00,189.396685673,35.9242706652,32.2583471906,0.0,32.1804615127,65.7244621605,664.164401393,305.061878693,83.4695,275.6330227
 01/05  12:00:00,201.549434218,35.9572398205,43.6653515582,0.0,32.1804615127,65.7244621605,580.330360585,299.024962225,83.4695,197.835898359
 01/05  13:00:00,203.431565938,35.9800157128,46.2977545859,0.0,32.1804615127,65.7244621605,586.452367036,298.438405522,83.4695,204.544461514
 01/05  14:00:00,180.417303418,35.9965062664,33.0274241851,0.0,32.1804615127,55.9779621605,586.621486199,314.327026241,75.1392,197.155259958
 01/05  15:00:00,188.104297758,36.0128844946,40.6909835766,0.0,32.1804615127,55.9779621605,578.687209131,315.081092474,66.8089,196.797216657
 01/05  16:00:00,190.106622757,35.9682624682,42.7333517843,0.0,32.1804615127,55.9779621605,589.29356167,317.361076684,75.1392,196.793284986
 01/05  17:00:00,216.423576549,35.7777420959,31.6284552193,0.0,32.1804615127,60.9114621605,570.835684627,325.163075232,91.7998,153.872809395
 01/05  18:00:00,264.878665529,35.7611704821,36.6133435121,0.0,32.1804615127,77.5397301883,629.49866682,353.205733855,49.9818,226.311132965
 01/05  19:00:00,334.29373351,35.7611704821,51.9802916853,0.0,77.122965704,86.2600435998,840.754730683,376.883549039,49.9818,413.889381645
 01/05  20:00:00,339.190464422,35.7611704821,49.261639205,0.0,102.647051061,80.1663183927,737.950516988,398.199839286,33.3212,306.429477703
 01/05  21:00:00,368.88263884,35.7645198187,53.3913049832,0.177318418189,115.40909374,92.7192997104,764.004325361,425.478716682,33.3212,305.204408679
 01/05  22:00:00,356.765986042,35.7678691552,64.7052032455,0.269141629956,102.647051061,94.1340635361,924.062443176,449.735614541,24.9909,449.335928635
 01/05  23:00:00,271.667387326,35.7879651743,45.6988215526,0.677942531392,77.122965704,65.871452062,829.521197199,469.396772105,16.6606,343.463825094
 01/05  24:00:00,180.385122563,35.7678691552,23.1093807817,0.024605859514,38.286128036,48.4199368926,684.85245427,487.758058806,8.3303,188.764095464
 01/06  01:00:00,126.269027593,30.9560793119,13.3358941267,0.356643617058,25.5240853573,30.610668775,250.022691668,99.9056575722,3.33212,146.784914096
 01/06  02:00:00,113.499161935,30.9560793119,7.61712432346,0.624027475413,19.418418834,29.3649097162,203.724297535,85.0766494334,3.33212,115.315528101
 01/06  03:00:00,103.561735415,30.9560793119,5.27308372742,0.930052866559,12.7620426787,28.1191506574,197.124694929,78.5054860458,3.33212,115.287088884
 01/06  04:00:00,102.447807523,30.9560793119,3.9313532001,1.16663441936,12.7620426787,28.1191506574,188.359009599,76.1359199519,3.33212,108.890969647
 01/06  05:00:00,110.072033649,30.9560793119,4.16143907433,1.35117846079,12.7620426787,28.1191506574,232.172911316,75.3606507649,3.33212,153.480140551
 01/06  06:00:00,141.114173808,30.9560793119,7.40303605941,1.52582171214,25.5240853573,30.610668775,342.370769963,75.5877676284,8.3303,258.452702335
 01/06  07:00:00,265.974416206,30.9560793119,34.3300826404,1.52988709576,51.0481707146,78.1489452969,541.765304746,73.1918351832,16.6606,451.912869563
 01/06  08:00:00,344.881934155,35.7712184917,61.2957403335,0.0,64.3609230253,109.708623606,1082.50895488,457.153550027,24.9909,600.364504853
 01/06  09:00:00,284.763267695,35.7879651743,49.6892672915,0.0,51.0481707146,80.7689615957,981.771083175,493.894642744,33.3212,454.555240431
 01/06  10:00:00,259.715669118,35.7745678282,53.7188429418,0.0,51.0481707146,71.0224615957,864.09673993,448.331881212,66.8089,348.955958719
 01/06  11:00:00,210.432676335,35.7779171648,53.2067287257,0.00968404005686,32.1804615127,65.7244621605,778.990936794,425.757038471,83.4695,269.764398323
 01/06  12:00:00,212.427324772,35.7879651743,54.1973166617,0.370344996825,32.1804615127,65.7244621605,693.637156762,405.161107177,83.4695,205.006549585
 01/06  13:00:00,215.679003664,35.7823706691,58.0592270391,0.570501429958,32.1804615127,65.7244621605,662.483730865,381.460536271,83.4695,197.553694594
 01/06  14:00:00,207.770405637,35.8019593911,60.1038447987,0.33753922697,32.1804615127,55.9779621605,644.26645716,369.097894768,75.1392,200.029362392
 01/06  15:00:00,206.121517557,35.8482431983,57.7739478348,0.991910488704,32.1804615127,55.9779621605,629.334782075,363.477992394,66.8089,199.047889681
 01/06  16:00:00,196.57380044,35.8616548866,48.3189783425,0.930228455637,32.1804615127,55.9779621605,637.376465752,363.306385411,75.1392,198.930880342
 01/06  17:00:00,216.222325426,35.7775959093,31.172936296,0.215294529468,32.1804615127,60.9114621605,608.18003275,363.165882132,91.7998,153.214350617
 01/06  18:00:00,263.641365162,35.7745678282,35.3119479595,0.0,32.1804615127,77.5397301883,673.839878293,396.660683763,49.9818,227.197394531
 01/06  19:00:00,334.765826084,35.7678691552,52.4206854559,0.0,77.122965704,86.2600435998,872.853930288,408.468664503,49.9818,414.403465785
 01/06  20:00:00,340.579377275,35.7678691552,51.0987753495,0.0,102.647051061,80.1663183927,738.895597328,398.900366262,33.3212,306.674031066
 01/06  21:00:00,372.250239166,35.7678691552,57.4209205635,0.0,115.40909374,92.7192997104,731.18877555,392.422173605,33.3212,305.445401945
 01/06  22:00:00,362.094765422,35.7678691552,70.7315715343,0.0,102.647051061,94.1340635361,870.000294798,394.8891749,24.9909,450.120219898
 01/06  23:00:00,275.952626819,35.7745678282,50.7839483204,0.0,77.122965704,65.871452062,778.645470233,417.234172451,16.6606,344.750697781
 01/06  24:00:00,183.977446441,35.7745678282,26.8398289339,0.0,38.286128036,48.4199368926,632.809178801,436.512339081,8.3303,187.96653972
 01/07  01:00:00,133.704717993,30.9560793119,17.6095884936,1.30434135095,27.7269238854,30.610668775,241.337888377,91.1833568045,3.33212,146.822411572
 01/07  02:00:00,128.640771376,30.9560793119,12.529109367,1.27279362642,27.7269238854,30.610668775,195.275625487,76.5888081045,3.33212,115.354697382
 01/07  03:00:00,109.277532056,30.9560793119,10.5475706601,1.36581886029,12.7620426787,28.1191506574,188.377461578,69.7173265082,3.33212,115.32801507
 01/07  04:00:00,108.379362396,30.9560793119,9.56104907407,1.46213967842,12.7620426787,28.1191506574,185.311846031,66.6775266963,3.33212,115.302199335
 01/07  05:00:00,115.281206859,30.9560793119,9.80866468769,1.54160040252,12.7620426787,28.1191506574,215.717115624,65.5459010134,3.33212,146.839094611
 01/07  06:00:00,128.519643376,30.9560793119,10.7775430109,1.57166512883,12.7620426787,28.1191506574,261.54199885,65.1368503479,8.3303,188.074848502
 01/07  07:00:00,217.153283015,30.9560793119,18.7225105288,1.44937068816,42.6918050922,54.3732441037,348.379035536,64.1708293327,16.6606,267.547606204
 01/07  08:00:00,281.763858568,35.7854506024,44.9487085702,0.0,42.6918050922,86.1019271793,860.022518181,385.172083224,24.9909,449.859534957
 01/07  09:00:00,357.569045641,35.7879651743,85.3510950321,0.0,57.6566862989,112.030105488,1076.9769936,403.289893281,33.3212,640.36590032
 01/07  10:00:00,309.816541332,35.7728334489,84.570338907,0.00744389350345,57.6566862989,83.6599452969,880.997674499,353.592687177,66.8089,460.596087322
 01/07  11:00:00,247.95555104,35.8290684288,76.6922102347,0.256108935567,42.6918050922,68.9656133826,762.111258068,333.195188415,83.4695,345.446569653
 01/07  12:00:00,243.38044772,35.9108555365,80.4289025053,0.21190800706,34.9340096728,67.7198543238,674.207576372,316.226767278,83.4695,274.511309095
 01/07  13:00:00,242.632795194,36.0007702052,80.6647218858,0.0,34.9340096728,67.7198543238,586.296011076,297.376718717,83.4695,205.449792359
 01/07  14:00:00,234.183497541,36.0836655988,81.8641804642,0.0,34.9340096728,57.9733543238,565.755940003,287.49355897,75.1392,203.123181033
 01/07  15:00:00,231.791560537,36.1314529929,79.4418555866,0.0,34.9340096728,57.9733543238,547.28485309,280.888121741,66.8089,199.58783135
 01/07  16:00:00,219.512872209,36.1495597478,67.1964149467,0.0,34.9340096728,57.9733543238,554.418705388,281.64515665,75.1392,197.634348738
 01/07  17:00:00,234.102381607,35.8885137218,44.457530202,0.0,34.9340096728,62.9068543238,546.503863737,293.760080613,91.7998,160.943983125
 01/07  18:00:00,267.517428286,35.7678691552,41.6483009545,0.223141177313,34.9340096728,72.2186844194,568.300095642,329.289746106,49.9818,189.028549536
 01/07  19:00:00,343.063950435,35.7611704821,51.1014918049,0.0,87.0357390804,86.2600435998,624.698087587,339.562905091,49.9818,235.153382496
 01/07  20:00:00,350.944098255,35.7745678282,63.8437369035,0.419270056483,102.000620287,77.6748002752,668.936559605,329.318050537,33.3212,306.297309067
 01/07  21:00:00,370.431880158,35.7812665013,71.9217083603,0.543352532728,102.000620287,88.9820225341,661.402142671,322.400555837,33.3212,305.680386835
 01/07  22:00:00,361.54122987,35.7678691552,73.1639132938,0.160948434096,102.000620287,91.6425454185,636.293671122,305.012387772,24.9909,306.29038335
 01/07  23:00:00,307.578311047,35.7879651743,72.0222134781,0.490208808434,87.0357390804,65.871452062,764.966047364,300.518893331,16.6606,447.786554033
 01/07  24:00:00,210.958521115,35.7745678282,49.3280310332,0.150308399957,42.6918050922,48.4199368926,586.076487988,312.168448753,8.3303,265.577739235
 01/08  01:00:00,159.654380827,30.9158872736,35.607952403,0.0,34.4311606118,33.1021868926,223.860663237,66.7289231137,3.33212,153.799620123
 01/08  02:00:00,153.033936435,30.9158872736,28.949120716,0.0,34.4311606118,33.1021868926,172.348060116,53.4968628887,3.33212,115.519077227
 01/08  03:00:00,131.633195737,30.9158872736,25.0214674291,0.0,19.466279405,30.610668775,165.882752762,47.032712604,3.33212,115.517920158
 01/08  04:00:00,129.524039024,30.9158872736,22.9205998333,0.0,19.466279405,30.610668775,162.961807901,44.1142088937,3.33212,115.515479008
 01/08  05:00:00,137.19064318,30.9158872736,24.0126756135,0.0,19.466279405,30.610668775,194.903132857,42.9999267686,3.33212,148.571086089
 01/08  06:00:00,151.521338267,30.9158872736,26.0961487125,0.0,19.466279405,30.610668775,244.731898348,42.7228000178,8.3303,193.67879833
 01/08  07:00:00,232.57860696,30.9158872736,35.6132678252,0.0,42.6918050922,54.3732441037,327.579169832,42.1486926178,16.6606,268.769877214
 01/08  08:00:00,306.760314344,35.7940556419,60.5836692918,0.297776983524,49.3960418185,88.5934452969,709.674723401,235.357831665,24.9909,449.325991737
 01/08  09:00:00,360.841722577,35.7678691552,88.6736420659,0.114321802335,57.6566862989,112.030105488,942.951877451,270.332910403,33.3212,639.297767048
 01/08  10:00:00,287.419590745,35.9435055624,71.031109257,0.339386911709,50.9524495726,81.1684271793,803.679603059,271.594299687,66.8089,465.276403371
 01/08  11:00:00,236.673700776,36.0695010074,65.5431521843,0.0,42.6918050922,68.9656133826,695.294421208,264.303516425,83.4695,347.521404783
 01/08  12:00:00,245.512135727,36.1397400375,77.9946829352,0.0,38.286128036,68.9656133826,616.415310739,259.024484229,83.4695,273.92132651
 01/08  13:00:00,252.829507818,36.2706390839,86.0126982423,0.0,38.286128036,68.9656133826,539.077667591,250.795614914,83.4695,204.812552677
 01/08  14:00:00,234.864930313,36.3748952426,86.8842796389,0.0,31.5818913096,56.727595265,518.573412172,245.704929937,75.1392,197.729282235
 01/08  15:00:00,224.55036194,36.3377263086,76.6400964069,0.0,31.5818913096,56.727595265,516.239745417,252.408899715,66.8089,197.021945702
 01/08  16:00:00,216.59569895,36.316737292,68.7438865886,0.0,31.5818913096,56.727595265,535.843311885,261.111846507,75.1392,199.592265377
 01/08  17:00:00,236.925778264,36.0434588082,51.7578190421,0.0,31.5818913096,61.661095265,511.659983041,263.589344803,91.7998,156.270838238
 01/08  18:00:00,272.115025195,35.7611704821,51.133961909,0.0,31.5818913096,70.9729253606,514.406405782,273.199257843,49.9818,191.225347939
 01/08  19:00:00,343.783184923,35.7611704821,61.0872614089,0.0,80.3315023541,83.7685254822,558.48341114,273.644266348,49.9818,234.857344792
 01/08  20:00:00,359.697413216,35.7611704821,73.0751275479,0.0,102.000620287,77.6748002752,601.943054149,262.701443793,33.3212,305.920410355
 01/08  21:00:00,387.905677105,35.7611704821,80.7677623533,0.0,108.704857014,91.4735406516,593.753880332,255.734778202,33.3212,304.69790213
 01/08  22:00:00,360.658797674,35.7611704821,81.6867899214,0.0,95.2963835608,89.1510273009,584.283813994,253.380283228,24.9909,305.912630766
 01/08  23:00:00,305.490303291,35.7611704821,79.6842957406,0.0,80.3315023541,63.3799339444,722.864520074,259.094453381,16.6606,447.109466694
 01/08  24:00:00,218.105497214,35.7611704821,56.6579165068,0.0,42.6918050922,48.4199368926,535.386690539,268.972788471,8.3303,258.083602068
 01/09  01:00:00,154.960963247,30.9158872736,42.3102401335,0.0,25.5240853573,30.610668775,214.742443175,57.8195234848,3.33212,153.59079969
 01/09  02:00:00,139.249464665,30.9158872736,33.9326761935,0.0,19.418418834,29.3649097162,165.035219115,46.3239285119,3.33212,115.379170603
 01/09  03:00:00,127.737156055,30.9158872736,30.3272786134,0.0,12.7620426787,28.1191506574,159.451413487,40.7593782085,3.33212,115.359915279
 01/09  04:00:00,124.996723247,30.9158872736,27.5991459325,0.0,12.7620426787,28.1191506574,152.042215471,38.3226211899,3.33212,110.387474282
 01/09  05:00:00,131.993839555,30.9158872736,28.0210213487,0.0,12.7620426787,28.1191506574,193.518164795,38.0732712629,3.33212,152.112773532
 01/09  06:00:00,167.996748408,30.9158872736,36.4026785294,0.0,25.5240853573,30.610668775,312.901076949,38.2154304824,8.3303,266.355346467
 01/09  07:00:00,294.048093343,30.9158872736,64.6681597546,0.0,51.0481707146,78.1489452969,503.601860969,36.9941659218,16.6606,449.947095047
 01/09  08:00:00,370.959170023,35.7835940244,88.7200811826,0.0,64.3609230253,109.708623606,862.938280991,239.136898864,24.9909,598.810482127
 01/09  09:00:00,310.950762604,35.7611704821,76.9486307896,0.0,51.0481707146,80.7689615957,787.932251135,289.533074967,33.3212,465.077976167
 01/09  10:00:00,285.727271615,35.8500373839,79.8529596105,0.0,51.0481707146,71.0224615957,692.345531044,278.023700257,66.8089,347.512930787
 01/09  11:00:00,224.940846823,35.9576894794,67.7208739116,0.0,32.1804615127,65.7244621605,642.831849669,286.914721404,83.4695,272.447628265
 01/09  12:00:00,207.877920913,36.0128431148,49.9665161229,0.0,32.1804615127,65.7244621605,583.475966366,294.757217926,83.4695,205.249248441
 01/09  13:00:00,223.554756528,36.0748253301,66.3232036326,0.0,32.1804615127,65.7244621605,567.347094081,286.078066769,83.4695,197.799527313
 01/09  14:00:00,214.845736577,36.0861969848,67.3157249238,0.0,32.1804615127,55.9779621605,561.917065618,283.349923494,75.1392,203.427942124
 01/09  15:00:00,200.230906684,36.0767745338,52.74503765,0.0,32.1804615127,55.9779621605,562.752648656,297.761710388,66.8089,198.182038268
 01/09  16:00:00,198.407033719,36.0576718786,50.9581226292,0.0,32.1804615127,55.9779621605,574.458826946,302.209223382,75.1392,197.110403564
 01/09  17:00:00,227.077426221,35.8595206756,42.2295230322,0.0,32.1804615127,60.9114621605,540.720938118,294.851094146,91.7998,154.070043973
 01/09  18:00:00,276.611193372,35.7611704821,48.375659075,0.0,32.1804615127,77.5397301883,591.609224542,310.69858316,49.9818,230.928841382
 01/09  19:00:00,347.357880716,35.7611704821,65.0810660215,0.0,77.122965704,86.2600435998,801.72235345,332.337386811,49.9818,419.403166639
 01/09  20:00:00,353.58184383,35.7611704821,63.7323142718,0.0,102.647051061,80.1663183927,674.023728236,332.809341072,33.3212,307.893187164
 01/09  21:00:00,384.809492019,35.7611704821,69.6398568095,0.0,115.40909374,92.7192997104,666.803622739,327.356343968,33.3212,306.126078771
 01/09  22:00:00,374.426519644,35.7611704821,82.8357987709,0.0,102.647051061,94.1340635361,799.866702244,323.83385036,24.9909,451.041951883
 01/09  23:00:00,289.384423108,35.7611704821,64.340690084,0.0,77.122965704,65.871452062,691.88955702,328.793141125,16.6606,346.435815895
 01/09  24:00:00,198.047986646,35.7645198187,40.8963358667,0.126940567575,38.286128036,48.4199368926,544.25800461,347.729820472,8.3303,188.197884137
 01/10  01:00:00,143.957541324,30.9158872736,31.3587121075,0.0,25.5240853573,30.610668775,231.633099849,74.6611975367,3.33212,153.639782312
 01/10  02:00:00,129.995837337,30.9158872736,24.7201318336,0.0,19.418418834,29.3649097162,173.645819325,61.3319233066,3.33212,108.981776018
 01/10  03:00:00,117.6736819,30.9158872736,20.3052445929,0.0,12.7620426787,28.1191506574,174.440068122,55.6690304728,3.33212,115.438917649
 01/10  04:00:00,114.402022877,30.9158872736,17.0463663144,0.0,12.7620426787,28.1191506574,173.006499858,54.2550778085,3.33212,115.419302049
 01/10  05:00:00,122.472503209,30.9158872736,17.9077434648,0.0,12.7620426787,28.1191506574,211.426389365,54.4367022689,3.33212,153.657567096
 01/10  06:00:00,158.320420537,30.9158872736,26.1139168991,0.0,25.5240853573,30.610668775,322.253818545,54.584043687,8.3303,259.339474858
 01/10  07:00:00,284.595847289,30.9158872736,54.4944763881,0.0,51.0481707146,78.1489452969,526.054253015,53.12110649,16.6606,456.272546525
 01/10  08:00:00,362.060610078,35.7840328143,78.4268401457,0.304942653051,64.3609230253,109.708623606,959.435372302,331.317526125,24.9909,603.126946177
 01/10  09:00:00,289.215833702,35.7678691552,54.4185887105,0.0,51.0481707146,80.7689615957,867.813247154,377.464911148,33.3212,457.027136006
 01/10  10:00:00,249.416015197,35.7963386122,43.6169174835,0.0,51.0481707146,71.0224615957,770.570529787,353.61595814,66.8089,350.145671647
 01/10  11:00:00,188.507115731,35.8896207371,31.3924012778,0.0,32.1804615127,65.7244621605,710.197456927,348.56542737,83.4695,278.162529557
 01/10  12:00:00,183.600566716,36.0044603557,25.7243183063,0.0,32.1804615127,65.7244621605,619.231568262,336.672216585,83.4695,199.089851677
 01/10  13:00:00,182.977155418,36.0876290237,25.8108865784,0.0,32.1804615127,65.7244621605,611.94558383,324.366622048,83.4695,204.109461783
 01/10  14:00:00,172.311568099,36.0896765854,24.8604644403,0.0,32.1804615127,55.9779621605,597.26002401,324.594570378,75.1392,197.526253632
 01/10  15:00:00,170.671990752,36.0799701715,23.2258299225,0.0,32.1804615127,55.9779621605,603.070873758,334.276895594,66.8089,201.985078164
 01/10  16:00:00,170.714916195,36.1342499174,23.2441789268,0.0,32.1804615127,55.9779621605,603.940591709,329.370734655,75.1392,199.430657054
 01/10  17:00:00,205.425457521,35.9324377931,23.3329724338,0.0,32.1804615127,60.9114621605,555.542745861,309.623488431,91.7998,154.11945743
 01/10  18:00:00,263.651996235,35.7625102167,35.449991406,0.0,32.1804615127,77.5397301883,593.986569926,315.9419599,49.9818,228.062810026
 01/10  19:00:00,336.503884435,35.7879651743,54.2204181307,0.0371318460128,77.122965704,86.2600435998,789.399542438,318.881323287,49.9818,420.536419151
 01/10  20:00:00,343.537603978,35.7812665013,53.9682310221,0.19427722975,102.647051061,80.1663183927,650.75185302,306.600807974,33.3212,310.829845046
 01/10  21:00:00,375.670121595,35.7745678282,60.7886681508,0.165338868178,115.40909374,92.7192997104,636.992536167,297.328201419,33.3212,306.343134748
 01/10  22:00:00,365.698609755,35.7745678282,74.3251554394,0.144881509583,102.647051061,94.1340635361,768.494950869,291.868501815,24.9909,451.635549053
 01/10  23:00:00,281.415639856,35.7745678282,56.3123605417,0.10573218897,77.122965704,65.871452062,660.617784765,297.229546829,16.6606,346.727637936
 01/10  24:00:00,191.570682728,35.7879651743,34.5702312787,0.0173431291858,38.286128036,48.4199368926,507.52409793,310.902868423,8.3303,188.290929507
 01/11  01:00:00,139.231746631,30.9493806388,26.5318221753,0.0623558204621,25.5240853573,30.610668775,226.872177546,69.8548047338,3.33212,153.685252812
 01/11  02:00:00,125.861007237,30.9158872736,20.5827282221,0.0,19.418418834,29.3649097162,177.54431177,58.8201852157,3.33212,115.392006554
 01/11  03:00:00,114.346416848,30.9158872736,16.9748994172,0.0,12.7620426787,28.1191506574,166.067122828,53.7202334916,3.33212,109.014769336
 01/11  04:00:00,112.447641561,30.9158872736,15.0870312914,0.0,12.7620426787,28.1191506574,170.571328742,51.7753598232,3.33212,115.463848918
 01/11  05:00:00,119.98567463,30.9158872736,16.0484729824,0.0,12.7620426787,28.1191506574,208.082355097,51.0454245573,3.33212,153.704810539
 01/11  06:00:00,155.861728576,30.9158872736,24.3054759118,0.0,25.5240853573,30.610668775,325.666538706,50.6829995862,8.3303,266.65323912
 01/11  07:00:00,282.866383743,30.9158872736,53.500140795,0.0,51.0481707146,78.1489452969,516.033475844,48.2590409544,16.6606,451.113834889
 01/11  08:00:00,359.260414621,35.8009836707,76.8321284726,0.200184372428,64.3609230253,109.708623606,887.725884371,262.478929968,24.9909,600.256054403
 01/11  09:00:00,286.533190116,35.7678691552,52.6029165724,0.00442089046769,51.0481707146,80.7689615957,802.53521563,301.92963892,33.3212,467.28437671
 01/11  10:00:00,248.770604868,36.0718360599,42.8038577266,0.0,51.0481707146,71.0224615957,695.762846692,279.440203934,66.8089,349.513742758
 01/11  11:00:00,189.01579601,36.3590768245,31.7171241996,0.0,32.1804615127,65.7244621605,606.529661406,251.601420461,83.4695,271.458740945
 01/11  12:00:00,183.948333812,36.4705378971,26.6363718202,0.0485783285238,32.1804615127,65.7244621605,495.436891395,206.558840912,83.4695,205.408550483
 01/11  13:00:00,183.710073765,36.4941714515,27.8117206082,0.102461813705,32.1804615127,65.7244621605,427.961408829,142.907049968,83.4695,201.584858861
 01/11  14:00:00,174.713714644,36.5121237613,28.7889971833,0.0,32.1804615127,55.9779621605,428.630909058,152.457483118,75.1392,201.034225939
 01/11  15:00:00,174.310532019,36.5408619759,28.3882771702,0.0,32.1804615127,55.9779621605,426.606048364,162.546603878,66.8089,197.250544485
 01/11  16:00:00,174.092312432,36.5677018081,28.1261933875,0.0,32.1804615127,55.9779621605,456.085269763,183.703238728,75.1392,197.242831035
 01/11  17:00:00,208.455924255,36.2682122809,27.5906871062,0.0,32.1804615127,60.9114621605,503.470787576,251.640456613,91.7998,160.030530963
 01/11  18:00:00,265.97373689,35.7611704821,38.9799014359,0.0,32.1804615127,77.5397301883,545.093939515,267.21347204,49.9818,227.898667476
 01/11  19:00:00,338.766205335,35.7611704821,57.5450675946,0.0,77.122965704,86.2600435998,713.633671467,245.662518852,49.9818,417.989352615
 01/11  20:00:00,345.99640486,35.7611704821,57.1957610568,0.0,102.647051061,80.1663183927,568.622061363,220.370185369,33.3212,314.930675994
 01/11  21:00:00,377.860172331,35.7611704821,63.0173174667,0.0,115.40909374,92.7192997104,601.208132141,261.329317134,33.3212,306.557615007
 01/11  22:00:00,367.994847307,35.7611704821,76.8852696837,0.0,102.647051061,94.1340635361,683.939966604,206.737035986,24.9909,452.212030618
 01/11  23:00:00,284.339662746,35.7611704821,59.6019039168,0.0,77.122965704,65.871452062,607.109711462,243.44463309,16.6606,347.004478373
 01/11  24:00:00,196.455453938,35.7611704821,39.550421239,0.0,38.286128036,48.4199368926,446.07726016,249.386535617,8.3303,188.360424543
 01/12  01:00:00,144.50860506,30.9158872736,31.9231445397,0.0,25.5240853573,30.610668775,207.51644669,50.4574862068,3.33212,153.726840483
 01/12  02:00:00,131.027455437,30.9158872736,25.7452818992,0.0,19.418418834,29.3649097162,165.794097018,47.0393116481,3.33212,115.422665369
 01/12  03:00:00,120.536568241,30.9158872736,23.1373727035,0.0,12.7620426787,28.1191506574,161.957540048,44.4065107057,3.33212,114.218909342
 01/12  04:00:00,140.954647619,30.9158872736,43.4867046053,0.0,12.7620426787,28.1191506574,155.106098286,41.526591478,3.33212,110.247386808
 01/12  05:00:00,146.10205224,30.9158872736,42.0838626302,0.0,12.7620426787,28.1191506574,194.8398102,37.7585690605,3.33212,153.74912114
 01/12  06:00:00,182.678814772,30.9158872736,51.0336105284,0.0,25.5240853573,30.610668775,311.090695034,35.9502498679,8.3303,266.810145166
 01/12  07:00:00,313.94005058,32.9347552771,82.4242102796,0.0,51.0481707146,78.1489452969,502.623861652,34.2855888841,16.6606,451.677672768
 01/12  08:00:00,380.988987652,35.7611704821,98.820106929,0.0,64.3609230253,109.708623606,822.350816792,193.475721086,24.9909,603.884195706
 01/12  09:00:00,299.603595558,35.7611704821,65.6930258201,0.0,51.0481707146,80.7689615957,718.620374823,219.196383081,33.3212,466.102791742
 01/12  10:00:00,258.125600603,36.2544671335,51.8023409152,0.0,51.0481707146,71.0224615957,650.844856101,233.325026599,66.8089,350.710929501
 01/12  11:00:00,189.593379336,36.3640697941,31.9970545624,0.0,32.1804615127,65.7244621605,601.318927575,247.015323983,83.4695,270.834103592
 01/12  12:00:00,175.30804847,36.4133929835,17.0897780868,0.0,32.1804615127,65.7244621605,544.263498481,255.423671109,83.4695,205.370327372
 01/12  13:00:00,175.554207188,36.3824630422,18.1308710551,0.0,32.1804615127,65.7244621605,549.596094796,261.02503597,83.4695,205.101558825
 01/12  14:00:00,169.450529338,36.3651074568,21.7638648775,0.0,32.1804615127,55.9779621605,540.814147916,268.001915212,75.1392,197.673032704
 01/12  15:00:00,180.383417432,36.437325389,32.6123461194,0.0,32.1804615127,55.9779621605,524.535762354,257.29126788,66.8089,200.435594474
 01/12  16:00:00,186.182736995,36.5174445747,38.3375791373,0.0,32.1804615127,55.9779621605,521.163944698,244.761088439,75.1392,201.26365626
 01/12  17:00:00,214.414469848,36.1562561845,32.1136507817,0.0,32.1804615127,60.9114621605,484.041900323,238.03603235,91.7998,154.206067972
 01/12  18:00:00,266.451382216,35.7611704821,38.2882281842,0.0,32.1804615127,77.5397301883,533.109670407,249.682793229,49.9818,233.445077178
 01/12  19:00:00,336.94134888,35.7611704821,54.7477747103,0.0,77.122965704,86.2600435998,728.594129726,260.037430399,49.9818,418.574899327
 01/12  20:00:00,344.927556652,35.7611704821,55.1578620038,0.0,102.647051061,80.1663183927,601.584756679,260.255485501,33.3212,308.008071178
 01/12  21:00:00,377.441938721,35.7611704821,62.3481941824,0.0,115.40909374,92.7192997104,596.390904757,254.775285722,33.3212,308.294419035
 01/12  22:00:00,368.119039664,35.7611704821,76.5911511806,0.0,102.647051061,94.1340635361,741.968782634,256.730610241,24.9909,460.247272393
 01/12  23:00:00,284.633395217,35.7611704821,59.6444081219,0.0,77.122965704,65.871452062,627.051725924,270.97039921,16.6606,339.420726714
 01/12  24:00:00,195.626261885,35.7611704821,38.6732466005,0.0,38.286128036,48.4199368926,487.050326442,285.491284716,8.3303,193.228741726
 01/13  01:00:00,144.362346546,30.9158872736,31.7284917638,0.0,25.5240853573,30.610668775,215.331049025,62.8346456689,3.33212,149.164283356
 01/13  02:00:00,132.172468446,30.9158872736,26.8623865592,0.0,19.418418834,29.3649097162,169.882241347,51.0403830769,3.33212,115.50973827
 01/13  03:00:00,121.192918661,30.9158872736,23.7880495922,0.0,12.7620426787,28.1191506574,164.441280091,45.6105256822,3.33212,115.498634409
 01/13  04:00:00,136.704496076,30.9158872736,39.247176231,0.0,12.7620426787,28.1191506574,162.232452817,43.412840943,3.33212,115.487491874
 01/13  05:00:00,145.435420758,30.9158872736,40.7534011798,0.0,12.7620426787,28.1191506574,200.084608199,42.9692250196,3.33212,153.783263179
 01/13  06:00:00,181.538480778,30.9158872736,49.1881634722,0.0,25.5240853573,30.610668775,317.80624473,43.0011797642,8.3303,266.474764966
 01/13  07:00:00,311.716290137,30.9158872736,81.4101223709,0.0,51.0481707146,78.1489452969,511.268193278,41.7703029369,16.6606,452.837290341
 01/13  08:00:00,364.785040392,35.7844532019,84.1827864748,0.0,64.3609230253,109.708623606,870.894364321,243.741423655,24.9909,602.162040666
 01/13  09:00:00,284.93333892,35.7611704821,50.2005826318,0.0,51.0481707146,80.7689615957,770.273755211,267.98080677,33.3212,468.97174844
 01/13  10:00:00,267.707445565,36.1131843021,61.6282067817,0.0,51.0481707146,71.0224615957,653.502748574,235.715248758,66.8089,350.978599816
 01/13  11:00:00,222.678219684,36.3154481471,65.1287095148,0.0,32.1804615127,65.7244621605,584.684482117,230.327351761,83.4695,270.887630356
 01/13  12:00:00,225.677681949,36.4146858226,67.3532405342,0.0,32.1804615127,65.7244621605,518.664880605,229.634603995,83.4695,205.56077661
 01/13  13:00:00,208.971289582,36.4635494935,51.4199429566,0.0,32.1804615127,65.7244621605,520.555311123,231.89859632,83.4695,205.187214803
 01/13  14:00:00,190.812502142,36.4927924755,42.9820518687,0.0,32.1804615127,55.9779621605,514.060311674,241.179862974,75.1392,197.741248701
 01/13  15:00:00,191.473968421,36.519720097,43.6197677946,0.0,32.1804615127,55.9779621605,513.95455205,244.685490061,66.8089,202.460161989
 01/13  16:00:00,197.015510921,36.4761669954,49.2071853581,0.0,32.1804615127,55.9779621605,517.37897603,242.851609896,75.1392,199.388166134
 01/13  17:00:00,226.812877424,36.1781322828,44.4825692106,0.0,32.1804615127,60.9114621605,479.775093255,233.729056428,91.7998,154.246236827
 01/13  18:00:00,279.571844632,35.7611704821,51.3958806555,0.0,32.1804615127,77.5397301883,519.750969216,235.222089554,49.9818,234.547079662
 01/13  19:00:00,351.024461778,35.7611704821,68.8169516403,0.0,77.122965704,86.2600435998,717.284410291,249.584158819,49.9818,417.718451472
 01/13  20:00:00,357.474733787,35.7611704821,68.1179178982,0.0,102.647051061,80.1663183927,595.319758341,250.534835782,33.3212,311.463722559
 01/13  21:00:00,389.615667882,35.7611704821,74.9033722809,0.0,115.40909374,92.7192997104,590.953056903,245.789732783,33.3212,311.84212412
 01/13  22:00:00,379.951392998,35.7611704821,88.7165170895,0.0,102.647051061,94.1340635361,722.900974347,244.55079603,24.9909,453.359278317
 01/13  23:00:00,294.613428236,35.7611704821,69.6173131012,0.0,77.122965704,65.871452062,615.325051765,251.548394159,16.6606,347.116057605
 01/13  24:00:00,203.639687492,35.7611704821,46.6757878454,0.0,38.286128036,48.4199368926,465.525068868,268.357527915,8.3303,188.837240953
 01/14  01:00:00,152.259540103,30.9158872736,37.4041746845,0.0,27.7269238854,30.610668775,216.373862043,59.2210241776,3.33212,153.820717865
 01/14  02:00:00,145.450563084,30.9158872736,30.5563375704,0.0,27.7269238854,30.610668775,167.187640016,48.3819063492,3.33212,115.473613667
 01/14  03:00:00,123.460437342,30.9158872736,26.048979174,0.0,12.7620426787,28.1191506574,162.736883065,43.9373978339,3.33212,115.467365231
 01/14  04:00:00,121.723423192,30.9158872736,24.3229836901,0.0,12.7620426787,28.1191506574,160.941810215,42.1495997998,3.33212,115.460090415
 01/14  05:00:00,129.888301543,30.9158872736,25.9096111645,0.0,12.7620426787,28.1191506574,195.875444036,41.3024330417,3.33212,151.240890994
 01/14  06:00:00,143.8721404,30.9158872736,27.6505394711,0.0,12.7620426787,28.1191506574,240.890352073,41.3095805824,8.3303,191.250471491
 01/14  07:00:00,233.67435594,30.9158872736,36.7086769557,0.0,42.6918050922,54.3732441037,326.430812933,41.1159171304,16.6606,268.654295803
 01/14  08:00:00,297.039417344,35.7878978714,63.1761990453,0.0,42.6918050922,86.1019271793,713.443004048,234.318173354,24.9909,454.133930694
 01/14  09:00:00,376.833716023,35.7611704821,104.732385452,0.0,57.6566862989,112.030105488,929.011445258,249.01681212,33.3212,646.673433138
 01/14  10:00:00,328.566938267,36.1233985276,103.044378576,0.0,57.6566862989,83.6599452969,760.96203592,227.104732315,66.8089,467.048403605
 01/14  11:00:00,266.662925693,36.3996494564,95.6192801411,0.0,42.6918050922,68.9656133826,620.448034185,185.685683543,83.4695,351.292850643
 01/14  12:00:00,256.900891671,36.4738029522,95.2158074135,0.0,34.9340096728,67.7198543238,483.519658758,121.749457121,83.4695,278.300701637
 01/14  13:00:00,242.939617747,36.5131228501,82.3012179963,0.0,34.9340096728,67.7198543238,411.185822148,121.783855145,83.4695,205.932467003
 01/14  14:00:00,224.737675469,36.5454392862,73.7770380747,0.0,34.9340096728,57.9733543238,423.146702065,147.301603799,75.1392,200.705898266
 01/14  15:00:00,207.689737179,36.5720383558,56.6093983595,0.0,34.9340096728,57.9733543238,454.940615353,182.87084625,66.8089,205.260869103
 01/14  16:00:00,200.053453761,36.5958809716,48.6698475223,0.0,34.9340096728,57.9733543238,508.617583136,228.245130283,75.1392,205.233252852
 01/14  17:00:00,232.201132326,36.2933353466,45.6346982849,0.0,34.9340096728,62.9068543238,518.535758541,272.180630258,91.7998,154.555328283
 01/14  18:00:00,275.662523189,35.7611704821,50.1453043327,0.0,34.9340096728,72.2186844194,502.538984453,255.999268988,49.9818,196.557915465
 01/14  19:00:00,351.847210607,35.7611704821,59.9340998309,0.0,87.0357390804,86.2600435998,521.645574574,235.700729726,49.9818,235.963044849
 01/14  20:00:00,357.679779063,35.7611704821,71.0542186555,0.0,102.000620287,77.6748002752,583.258121242,237.933277311,33.3212,312.003643931
 01/14  21:00:00,375.937821421,35.7611704821,78.0176367063,0.0,102.000620287,88.9820225341,600.973046568,256.5692153,33.3212,311.082631268
 01/14  22:00:00,365.933478821,35.7611704821,77.7221946673,0.0,102.000620287,91.6425454185,602.689597191,269.914733807,24.9909,307.783963383
 01/14  23:00:00,309.384081042,35.7611704821,74.3276555682,0.0,87.0357390804,65.871452062,759.499166692,291.428960979,16.6606,451.409605714
 01/14  24:00:00,211.037996909,35.7611704821,49.5302436565,0.0,42.6918050922,48.4199368926,602.706691582,327.500324215,8.3303,266.876067367
