Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  01:00:00,158.314334936,30.9158872736,34.2585513772,0.0,34.4311606118,33.1021868926,229.273835752,71.8482732874,3.33212,154.093442465
 01/15  02:00:00,151.021425619,30.9158872736,26.9227828035,0.0,34.4311606118,33.1021868926,182.855506146,58.7735370892,3.33212,120.749849057
 01/15  03:00:00,129.512059084,30.9158872736,22.8880755037,0.0,19.466279405,30.610668775,173.030159678,52.6234861662,3.33212,117.074553512
 01/15  04:00:00,126.966959001,30.9158872736,20.3532270237,0.0,19.466279405,30.610668775,169.319471229,50.3100649167,3.33212,115.677286312
 01/15  05:00:00,134.191244684,30.9158872736,21.0050775308,0.0,19.466279405,30.610668775,207.365010632,50.1729720318,3.33212,153.8599186
 01/15  06:00:00,148.189847079,30.9158872736,22.7586974018,0.0,19.466279405,30.610668775,247.989518073,50.7167183398,8.3303,188.942499733
 01/15  07:00:00,228.996728385,30.9158872736,32.029315169,0.0,42.6918050922,54.3732441037,344.804303307,50.6249272684,16.6606,277.518776039
 01/15  08:00:00,301.626687823,35.7692250653,58.479947498,0.0,49.3960418185,88.5934452969,770.408768655,292.144192155,24.9909,453.2736765
 01/15  09:00:00,372.258560506,35.7611704821,100.12372433,0.0,57.6566862989,112.030105488,1005.90686556,322.360513752,33.3212,650.225151809
 01/15  10:00:00,314.177441809,35.8128288883,98.1444070683,0.0,50.9524495726,81.1684271793,823.680413153,294.267884755,66.8089,462.603628397
 01/15  11:00:00,262.573121716,35.9149018887,91.4807857526,0.0,42.6918050922,68.9656133826,722.620131228,283.763927601,83.4695,355.386703627
 01/15  12:00:00,263.197660086,35.9996301724,95.730279278,0.0,38.286128036,68.9656133826,643.145502879,280.416658328,83.4695,279.259344551
 01/15  13:00:00,261.646192187,36.0860223593,94.9541886002,0.0,38.286128036,68.9656133826,556.717184476,271.859569586,83.4695,201.388114889
 01/15  14:00:00,242.774445739,36.1344314244,94.9792726653,0.0,31.5818913096,56.727595265,552.63720002,272.191587242,75.1392,205.306412778
 01/15  15:00:00,236.809054848,36.1966452724,88.9847985043,0.0,31.5818913096,56.727595265,535.561055388,271.237932932,66.8089,197.514222456
 01/15  16:00:00,217.316564628,36.198650205,69.5579550921,0.0,31.5818913096,56.727595265,554.309814987,274.585580962,75.1392,204.585034024
 01/15  17:00:00,235.454126655,35.9652746258,53.1369372332,0.0,31.5818913096,61.661095265,525.244208291,279.105621729,91.7998,154.338786562
 01/15  18:00:00,274.196723434,35.7611704821,53.2008775433,0.0,31.5818913096,70.9729253606,530.89785818,284.310567722,49.9818,196.605490458
 01/15  19:00:00,345.624676603,35.7611704821,62.9136264281,0.0,80.3315023541,83.7685254822,570.444299328,284.843769742,49.9818,235.618729587
 01/15  20:00:00,361.655564684,35.7611704821,75.0176309723,0.0,102.000620287,77.6748002752,614.775014779,274.089183679,33.3212,307.3646311
 01/15  21:00:00,389.992709526,35.7611704821,82.8394044453,0.0,108.704857014,91.4735406516,606.789980424,267.352629045,33.3212,306.116151379
 01/15  22:00:00,360.965789231,35.7611704821,81.9785304612,0.0,95.2963835608,89.1510273009,605.802586966,268.998432858,24.9909,311.813254108
 01/15  23:00:00,304.567752667,35.7611704821,78.7435964676,0.0,80.3315023541,63.3799339444,755.852764377,283.674898859,16.6606,455.517265519
 01/15  24:00:00,217.51721919,35.7611704821,56.0603292653,0.0,42.6918050922,48.4199368926,557.9330474,290.529686091,8.3303,259.073061308
 01/16  01:00:00,166.212366017,30.9158872736,42.1374697503,0.0,34.4311606118,33.1021868926,221.720367893,60.7497518518,3.33212,157.638496041
 01/16  02:00:00,159.222695968,30.9158872736,35.1091224411,0.0,34.4311606118,33.1021868926,170.614115345,48.5231967374,3.33212,118.758798607
 01/16  03:00:00,136.895107266,30.9158872736,30.2573325813,0.0,19.466279405,30.610668775,161.513373832,42.4831919984,3.33212,115.698061834
 01/16  04:00:00,134.198959095,30.9158872736,27.572284738,0.0,19.466279405,30.610668775,159.011043648,39.9621975912,3.33212,115.716726057
 01/16  05:00:00,141.657570866,30.9158872736,28.4572674954,0.0,19.466279405,30.610668775,196.093223925,38.8607916085,3.33212,153.900312317
 01/16  06:00:00,155.514037848,30.9158872736,30.068216358,0.0,19.466279405,30.610668775,243.084624599,38.7394377835,8.3303,196.014886816
 01/16  07:00:00,236.292354867,30.9158872736,39.321611577,0.0,42.6918050922,54.3732441037,325.121798533,38.4679247188,16.6606,269.993273814
 01/16  08:00:00,306.141178423,35.7837827743,63.0530042701,0.0,49.3960418185,88.5934452969,712.119455306,230.461220356,24.9909,456.66733495
 01/16  09:00:00,362.958620171,35.7611704821,90.8912573439,0.0,57.6566862989,112.030105488,948.15112731,267.378271233,33.3212,647.451656077
 01/16  10:00:00,289.982200611,35.9931777821,73.8985855475,0.0,50.9524495726,81.1684271793,792.256812449,254.95784132,66.8089,470.490071129
 01/16  11:00:00,229.687130175,36.2056951991,58.4558605336,0.0,42.6918050922,68.9656133826,686.512179595,250.52380045,83.4695,352.518879145
 01/16  12:00:00,235.500504955,36.3870553023,67.7920784584,0.0,38.286128036,68.9656133826,600.579736835,237.010629614,83.4695,280.099607221
 01/16  13:00:00,245.087505948,36.4703518285,78.10148344,0.0,38.286128036,68.9656133826,515.427917986,227.568458023,83.4695,204.389959963
 01/16  14:00:00,229.071508552,36.4981968753,80.9914485373,0.0,31.5818913096,56.727595265,506.693346745,232.2622572,75.1392,199.291889545
 01/16  15:00:00,219.410029844,36.521132723,71.3416442278,0.0,31.5818913096,56.727595265,509.293706525,237.832976636,66.8089,204.651829889
 01/16  16:00:00,211.857008732,36.5422960528,63.8037499036,0.0,31.5818913096,56.727595265,514.382916486,241.65393335,75.1392,197.589783136
 01/16  17:00:00,232.617542204,36.2115626178,50.0928307836,0.0,31.5818913096,61.661095265,488.619650467,242.472727066,91.7998,154.347123401
 01/16  18:00:00,271.930189051,35.7611704821,50.9679640618,0.0,31.5818913096,70.9729253606,497.364069088,250.698359044,49.9818,196.683910044
 01/16  19:00:00,343.157773942,35.7611704821,60.4688961466,0.0,80.3315023541,83.7685254822,548.995324716,262.293512164,49.9818,236.720012552
 01/16  20:00:00,359.053477678,35.7611704821,72.4427993092,0.0,102.000620287,77.6748002752,603.825020494,255.933461268,33.3212,314.570359226
 01/16  21:00:00,388.312162165,35.7611704821,81.1883264004,0.0,108.704857014,91.4735406516,577.125230246,237.502268419,33.3212,306.301761826
 01/16  22:00:00,361.37718435,35.7611704821,82.4067014091,0.0,95.2963835608,89.1510273009,565.34382698,232.808946033,24.9909,307.543980947
 01/16  23:00:00,306.102003878,35.7611704821,80.2956642486,0.0,80.3315023541,63.3799339444,714.805507814,245.044417143,16.6606,453.100490671
 01/16  24:00:00,218.598273656,35.7611704821,57.1499573227,0.0,42.6918050922,48.4199368926,529.681596656,255.739947601,8.3303,265.611349054
 01/17  01:00:00,156.027662299,30.9158872736,43.3601816198,0.0,25.5240853573,30.610668775,212.423319482,55.1716511393,3.33212,153.919548343
 01/17  02:00:00,141.317910539,30.9158872736,35.9853510881,0.0,19.418418834,29.3649097162,162.695159904,43.8043787884,3.33212,115.558661116
 01/17  03:00:00,129.974206026,30.9158872736,32.5496406685,0.0,12.7620426787,28.1191506574,156.79169722,37.9006610721,3.33212,115.558916147
 01/17  04:00:00,127.888327817,30.9158872736,30.475418415,0.0,12.7620426787,28.1191506574,153.875391666,34.9852654387,3.33212,115.558006227
 01/17  05:00:00,136.226747757,30.9158872736,31.605157071,0.0,12.7620426787,28.1191506574,191.006675521,33.7366453123,3.33212,153.937910209
 01/17  06:00:00,176.677594425,30.9158872736,44.3957820387,0.0,25.5240853573,30.610668775,309.24010802,33.4290383336,8.3303,267.480769686
 01/17  07:00:00,348.685005919,32.1272080757,117.120660009,0.0,51.0481707146,78.1489452969,503.380261049,32.4530304907,16.6606,454.266630559
 01/17  08:00:00,403.045890322,35.7611704821,122.398838198,0.0,64.3609230253,109.708623606,831.421598441,198.23860854,24.9909,608.192089901
 01/17  09:00:00,311.693158528,35.7611704821,76.7727431249,0.0,51.0481707146,80.7689615957,735.110581005,231.548493482,33.3212,470.240887523
 01/17  10:00:00,240.130380029,36.1829732102,34.0135834816,0.0,51.0481707146,71.0224615957,652.019159066,233.220609446,66.8089,351.989649621
 01/17  11:00:00,179.362619732,36.263342977,21.9504984537,0.0,32.1804615127,65.7244621605,621.051586218,258.444122099,83.4695,279.137964119
 01/17  12:00:00,176.59832239,36.3671645596,18.4248268885,0.0,32.1804615127,65.7244621605,556.039872408,266.749753495,83.4695,205.820618913
 01/17  13:00:00,180.555058984,36.4837865862,23.2842644256,0.0,32.1804615127,65.7244621605,521.050381811,239.232355126,83.4695,198.348526686
 01/17  14:00:00,173.081233188,36.5189855854,25.8169888835,0.0,32.1804615127,55.9779621605,514.592236593,234.372429832,75.1392,205.080606762
 01/17  15:00:00,173.944014439,36.5457142471,26.6380982403,0.0,32.1804615127,55.9779621605,510.304382456,245.85738042,66.8089,197.638102036
 01/17  16:00:00,174.901083546,36.5713787178,27.5740622835,0.0,32.1804615127,55.9779621605,526.07661577,246.21956059,75.1392,204.71785518
 01/17  17:00:00,210.948717916,36.2721265697,28.8408453604,0.0,32.1804615127,60.9114621605,497.222208358,251.01978935,91.7998,154.402619008
 01/17  18:00:00,268.270426633,35.7611704821,40.2393980806,0.0,32.1804615127,77.5397301883,523.429874569,238.512753795,49.9818,234.935320774
 01/17  19:00:00,340.106212645,35.7611704821,57.9024550601,0.0,77.122965704,86.2600435998,709.298010787,239.943321097,49.9818,419.37288969
 01/17  20:00:00,347.69884387,35.7611704821,58.3474339697,0.0,102.647051061,80.1663183927,584.726171452,234.287436523,33.3212,317.117534929
 01/17  21:00:00,431.175978679,35.7611704821,116.228724878,0.0,115.40909374,92.7192997104,570.550534967,229.506440329,33.3212,307.722894638
 01/17  22:00:00,400.337490114,35.7611704821,108.823937095,0.0,102.647051061,94.1340635361,715.493310203,227.966452132,24.9909,462.535958072
 01/17  23:00:00,298.265507857,35.7611704821,73.0549576624,0.0,77.122965704,65.871452062,594.670745714,235.447216875,16.6606,342.562928838
 01/17  24:00:00,202.171555725,35.7611704821,45.0821297085,0.0,38.286128036,48.4199368926,456.857674773,252.792499624,8.3303,195.734875149
 01/18  01:00:00,147.358666828,30.9158872736,34.5900618026,0.0,25.5240853573,30.610668775,215.515814741,58.2167415299,3.33212,153.966953211
 01/18  02:00:00,133.711032342,30.9158872736,28.2928643408,0.0,19.418418834,29.3649097162,167.97786145,49.0924339165,3.33212,115.553307534
 01/18  03:00:00,122.81784093,30.9158872736,25.3147542662,0.0,12.7620426787,28.1191506574,163.505605471,44.6176519354,3.33212,115.555833535
 01/18  04:00:00,120.814221327,30.9158872736,23.3287239008,0.0,12.7620426787,28.1191506574,161.544364262,42.654831818,3.33212,115.557412444
 01/18  05:00:00,128.285617097,30.9158872736,24.2210673709,0.0,12.7620426787,28.1191506574,199.421148022,42.1163334219,3.33212,153.9726946
 01/18  06:00:00,155.641627631,30.9158872736,23.981223962,0.0,25.5240853573,30.610668775,320.298285806,44.3730452598,8.3303,267.594940546
 01/18  07:00:00,282.058274753,30.9158872736,52.5282030344,0.0,51.0481707146,78.1489452969,516.321855154,44.9033792541,16.6606,454.7578759
 01/18  08:00:00,361.772403569,35.7853666696,82.0571117503,0.0,64.3609230253,109.708623606,889.822246121,256.670623566,24.9909,608.160722554
 01/18  09:00:00,279.91697408,35.7611704821,45.837540441,0.0,51.0481707146,80.7689615957,814.207482125,309.271009328,33.3212,471.615272797
 01/18  10:00:00,234.297982044,35.8109111224,28.5190552181,0.0,51.0481707146,71.0224615957,731.636503448,312.603070009,66.8089,352.224533439
 01/18  11:00:00,192.172611267,35.8533926197,35.0650055604,0.0,32.1804615127,65.7244621605,683.351668161,320.620789974,83.4695,279.261378187
 01/18  12:00:00,203.040388057,35.8809851387,45.1981486522,0.0,32.1804615127,65.7244621605,609.896555609,320.549873011,83.4695,205.877182598
 01/18  13:00:00,206.358826987,35.9237853388,49.2523125064,0.0,32.1804615127,65.7244621605,597.201308043,314.531796855,83.4695,199.200011188
 01/18  14:00:00,185.867819106,35.920021333,38.5110021292,0.0,32.1804615127,55.9779621605,608.40948467,328.922172125,75.1392,204.348112544
 01/18  15:00:00,190.563742861,35.9154559628,43.2035225102,0.0,32.1804615127,55.9779621605,604.848909287,336.903529716,66.8089,201.136479572
 01/18  16:00:00,183.458076134,35.8788500591,36.1455209398,0.0,32.1804615127,55.9779621605,625.005615782,348.529950307,75.1392,201.336465475
 01/18  17:00:00,211.404146698,35.7661573892,29.3858435443,0.0,32.1804615127,60.9114621605,598.299492092,352.072698347,91.7998,154.426993745
 01/18  18:00:00,264.426684137,35.7611704821,36.1179138772,0.0,32.1804615127,77.5397301883,663.769387577,378.788158558,49.9818,234.999429019
 01/18  19:00:00,334.668170213,35.7611704821,52.3276218832,0.0,77.122965704,86.2600435998,871.526387071,398.063912529,49.9818,423.480674542
 01/18  20:00:00,342.158662158,35.7812665013,51.3094271778,0.90824719706,102.647051061,80.1663183927,744.045727842,396.612135622,33.3212,314.11239222
 01/18  21:00:00,372.757924188,35.7779171648,56.8811429841,0.590195458673,115.40909374,92.7192997104,749.12240043,405.808553358,33.3212,309.992647071
 01/18  22:00:00,361.732305018,35.7678691552,69.8704186624,0.150531998999,102.647051061,94.1340635361,901.181889334,412.76160706,24.9909,463.429382273
 01/18  23:00:00,277.593665029,35.7879651743,51.9439228642,0.458117582132,77.122965704,65.871452062,782.205265938,421.511596275,16.6606,344.033069662
 01/18  24:00:00,186.719218092,35.7745678282,29.5479578708,0.0161484647056,38.286128036,48.4199368926,638.757004516,437.755288988,8.3303,192.671415527
 01/19  01:00:00,132.557065602,30.9560793119,19.5148237659,0.440654032842,25.5240853573,30.610668775,249.52944598,92.2065816432,3.33212,153.990744336
 01/19  02:00:00,118.782376236,30.9560793119,12.9542084968,0.548647527402,19.418418834,29.3649097162,196.91088763,77.9785198091,3.33212,115.600247821
 01/19  03:00:00,107.659759105,30.9560793119,9.5874675147,0.699159889745,12.7620426787,28.1191506574,190.113959458,71.1771344883,3.33212,115.60470497
 01/19  04:00:00,105.889984751,30.9560793119,7.6786508292,0.847966667938,12.7620426787,28.1191506574,187.502597352,68.562506354,3.33212,115.607970998
 01/19  05:00:00,113.294195517,30.9560793119,8.42437795592,0.931812421425,12.7620426787,28.1191506574,224.932560247,67.5935008643,3.33212,154.006939383
 01/19  06:00:00,149.191470657,30.9560793119,16.6772729665,0.955935756485,25.5240853573,30.610668775,342.847039682,66.7873673932,8.3303,267.729372288
 01/19  07:00:00,274.338023328,30.9560793119,43.9993637718,0.938429017175,51.0481707146,78.1489452969,539.342364761,64.7880770797,16.6606,457.893687681
 01/19  08:00:00,346.20921532,35.7839459705,66.508119222,0.0,64.3609230253,109.708623606,1047.08848613,411.302686081,24.9909,610.794900045
 01/19  09:00:00,281.885497851,35.7745678282,47.6601122896,0.0,51.0481707146,80.7689615957,970.234913819,468.755891278,33.3212,468.157822541
 01/19  10:00:00,258.224123205,35.7745678282,52.2831274845,0.0,51.0481707146,71.0224615957,847.386204724,428.149545964,66.8089,352.42775876
 01/19  11:00:00,211.778379626,35.7611704821,54.6074295202,0.0,32.1804615127,65.7244621605,773.071461899,410.13236121,83.4695,279.469600689
 01/19  12:00:00,217.143290028,35.774739633,59.0764424167,0.235666408785,32.1804615127,65.7244621605,678.173201665,388.752883204,83.4695,205.950818461
 01/19  13:00:00,223.058684114,35.7825331695,65.8729833867,0.138374522805,32.1804615127,65.7244621605,652.444520701,363.405491699,83.4695,205.569529002
 01/19  14:00:00,216.368996274,35.8317917685,69.0058333249,0.0,32.1804615127,55.9779621605,627.170802907,351.604863218,75.1392,200.426739689
 01/19  15:00:00,215.513669904,35.8630204106,68.1343785737,0.0,32.1804615127,55.9779621605,614.582116483,345.244505444,66.8089,202.528711039
 01/19  16:00:00,206.07711399,35.8762907072,58.7299581255,0.0,32.1804615127,55.9779621605,618.034769213,344.343541958,75.1392,198.552027256
 01/19  17:00:00,220.636106844,35.7820989009,41.0219917021,0.364226215777,32.1804615127,60.9114621605,592.660439597,340.413649283,91.7998,160.446990313
 01/19  18:00:00,270.559323115,35.7768007193,41.9292698711,0.299612994906,32.1804615127,77.5397301883,662.273681569,377.165398497,49.9818,235.126483072
 01/19  19:00:00,339.882018777,35.7812665013,57.0958199723,0.403181842763,77.122965704,86.2600435998,875.593459967,405.499913257,49.9818,420.111746711
 01/19  20:00:00,346.097005676,35.7745678282,55.9369714595,0.208849553941,102.647051061,80.1663183927,756.69036417,405.874105051,33.3212,317.49505912
 01/19  21:00:00,377.387363847,35.7745678282,61.9476331516,0.148952849025,115.40909374,92.7192997104,748.267120563,406.883194762,33.3212,308.0627258
 01/19  22:00:00,366.043342793,35.7678691552,74.2622632715,0.0403639998242,102.647051061,94.1340635361,907.720333129,419.297043108,24.9909,463.432390021
 01/19  23:00:00,279.603938569,35.7678691552,54.3912693207,0.0,77.122965704,65.871452062,796.45523243,436.727513266,16.6606,343.067119164
 01/19  24:00:00,188.402043261,35.7812665013,31.2214457674,0.0,38.286128036,48.4199368926,651.7699103,447.589701977,8.3303,195.849908323
 01/20  01:00:00,135.993224308,30.9560793119,22.3213530531,1.07372866362,25.5240853573,30.610668775,248.348377159,90.9838567752,3.33212,154.032400384
 01/20  02:00:00,122.179464247,30.9560793119,15.7881656671,1.11533015184,19.418418834,29.3649097162,194.561170054,75.6183802807,3.33212,115.610669773
 01/20  03:00:00,111.301151186,30.9560793119,12.7099941758,1.22227152351,12.7620426787,28.1191506574,187.279125595,68.3297201833,3.33212,115.617285412
 01/20  04:00:00,110.983834363,30.9560793119,12.3614190862,1.2619233345,12.7620426787,28.1191506574,182.916503154,63.9616564269,3.33212,115.622726727
 01/20  05:00:00,120.729865049,30.9560793119,14.8736571129,1.28025699684,12.7620426787,28.1191506574,218.326944561,60.9552545127,3.33212,154.039570048
 01/20  06:00:00,157.375167367,30.9560793119,23.9571459075,1.19750046443,25.5240853573,30.610668775,335.290091861,59.1186642359,8.3303,267.841127625
 01/20  07:00:00,283.945882749,30.9560793119,52.8375649713,0.96938401788,51.0481707146,78.1489452969,531.692766964,55.7634931661,16.6606,459.268673798
 01/20  08:00:00,357.255549757,35.7739069434,76.7666859759,0.0,64.3609230253,109.708623606,967.030003812,330.694856848,24.9909,611.344246964
 01/20  09:00:00,296.476785272,35.7745678282,61.6586144648,0.0,51.0481707146,80.7689615957,879.549826619,378.163992603,33.3212,468.064634016
 01/20  10:00:00,270.162932291,35.7733378228,64.3155816288,0.0253979698763,51.0481707146,71.0224615957,767.342341451,347.865553199,66.8089,352.667888252
 01/20  11:00:00,217.409008832,35.8134593113,59.9225130001,0.36470272209,32.1804615127,65.7244621605,706.716307101,343.632468701,83.4695,279.6143384
 01/20  12:00:00,211.924684068,35.8438169901,53.9755591299,0.137320512433,32.1804615127,65.7244621605,632.183004976,342.706161861,83.4695,206.007343115
 01/20  13:00:00,216.993073897,35.8787196422,59.7968495395,0.11829447885,32.1804615127,65.7244621605,621.877652268,332.78799141,83.4695,205.620160858
 01/20  14:00:00,210.879648356,35.9491136104,63.4650210343,0.0,32.1804615127,55.9779621605,603.949627964,323.558126528,75.1392,205.252301437
 01/20  15:00:00,209.609289175,36.0089179695,62.153965884,0.0,32.1804615127,55.9779621605,576.102858382,311.467149535,66.8089,197.826808846
 01/20  16:00:00,190.908403663,35.9915210154,43.5213290981,0.0,32.1804615127,55.9779621605,600.334889406,320.308360989,75.1392,204.887328417
 01/20  17:00:00,215.791644612,35.8058128683,36.574108922,0.0,32.1804615127,60.9114621605,561.361358778,315.037594368,91.7998,154.52396441
 01/20  18:00:00,273.613724602,35.7611704821,45.3691643496,0.0,32.1804615127,77.5397301883,612.325772455,327.149070525,49.9818,235.19490193
 01/20  19:00:00,345.326412376,35.7611704821,63.0462098968,0.0,77.122965704,86.2600435998,813.240204197,341.486218441,49.9818,421.772185756
 01/20  20:00:00,351.514848201,35.7611704821,62.0924954821,0.0,102.647051061,80.1663183927,687.277470522,337.419015896,33.3212,316.537254627
 01/20  21:00:00,382.73778665,35.7611704821,67.9534285501,0.0,115.40909374,92.7192997104,681.929671867,337.297386447,33.3212,311.311085419
 01/20  22:00:00,372.12142283,35.7712184917,80.4630559304,0.341561386742,102.647051061,94.1340635361,831.034353836,342.915361521,24.9909,463.128092315
 01/20  23:00:00,286.288808165,35.7812665013,60.7150206004,0.471678217534,77.122965704,65.871452062,721.493725296,356.50654584,16.6606,348.326579457
 01/20  24:00:00,195.05637843,35.7745678282,37.8421218139,0.156065792611,38.286128036,48.4199368926,571.824307765,373.891200184,8.3303,189.60280758
 01/21  01:00:00,144.858720204,30.9225859466,30.0571336441,0.0,27.7269238854,30.610668775,235.270692211,77.8865125067,3.33212,154.052059705
 01/21  02:00:00,139.915794593,30.9158872736,25.0716761862,0.0,27.7269238854,30.610668775,182.421235015,63.4299705176,3.33212,115.659144498
 01/21  03:00:00,118.774217925,30.9493806388,21.3469685768,0.0251317729148,12.7620426787,28.1191506574,175.396112717,56.3969574895,3.33212,115.667035228
 01/21  04:00:00,117.254818427,30.9560793119,19.7631080104,0.0920451748679,12.7620426787,28.1191506574,171.978341187,52.9724129218,3.33212,115.673808265
 01/21  05:00:00,125.102940278,30.9560793119,20.9688732976,0.156232791237,12.7620426787,28.1191506574,211.84233474,51.2101138143,3.33212,157.300100925
 01/21  06:00:00,139.195173013,30.9560793119,22.7789746896,0.194464754708,12.7620426787,28.1191506574,251.593174316,50.6799297513,8.3303,192.582944565
 01/21  07:00:00,229.308535085,30.9493806388,32.2430926674,0.0692071385664,42.6918050922,54.3732441037,337.397725745,49.7101057271,16.6606,271.027020018
 01/21  08:00:00,290.414735375,35.7780524678,56.5511707829,0.000338213716214,42.6918050922,86.1019271793,765.001754377,275.832221493,24.9909,464.178632885
 01/21  09:00:00,356.02082539,35.7745678282,83.9470054493,0.0,57.6566862989,112.030105488,991.025878143,307.487827851,33.3212,650.216850293
 01/21  10:00:00,291.105061508,35.8791075131,65.8745277345,0.0,57.6566862989,83.6599452969,834.55594202,300.691455784,66.8089,467.055586235
 01/21  11:00:00,221.070663274,36.0621191828,49.8529004237,0.112420455925,42.6918050922,68.9656133826,733.715255459,297.408632592,83.4695,352.837122866
 01/21  12:00:00,227.290888803,36.2345500043,64.3457515668,0.0,34.9340096728,67.7198543238,633.472912648,268.076066345,83.4695,281.927346304
 01/21  13:00:00,235.861848807,36.4081401747,73.5617389067,0.0,34.9340096728,67.7198543238,539.60218828,243.533693579,83.4695,212.598994701
 01/21  14:00:00,232.614854505,36.5242758179,80.1739905909,0.0,34.9340096728,57.9733543238,498.082639028,216.890883155,75.1392,206.052555873
 01/21  15:00:00,233.180389055,36.5567639454,81.0301405583,0.0,34.9340096728,57.9733543238,481.059021634,211.999654858,66.8089,202.250466776
 01/21  16:00:00,225.279669094,36.5677596,72.710939773,0.0,34.9340096728,57.9733543238,525.817600513,248.685357412,75.1392,201.993043101
 01/21  17:00:00,237.690659751,36.258055935,53.2894876877,0.0,34.9340096728,62.9068543238,492.125619995,238.758748057,91.7998,161.567071938
 01/21  18:00:00,275.382473922,35.7611704821,49.8196887407,0.0,34.9340096728,72.2186844194,482.687307817,235.723875053,49.9818,196.981632765
 01/21  19:00:00,350.664413144,35.7611704821,58.7611277735,0.0,87.0357390804,86.2600435998,526.377053047,236.723863017,49.9818,239.67139003
 01/21  20:00:00,357.258918932,35.7611704821,70.64646992,0.0,102.000620287,77.6748002752,579.71646144,232.604792031,33.3212,313.79046941
 01/21  21:00:00,376.149356296,35.7611704821,78.2467736718,0.0,102.000620287,88.9820225341,576.695291712,231.128191348,33.3212,312.245900364
 01/21  22:00:00,367.140262438,35.7611704821,78.9495366943,0.0,102.000620287,91.6425454185,568.371469819,230.08464664,24.9909,313.29592318
 01/21  23:00:00,312.468538873,35.7611704821,77.4431923802,0.0,87.0357390804,65.871452062,706.411742052,233.352914938,16.6606,456.398227114
 01/21  24:00:00,216.979862184,35.7611704821,55.5976007031,0.0,42.6918050922,48.4199368926,513.738405885,235.272922782,8.3303,270.135183103
 01/22  01:00:00,166.210794341,30.9158872736,42.1507233873,0.0,34.4311606118,33.1021868926,210.988869313,49.8230178636,3.33212,157.83373145
 01/22  02:00:00,158.013029729,30.9158872736,33.8793918493,0.0,34.4311606118,33.1021868926,164.111021626,44.9546861066,3.33212,115.82421552
 01/22  03:00:00,133.330765124,30.9158872736,26.684189655,0.0,19.466279405,30.610668775,159.917703741,40.7288998345,3.33212,115.856683907
 01/22  04:00:00,127.690957858,30.9158872736,21.0635792175,0.0,19.466279405,30.610668775,167.074880233,41.4612882223,3.33212,122.28147201
 01/22  05:00:00,132.808863501,30.9158872736,19.6149067336,0.0,19.466279405,30.610668775,202.218158173,44.7806379652,3.33212,154.105400207
 01/22  06:00:00,144.903438189,30.9158872736,19.4688373972,0.0,19.466279405,30.610668775,253.12348121,48.7918491605,8.3303,196.00133205
 01/22  07:00:00,223.748769446,30.9158872736,26.7864840882,0.0,42.6918050922,54.3732441037,340.115364289,52.3314022366,16.6606,271.123362053
 01/22  08:00:00,294.118008641,35.7817279463,49.9820399978,0.835878007764,49.3960418185,88.5934452969,843.769449308,355.01012183,24.9909,463.768427478
 01/22  09:00:00,360.408034106,35.7645198187,87.9694209015,0.152106492037,57.6566862989,112.030105488,1101.57676323,418.719467415,33.3212,649.536095812
 01/22  10:00:00,300.308797042,35.7745678282,83.4958702745,0.675507227898,50.9524495726,81.1684271793,937.566125191,397.838616335,66.8089,472.918608856
 01/22  11:00:00,243.014411203,35.7645198187,71.7822426711,0.182060736569,42.6918050922,68.9656133826,822.363883775,385.062793933,83.4695,353.831589842
 01/22  12:00:00,238.216783855,35.7611704821,70.9120384916,0.0,38.286128036,68.9656133826,742.510504227,378.069588207,83.4695,280.97141602
 01/22  13:00:00,238.039241949,35.7611704821,71.5993774519,0.0,38.286128036,68.9656133826,658.892461176,369.666143205,83.4695,205.756817972
 01/22  14:00:00,220.876557757,35.763088571,73.377109664,0.0,31.5818913096,56.727595265,652.684555841,371.816451895,75.1392,205.728903946
 01/22  15:00:00,217.941691639,35.7671661795,70.4479839832,0.0,31.5818913096,56.727595265,649.101702017,377.297169545,66.8089,204.995632472
 01/22  16:00:00,206.553396866,35.7716089153,58.6446960344,0.433879791268,31.5818913096,56.727595265,664.183514266,391.125796256,75.1392,197.918518011
 01/22  17:00:00,219.055927875,35.775126051,39.0289527242,0.519689268788,31.5818913096,61.661095265,663.266539343,410.16991321,91.7998,161.296826133
 01/22  18:00:00,257.563723656,35.7678691552,36.3150767877,0.0310247078341,31.5818913096,70.9729253606,698.484699544,451.46878858,49.9818,197.034110964
 01/22  19:00:00,327.904311026,35.7812665013,44.9093947757,0.0510195808225,80.3315023541,83.7685254822,747.361590794,461.127958455,49.9818,236.251832338
 01/22  20:00:00,343.002299833,35.7712184917,56.1230251566,0.00170985309128,102.000620287,77.6748002752,806.934853155,457.615871915,33.3212,315.99778124
 01/22  21:00:00,370.867958205,35.7745678282,63.4579024621,0.0,108.704857014,91.4735406516,801.267425862,459.985910142,33.3212,307.96031572
 01/22  22:00:00,343.144455407,35.7879651743,63.8910778923,0.0,95.2963835608,89.1510273009,791.518554349,457.672421885,24.9909,308.855232464
 01/22  23:00:00,287.287187484,35.7745678282,61.1718865385,0.0,80.3315023541,63.3799339444,953.869883865,474.649320194,16.6606,462.559963671
 01/22  24:00:00,198.897161383,35.7812665013,37.0597842721,0.0,42.6918050922,48.4199368926,775.735588177,505.331219642,8.3303,262.074068535
 01/23  01:00:00,137.040160903,30.9560793119,22.9134424484,1.54012220408,25.5240853573,30.610668775,262.151651031,99.2101568379,3.33212,159.609374193
 01/23  02:00:00,122.920868332,30.9560793119,16.1355930874,1.52257861865,19.418418834,29.3649097162,200.239274071,81.1437494551,3.33212,115.763404616
 01/23  03:00:00,112.76348611,30.9560793119,13.8324392952,1.57006347514,12.7620426787,28.1191506574,190.417093371,71.4519456764,3.33212,115.633027695
 01/23  04:00:00,111.687221961,30.9560793119,12.7526354645,1.5810971976,12.7620426787,28.1191506574,185.223797647,66.2472340333,3.33212,115.644443614
 01/23  05:00:00,119.524290251,30.9560793119,14.0064153674,1.58523406645,12.7620426787,28.1191506574,221.328189366,63.8630188283,3.33212,154.133050538
 01/23  06:00:00,155.205549809,30.9560793119,22.1409512865,1.51110156412,25.5240853573,30.610668775,339.013925888,62.5288275833,8.3303,268.154798305
 01/23  07:00:00,281.48848042,30.9560793119,50.7941224506,1.29057338546,51.0481707146,78.1489452969,536.038712073,58.9565792866,16.6606,460.421532786
 01/23  08:00:00,353.362223743,35.7952260363,73.8461398356,0.0,64.3609230253,109.708623606,978.541259491,340.636577867,24.9909,612.913781624
 01/23  09:00:00,283.815028333,35.7678691552,49.7519300002,0.0,51.0481707146,80.7689615957,900.810679267,397.001854593,33.3212,470.487624675
 01/23  10:00:00,246.9073195,35.7727209805,41.104720674,0.0,51.0481707146,71.0224615957,795.658569728,375.583957035,66.8089,353.265712694
 01/23  11:00:00,194.861753097,35.8538383959,37.7726893,0.0,32.1804615127,65.7244621605,717.722823293,354.278742012,83.4695,279.97458128
 01/23  12:00:00,186.674871905,35.9735434797,28.8263792597,0.0,32.1804615127,65.7244621605,625.355389985,335.721643933,83.4695,206.164246052
 01/23  13:00:00,184.110036498,36.1088480778,26.9309034223,0.0,32.1804615127,65.7244621605,610.916842854,321.65924717,83.4695,205.788095684
 01/23  14:00:00,175.065062033,36.2403304447,27.4969465029,0.0,32.1804615127,55.9779621605,586.733345779,306.182689411,75.1392,205.411456368
 01/23  15:00:00,176.530052774,36.3433757439,28.8694376795,0.0,32.1804615127,55.9779621605,565.095093666,293.867726144,66.8089,204.418467522
 01/23  16:00:00,175.071640979,36.4072866866,27.3674412389,0.0,32.1804615127,55.9779621605,559.035532199,285.308220222,75.1392,198.588111977
 01/23  17:00:00,206.669505853,36.1648141817,27.1779984153,0.0,32.1804615127,60.9114621605,520.585809905,267.47064778,91.7998,161.315362125
 01/23  18:00:00,267.555465153,35.7852857051,39.385974101,0.0,32.1804615127,77.5397301883,542.829583931,257.416186366,49.9818,235.431597566
 01/23  19:00:00,340.719129349,35.7678691552,58.4913615484,0.0493989834781,77.122965704,86.2600435998,726.708093638,255.267156144,49.9818,421.459137495
 01/23  20:00:00,348.535065089,35.7611704821,58.8341280844,0.0,102.647051061,80.1663183927,588.930587481,237.494563922,33.3212,318.114823559
 01/23  21:00:00,381.00836254,35.7611704821,66.1515964169,0.0,115.40909374,92.7192997104,564.945884584,220.434309235,33.3212,311.190375349
 01/23  22:00:00,371.242888581,35.7611704821,79.7337928518,0.0,102.647051061,94.1340635361,723.077147554,232.952290538,24.9909,465.133957016
 01/23  23:00:00,287.042136312,35.7611704821,62.0609012307,0.0,77.122965704,65.871452062,607.363754481,240.886832083,16.6606,349.816322398
 01/23  24:00:00,195.862933296,35.7678691552,38.793742106,0.101374544644,38.286128036,48.4199368926,464.86984526,267.506802954,8.3303,189.032742306
 01/24  01:00:00,143.209358177,30.9158872736,30.573229782,0.0,25.5240853573,30.610668775,221.792272903,62.7664984394,3.33212,155.693654463
 01/24  02:00:00,129.682187611,30.9158872736,24.3701193722,0.0,19.418418834,29.3649097162,176.622109557,52.6919926944,3.33212,120.597996863
 01/24  03:00:00,116.34665573,30.9158872736,18.9466935103,0.0,12.7620426787,28.1191506574,168.556156085,49.5822611756,3.33212,115.64177491
 01/24  04:00:00,112.683956765,30.9158872736,15.2996327269,0.0,12.7620426787,28.1191506574,169.247764666,50.2607754021,3.33212,115.654869264
 01/24  05:00:00,120.066408683,30.9158872736,15.4768084595,0.0,12.7620426787,28.1191506574,209.459158399,51.9644056027,3.33212,154.162632796
 01/24  06:00:00,156.052201575,30.9158872736,23.8220267134,0.0,25.5240853573,30.610668775,329.856362832,53.2741453886,8.3303,268.251917443
 01/24  07:00:00,281.97951189,30.9158872736,51.8763778887,0.0,51.0481707146,78.1489452969,530.061764867,52.1506340411,16.6606,461.250530826
 01/24  08:00:00,355.943885604,35.7829719648,75.242148124,0.187513401559,64.3609230253,109.708623606,949.893135686,311.517802317,24.9909,613.384433369
 01/24  09:00:00,287.102802587,35.7611704821,52.2984941668,0.0,51.0481707146,80.7689615957,877.432244799,373.330365127,33.3212,470.780679672
 01/24  10:00:00,246.238500095,35.7824953707,40.4293772952,0.0,51.0481707146,71.0224615957,786.596208709,366.343822953,66.8089,353.443485756
 01/24  11:00:00,187.98618711,35.8129632567,30.9175385813,0.0,32.1804615127,65.7244621605,726.960408754,363.397665677,83.4695,280.093243078
 01/24  12:00:00,186.331027519,35.9133346966,28.5049169829,0.0167375068474,32.1804615127,65.7244621605,640.368846795,349.235258296,83.4695,207.664088499
 01/24  13:00:00,193.170625233,35.9960400544,35.5721109496,0.489324056945,32.1804615127,65.7244621605,616.263461156,328.409037679,83.4695,204.384923477
 01/24  14:00:00,189.481763549,36.022148603,42.0674572794,0.0,32.1804615127,55.9779621605,598.57812941,317.976085349,75.1392,205.462844061
 01/24  15:00:00,188.68535629,36.0649219615,41.240066339,0.0,32.1804615127,55.9779621605,583.79953034,311.89794045,66.8089,205.09268989
 01/24  16:00:00,188.763141881,36.0814800498,41.3225482452,0.0,32.1804615127,55.9779621605,580.509281857,307.367064707,75.1392,198.00301715
 01/24  17:00:00,213.676062904,35.8690040578,34.4248744268,0.0,32.1804615127,60.9114621605,549.838048775,296.66396752,91.7998,161.374281255
 01/24  18:00:00,268.089370728,35.7826062359,39.2313765079,0.59968418241,32.1804615127,77.5397301883,610.928221804,325.441186283,49.9818,235.505235521
 01/24  19:00:00,338.667205101,35.7745678282,56.0311853628,0.360601947378,77.122965704,86.2600435998,820.175403246,346.973626648,49.9818,423.219976598
 01/24  20:00:00,344.905441666,35.7779171648,55.0341816939,0.451022206415,102.647051061,80.1663183927,687.370140512,337.017902727,33.3212,317.031037785
 01/24  21:00:00,375.496032069,35.7678691552,60.568437002,0.162362548618,115.40909374,92.7192997104,688.633348713,338.340633134,33.3212,316.971515578
 01/24  22:00:00,364.673097203,35.7812665013,72.9613659934,0.405973134487,102.647051061,94.1340635361,825.593436831,342.176305899,24.9909,458.426230932
 01/24  23:00:00,279.387951615,35.7879651743,54.0109959916,0.288736118647,77.122965704,65.871452062,724.876542551,358.204545567,16.6606,350.011396984
 01/24  24:00:00,188.104925738,35.7678691552,31.0483213968,0.015613470363,38.286128036,48.4199368926,579.603143036,375.171410831,8.3303,196.101432205
 01/25  01:00:00,134.962481065,30.9560793119,21.981858809,0.360393502166,25.5240853573,30.610668775,239.616901372,82.0970883921,3.33212,154.18769298
 01/25  02:00:00,121.343659321,30.9560793119,15.6977945453,0.349253272799,19.418418834,29.3649097162,188.311250124,69.2824530409,3.33212,115.696677083
 01/25  03:00:00,109.838811903,30.9560793119,12.0171439057,0.432046967602,12.7620426787,28.1191506574,182.65312078,63.6086372878,3.33212,115.712363493
 01/25  04:00:00,107.92731536,30.9560793119,10.0535693103,0.495895046934,12.7620426787,28.1191506574,180.163582981,61.1045285961,3.33212,115.726934385
 01/25  05:00:00,115.261171474,30.9560793119,10.7399238755,0.567580303887,12.7620426787,28.1191506574,222.590472275,60.2527640117,3.33212,159.005588264
 01/25  06:00:00,150.229398448,30.9560793119,18.063777736,0.59441564795,25.5240853573,30.610668775,337.679032355,60.2776733375,8.3303,269.071059018
 01/25  07:00:00,276.576396002,30.9560793119,46.6900607396,0.485087761128,51.0481707146,78.1489452969,534.473170538,58.2713672613,16.6606,459.541203277
 01/25  08:00:00,350.269126277,35.7829203763,70.7737075557,0.0,64.3609230253,109.708623606,971.662539403,331.61523884,24.9909,615.056400562
 01/25  09:00:00,279.897766787,35.7879651743,45.8342456515,0.0,51.0481707146,80.7689615957,893.648474068,386.945203513,33.3212,473.382070555
 01/25  10:00:00,238.278802206,35.7656362642,32.4690555316,0.0,51.0481707146,71.0224615957,806.608572393,385.140260012,66.8089,354.659412381
 01/25  11:00:00,175.657443019,35.8015885034,18.5689646361,0.0,32.1804615127,65.7244621605,757.295068581,393.763141465,83.4695,280.062427116
 01/25  12:00:00,169.307552978,35.8333788338,11.5229163893,0.0,32.1804615127,65.7244621605,684.256439502,394.519243032,83.4695,206.26769647
 01/25  13:00:00,168.343908388,35.8819214499,11.3035004134,0.0,32.1804615127,65.7244621605,679.321486855,389.973753604,83.4695,205.87823325
 01/25  14:00:00,157.420859883,35.8727867457,10.1026016336,0.0,32.1804615127,55.9779621605,673.704653745,393.055293899,75.1392,205.510159845
 01/25  15:00:00,156.171530186,35.8716301504,8.8445314742,0.0,32.1804615127,55.9779621605,667.883586401,403.027453183,66.8089,198.047233217
 01/25  16:00:00,155.924224962,35.8906161481,8.59782496037,0.0,32.1804615127,55.9779621605,682.584326135,402.29415122,75.1392,205.150974915
 01/25  17:00:00,187.709554773,35.778859871,8.45420586044,0.0,32.1804615127,60.9114621605,639.889575911,390.782859812,91.7998,157.306916098
 01/25  18:00:00,248.566841806,35.7834993923,20.2223028706,0.0,32.1804615127,77.5397301883,698.065283149,411.388855369,49.9818,236.69462778
 01/25  19:00:00,322.122637561,35.7678691552,39.7796838005,0.0,77.122965704,86.2600435998,893.765513214,417.394681798,49.9818,426.389031416
 01/25  20:00:00,330.259202305,35.7745678282,40.3523464883,0.0,102.647051061,80.1663183927,756.285926962,404.529016591,33.3212,318.435710371
 01/25  21:00:00,362.841169693,35.7611704821,47.6315889478,0.0,115.40909374,92.7192997104,737.57918113,395.31352345,33.3212,308.94445768
 01/25  22:00:00,353.557674619,35.7812665013,61.9069400594,0.0,102.647051061,94.1340635361,883.350560722,389.331142965,24.9909,469.028517757
 01/25  23:00:00,269.475335779,35.7745678282,44.3675784613,0.0,77.122965704,65.871452062,758.986820474,394.513141615,16.6606,347.813078859
 01/25  24:00:00,178.846003275,35.7611704821,21.7739188596,0.0,38.286128036,48.4199368926,608.097442953,408.713519678,8.3303,191.053623274
 01/26  01:00:00,126.777659126,30.9560793119,12.7646237464,1.41179213352,25.5240853573,30.610668775,248.363996152,90.0150131704,3.33212,155.016862982
 01/26  02:00:00,113.481538137,30.9560793119,6.93418172617,1.27274434369,19.418418834,29.3649097162,200.832344775,76.1737006974,3.33212,121.326524078
 01/26  03:00:00,103.310461186,30.9560793119,4.74367123438,1.20179303141,12.7620426787,28.1191506574,187.936657056,68.9310656903,3.33212,115.673471366
 01/26  04:00:00,102.53936485,30.9560793119,4.05282688593,1.13041401418,12.7620426787,28.1191506574,183.782836075,64.7608668448,3.33212,115.68984923
 01/26  05:00:00,110.996660547,30.9560793119,5.9909838376,1.07026159973,12.7620426787,28.1191506574,220.136193442,62.5924430976,3.33212,154.211630344
 01/26  06:00:00,147.316804268,30.9560793119,14.8180389702,0.941793614877,25.5240853573,30.610668775,337.959453683,61.1996708782,8.3303,268.429482804
 01/26  07:00:00,274.559371689,30.9560793119,44.4673241982,0.699118858309,51.0481707146,78.1489452969,539.578341722,57.8763504144,16.6606,465.041391308
 01/26  08:00:00,348.36221324,35.7858877498,68.8926297286,0.0,64.3609230253,109.708623606,957.400123045,318.161877541,24.9909,614.247345504
 01/26  09:00:00,279.847308287,35.7879651743,45.8084585262,0.0,51.0481707146,80.7689615957,874.796427194,372.450684759,33.3212,469.024542435
 01/26  10:00:00,239.282639481,35.7883597032,33.4873709312,0.0,51.0481707146,71.0224615957,791.201865706,365.839057219,66.8089,358.553908488
 01/26  11:00:00,180.316567227,35.8205143777,23.2453097468,0.0,32.1804615127,65.7244621605,733.832913344,369.734697674,83.4695,280.62871567
 01/26  12:00:00,191.859149483,35.8673498998,33.9921271023,0.0789174565633,32.1804615127,65.7244621605,648.496741746,355.977512542,83.4695,209.049729204
 01/26  13:00:00,189.830698486,35.9068862304,32.6398772872,0.148545074989,32.1804615127,65.7244621605,636.529863136,347.139633728,83.4695,205.920729408
 01/26  14:00:00,172.338667599,35.9386029767,24.9887806186,0.0100548409763,32.1804615127,55.9779621605,627.445157797,352.639459941,75.1392,199.666497856
 01/26  15:00:00,184.697850957,35.9653114025,36.8461531771,0.481445629678,32.1804615127,55.9779621605,614.212464408,343.418115751,66.8089,203.985448658
 01/26  16:00:00,188.807362735,35.9643264581,41.3397311204,0.110015180054,32.1804615127,55.9779621605,612.728822407,332.401882954,75.1392,205.187739453
 01/26  17:00:00,213.527669991,35.8420587144,33.7770508159,0.51163912192,32.1804615127,60.9114621605,559.732971545,313.233108787,91.7998,154.700062758
 01/26  18:00:00,266.993445173,35.7759075628,38.4611743832,0.290183193918,32.1804615127,77.5397301883,609.851656708,324.245919726,49.9818,235.623936982
 01/26  19:00:00,337.609886505,35.7812665013,54.8849717582,0.447479164247,77.122965704,86.2600435998,822.76645835,341.111195853,49.9818,431.673462497
 01/26  20:00:00,344.444306801,35.7712184917,54.3652325699,0.246198808859,102.647051061,80.1663183927,678.619786878,332.459317358,33.3212,312.839269519
 01/26  21:00:00,377.360611217,35.7980131839,61.0843975129,1.09438377419,115.40909374,92.7192997104,673.032858826,324.704591358,33.3212,315.007067468
 01/26  22:00:00,366.716354593,35.7846158378,74.4576889701,0.667936941002,102.647051061,94.1340635361,809.931903856,320.435561814,24.9909,464.505442042
 01/26  23:00:00,281.19043655,35.7745678282,55.9658511452,0.185900812791,77.122965704,65.871452062,691.209218746,326.836272544,16.6606,347.712346202
 01/26  24:00:00,190.256952186,35.7812665013,33.0823521972,0.14657760196,38.286128036,48.4199368926,550.698364062,347.699092307,8.3303,194.668971755
 01/27  01:00:00,137.443878202,30.9493806388,24.7876690742,0.0280562086371,25.5240853573,30.610668775,235.041637638,77.4988387817,3.33212,154.210678856
 01/27  02:00:00,124.647656076,30.9158872736,19.3758789487,0.0,19.418418834,29.3649097162,190.296557013,64.7965334222,3.33212,122.167903591
 01/27  03:00:00,113.789478655,30.9359832927,16.403861222,0.0,12.7620426787,28.1191506574,177.64067132,58.6262140134,3.33212,115.682337306
 01/27  04:00:00,111.592959029,30.9560793119,14.1679666577,0.0307558804261,12.7620426787,28.1191506574,174.905685465,55.8734897803,3.33212,115.700075685
 01/27  05:00:00,119.69986151,30.9560793119,15.0169573501,0.0790876180963,12.7620426787,28.1191506574,212.445586519,54.877721746,3.33212,154.235744773
 01/27  06:00:00,155.297870524,30.9560793119,22.9968831156,0.0551952095141,25.5240853573,30.610668775,331.442508765,54.5993152758,8.3303,268.512893489
 01/27  07:00:00,281.727458198,30.9279448851,51.6094640287,0.00540748304955,51.0481707146,78.1489452969,535.300667462,52.685644663,16.6606,465.954422799
 01/27  08:00:00,355.246101374,35.791256162,74.7460558493,0.0411326541968,64.3609230253,109.708623606,937.282119609,297.634720264,24.9909,614.656499344
 01/27  09:00:00,285.321640343,35.7745678282,50.5579917794,0.0,51.0481707146,80.7689615957,851.264373152,348.875205223,33.3212,469.067967929
 01/27  10:00:00,258.30246645,35.8091101983,52.1626544359,0.337475419317,51.0481707146,71.0224615957,758.126405747,331.510548939,66.8089,359.806956807
 01/27  11:00:00,205.868174988,35.8360416891,48.5721715835,0.196042004636,32.1804615127,65.7244621605,698.275110733,333.364627389,83.4695,281.440983344
 01/27  12:00:00,187.790812019,35.8600453181,29.6912572545,0.307120312043,32.1804615127,65.7244621605,646.037052049,355.077923949,83.4695,207.489628099
 01/27  13:00:00,199.614799262,35.8269550623,42.4512255478,0.14685832958,32.1804615127,65.7244621605,648.216364699,358.765951294,83.4695,205.980913406
 01/27  14:00:00,192.829653566,35.8358269333,44.9071154519,0.602524700435,32.1804615127,55.9779621605,640.564045836,362.054381989,75.1392,203.370463847
 01/27  15:00:00,176.366361897,35.8216301229,28.8012630236,0.267380349368,32.1804615127,55.9779621605,651.808262671,384.64219761,66.8089,200.35716506
 01/27  16:00:00,178.096152903,35.8034293291,30.4245221153,0.396139616272,32.1804615127,55.9779621605,674.189202252,393.825391706,75.1392,205.224610546
 01/27  17:00:00,202.437854168,35.7823829468,25.6380378268,0.290473602146,32.1804615127,60.9114621605,639.241616607,392.749716323,91.7998,154.692100284
 01/27  18:00:00,258.522211822,35.7611704821,30.1188870821,0.0,32.1804615127,77.5397301883,726.066618919,438.775456297,49.9818,237.309362622
 01/27  19:00:00,328.875957745,35.7611704821,46.434263883,0.0,77.122965704,86.2600435998,942.171684224,462.044237309,49.9818,430.145646914
 01/27  20:00:00,334.859655739,35.7745678282,45.2718286214,0.0,102.647051061,80.1663183927,805.581495528,453.578086686,33.3212,318.682208841
 01/27  21:00:00,365.851114094,35.7745678282,50.8926781886,0.0,115.40909374,92.7192997104,797.198152865,454.684987833,33.3212,309.191965032
 01/27  22:00:00,355.343998435,35.7678691552,63.8589248858,0.0,102.647051061,94.1340635361,954.579622419,459.868192902,24.9909,469.720529517
 01/27  23:00:00,269.686823443,35.7678691552,44.401430081,0.0,77.122965704,65.871452062,841.237354502,475.92463151,16.6606,348.652122992
 01/27  24:00:00,178.412270155,35.7678691552,21.1197990384,0.0,38.286128036,48.4199368926,700.049883704,501.004883482,8.3303,190.714700222
 01/28  01:00:00,128.786558728,30.9560793119,12.1770493303,1.8234402609,27.7269238854,30.610668775,265.937185572,103.581592718,3.33212,159.023472854
 01/28  02:00:00,124.309044634,30.9560793119,7.59494415052,1.87620619879,27.7269238854,30.610668775,209.656842569,88.7822394105,3.33212,117.542483158
 01/28  03:00:00,104.604176967,30.9560793119,5.18235518457,2.05572817802,12.7620426787,28.1191506574,201.510471589,82.467781394,3.33212,115.710570195
 01/28  04:00:00,103.136785132,30.9560793119,3.52619996959,2.25267809711,12.7620426787,28.1191506574,199.321604476,80.2594871523,3.33212,115.729997323
 01/28  05:00:00,109.932678497,30.9560793119,3.57246276303,2.42765911398,12.7620426787,28.1191506574,237.617306372,80.0310551067,3.33212,154.254131265
 01/28  06:00:00,122.62142182,30.9560793119,3.86301627653,2.58602112863,12.7620426787,28.1191506574,285.288089536,80.6811557921,8.3303,196.276633744
 01/28  07:00:00,207.697113829,30.9560793119,8.10959223818,2.59945822874,42.6918050922,54.3732441037,372.085814147,80.6131970623,16.6606,274.812017085
 01/28  08:00:00,267.597619888,35.8013625205,32.4487846533,0.747405466438,42.6918050922,86.1019271793,987.810268927,500.17270085,24.9909,462.646668077
 01/28  09:00:00,340.202821798,35.8013625205,67.2543145972,0.368772739454,57.6566862989,112.030105488,1214.73362904,524.290814803,33.3212,657.121614234
 01/28  10:00:00,274.524554342,35.8013625205,48.5349841532,0.449508420469,57.6566862989,83.6599452969,1028.26369744,491.427408475,66.8089,470.027388963
 01/28  11:00:00,216.967170095,35.7745678282,45.8713457092,0.0,42.6918050922,68.9656133826,890.966555794,450.492891125,83.4695,357.004164669
 01/28  12:00:00,217.235629852,35.7678691552,54.5379416568,0.0,34.9340096728,67.7198543238,789.820411759,419.789731513,83.4695,286.561180246
 01/28  13:00:00,215.432550767,35.7678691552,53.6195187904,0.0,34.9340096728,67.7198543238,690.470050282,400.226403702,83.4695,206.77414658
 01/28  14:00:00,201.189885909,35.7975247029,48.8209052261,0.286722835542,34.9340096728,57.9733543238,671.647461661,390.138201288,75.1392,206.370060373
 01/28  15:00:00,194.50459779,35.7990204752,42.3232051718,0.126347271062,34.9340096728,57.9733543238,659.691923151,386.881880715,66.8089,206.001142436
 01/28  16:00:00,193.338818071,35.805009127,41.1582662511,0.141493769844,34.9340096728,57.9733543238,666.709400363,385.570291013,75.1392,205.999909349
 01/28  17:00:00,212.307702734,35.7832761032,30.9929845299,0.0607479442767,34.9340096728,62.9068543238,641.410140204,387.847902874,91.7998,161.76243733
 01/28  18:00:00,255.59791528,35.7879651743,29.8508572767,0.0,34.9340096728,72.2186844194,659.877581944,412.595421987,49.9818,197.300359957
