Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  19:00:00,330.837105481,35.7611704821,38.7788594182,0.0,87.0357390804,86.2600435998,713.910975776,419.399748772,49.9818,244.529427004
 01/28  20:00:00,337.107140599,35.7779171648,50.2881922239,0.0,102.000620287,77.6748002752,780.691867691,431.596833864,33.3212,315.773833827
 01/28  21:00:00,356.026918329,35.7745678282,57.9069873566,0.0,102.000620287,88.9820225341,785.949025094,440.969115686,33.3212,311.658709408
 01/28  22:00:00,347.031057167,35.7678691552,58.6123463244,0.0,102.000620287,91.6425454185,788.458068441,445.346221131,24.9909,318.12094731
 01/28  23:00:00,290.274616579,35.7745678282,54.9394784199,0.0,87.0357390804,65.871452062,950.974445814,476.60755116,16.6606,457.706294654
 01/28  24:00:00,192.863954371,35.7812665013,31.064928629,0.0,42.6918050922,48.4199368926,788.377429137,504.411067671,8.3303,275.636061466
 01/29  01:00:00,142.523210439,30.9560793119,16.7118771071,1.78439473329,34.4311606118,33.1021868926,259.952313156,102.002262654,3.33212,154.617930503
 01/29  02:00:00,136.554597633,30.9560793119,10.6467000742,1.83585173918,34.4311606118,33.1021868926,205.234019672,85.9510377559,3.33212,115.950861916
 01/29  03:00:00,117.57815894,30.9560793119,9.01779681276,1.95841850345,19.466279405,30.610668775,203.818692484,78.1161131327,3.33212,122.370459351
 01/29  04:00:00,116.540506125,30.9560793119,7.84495343801,2.10060121451,19.466279405,30.610668775,193.919834766,74.6572221795,3.33212,115.930492586
 01/29  05:00:00,123.267501188,30.9560793119,7.85273887523,2.24873461891,19.466279405,30.610668775,231.332455572,73.7315587484,3.33212,154.268776824
 01/29  06:00:00,136.577984996,30.9560793119,8.87874840714,2.29166792786,19.466279405,30.610668775,278.427264524,73.426141925,8.3303,196.670822599
 01/29  07:00:00,215.840325316,30.9560793119,16.7185870393,2.12665896459,42.6918050922,54.3732441037,367.484259984,71.7056889464,16.6606,279.117971038
 01/29  08:00:00,285.315574319,35.7742328946,41.9294772119,0.0,49.3960418185,88.5934452969,918.495543594,428.207897115,24.9909,465.296746479
 01/29  09:00:00,348.163665914,35.7879651743,75.7617583259,0.0,57.6566862989,112.030105488,1164.68489097,473.900683858,33.3212,657.463007114
 01/29  10:00:00,268.804398942,35.7812665013,52.5329448719,0.0340811320775,50.9524495726,81.1684271793,1006.95850605,466.515838238,66.8089,473.633767812
 01/29  11:00:00,200.349650272,35.7879651743,29.1416613814,0.0460999331046,42.6918050922,68.9656133826,906.521325969,466.179576114,83.4695,356.872249855
 01/29  12:00:00,198.113209553,35.7745678282,30.7529309559,0.0,38.286128036,68.9656133826,821.320736071,456.245839002,83.4695,281.605397069
 01/29  13:00:00,189.674397709,35.7879651743,23.1696366459,0.0,38.286128036,68.9656133826,747.820387108,458.161225878,83.4695,206.18966123
 01/29  14:00:00,162.923988638,35.7745678282,15.3519911348,0.0,31.5818913096,56.727595265,759.08104395,476.982168381,75.1392,206.959675569
 01/29  15:00:00,163.306688516,35.7611704821,15.7627847002,0.0,31.5818913096,56.727595265,750.04586758,478.970702173,66.8089,204.266265407
 01/29  16:00:00,160.091601701,35.7745678282,12.5318753103,0.0,31.5818913096,56.727595265,764.80041401,484.361371701,75.1392,205.299842309
 01/29  17:00:00,187.227172684,35.7779171648,10.3887212947,0.0,31.5818913096,61.661095265,736.885256706,490.353242106,91.7998,154.7322146
 01/29  18:00:00,236.999897412,35.7611704821,15.631745998,0.0,31.5818913096,70.9729253606,779.005303979,524.628438316,49.9818,204.395065663
 01/29  19:00:00,308.231650102,35.8013625205,24.9474194607,0.050861215551,80.3315023541,83.7685254822,841.040678994,554.35208267,49.9818,236.706796324
 01/29  20:00:00,323.35072814,35.8013625205,35.9357383194,0.146000804022,102.000620287,77.6748002752,923.342364498,572.423275253,33.3212,317.597889245
 01/29  21:00:00,351.421588714,35.8013625205,43.4337246328,0.229337781919,108.704857014,91.4735406516,906.052635813,564.597016349,33.3212,308.134419464
 01/29  22:00:00,323.847940059,35.8013625205,43.9598473417,0.378730508853,95.2963835608,89.1510273009,888.561673868,545.981603511,24.9909,317.589170358
 01/29  23:00:00,269.095178887,35.8013625205,41.990203616,0.727715433797,80.3315023541,63.3799339444,1029.53351906,556.361561055,16.6606,456.511358004
 01/29  24:00:00,182.810002905,35.8013625205,19.4361139581,1.22208712868,42.6918050922,48.4199368926,865.266868634,588.79299037,8.3303,268.143578265
 01/30  01:00:00,122.013431932,30.9560793119,6.04385495749,3.37979999695,25.5240853573,30.610668775,280.807622882,116.502330394,3.33212,160.973172488
 01/30  02:00:00,109.269013384,30.9560793119,0.530518523461,3.46399482638,19.418418834,29.3649097162,221.602389225,102.532154839,3.33212,115.738114386
 01/30  03:00:00,100.996609897,30.9560793119,0.0,3.62851245915,12.7620426787,28.1191506574,215.44788905,96.3754276598,3.33212,115.74034139
 01/30  04:00:00,101.175112272,30.9560793119,0.0,3.81083746953,12.7620426787,28.1191506574,212.935643902,93.8409944589,3.33212,115.762529443
 01/30  05:00:00,109.356580392,34.993815319,0.0,1.36977148779,12.7620426787,28.1191506574,272.760492231,115.127352344,3.33212,154.301019887
 01/30  06:00:00,136.988754423,34.1862681176,0.0,2.28153842375,25.5240853573,30.610668775,401.144242203,120.441859262,8.3303,272.372082941
 01/30  07:00:00,252.329462305,34.993815319,17.1704036653,1.80243446051,51.0481707146,78.1489452969,601.996657094,120.752727345,16.6606,464.58332975
 01/30  08:00:00,324.11306845,35.8013625205,43.7809317596,3.01648841161,64.3609230253,109.708623606,1266.21426076,622.418954112,24.9909,618.804406647
 01/30  09:00:00,264.557818547,35.8013625205,27.4636336544,2.3787191417,51.0481707146,80.7689615957,1130.58568853,626.176828496,33.3212,471.087660032
 01/30  10:00:00,223.39877644,35.8013625205,14.376112661,2.54294802802,51.0481707146,71.0224615957,1025.32506916,599.84125386,66.8089,358.674915297
 01/30  11:00:00,166.722779332,35.8013625205,6.61222210312,2.39920880141,32.1804615127,65.7244621605,953.496373414,589.549262795,83.4695,280.477610619
 01/30  12:00:00,161.633503549,35.8013625205,0.8115471188,2.45436502544,32.1804615127,65.7244621605,877.888177975,587.947679715,83.4695,206.47099826
 01/30  13:00:00,159.952251318,35.8013625205,0.0,2.36465777761,32.1804615127,65.7244621605,875.377276492,585.831304424,83.4695,206.076472068
 01/30  14:00:00,153.17115171,35.8013625205,3.49821984002,1.83438583225,32.1804615127,55.9779621605,854.927437583,574.086717869,75.1392,205.701519715
 01/30  15:00:00,157.770046103,35.8013625205,8.65426860316,1.35760002274,32.1804615127,55.9779621605,829.224550454,557.080986036,66.8089,205.334664418
 01/30  16:00:00,162.719521518,35.8013625205,14.0117469038,0.985065671367,32.1804615127,55.9779621605,821.860835518,545.995679437,75.1392,200.725956081
 01/30  17:00:00,187.656877564,35.8013625205,9.30311357495,1.28814036649,32.1804615127,60.9114621605,811.780751711,560.797063364,91.7998,159.183888347
 01/30  18:00:00,239.495232679,35.8013625205,8.58656775864,1.89841158975,32.1804615127,77.5397301883,909.340139875,623.4922101,49.9818,235.866129775
 01/30  19:00:00,299.953171363,35.8013625205,14.8423081476,2.07906532556,77.122965704,86.2600435998,1149.03180328,666.545670047,49.9818,432.504333236
 01/30  20:00:00,305.992212353,35.8013625205,13.2806069666,2.1135255504,102.647051061,80.1663183927,1020.60174908,671.932098801,33.3212,315.348450283
 01/30  21:00:00,338.738297972,35.8013625205,20.5803773114,2.23945027043,115.40909374,92.7192997104,1020.99950483,674.141340496,33.3212,313.536964336
 01/30  22:00:00,329.276259843,35.8013625205,34.4871348989,2.44640128609,102.647051061,94.1340635361,1165.01515922,670.823139821,24.9909,469.201119402
 01/30  23:00:00,243.501582616,35.8013625205,14.730743458,2.93635687696,77.122965704,65.871452062,1060.36996086,693.614875853,16.6606,350.094485003
 01/30  24:00:00,162.480696821,35.8013625205,1.05080728569,3.49621450933,38.286128036,48.4199368926,930.625660087,731.32298709,8.3303,190.972372997
 01/31  01:00:00,117.72393383,30.9560793119,0.0,5.11412331256,25.5240853573,30.610668775,304.48712103,140.137751564,3.33212,161.017249467
 01/31  02:00:00,111.015063304,32.5711737148,0.0,4.06734097729,19.418418834,29.3649097162,246.216188989,127.135662856,3.33212,115.748406132
 01/31  03:00:00,103.846461404,34.1862681176,0.0,3.26190451402,12.7620426787,28.1191506574,255.899762879,136.796609546,3.33212,115.771033333
 01/31  04:00:00,104.561406787,34.993815319,0.0,3.10932701826,12.7620426787,28.1191506574,266.516828529,147.401330004,3.33212,115.783378525
 01/31  05:00:00,111.737237558,34.1862681176,0.0,3.91058537595,12.7620426787,28.1191506574,307.46750923,145.843810847,3.33212,158.291578383
 01/31  06:00:00,139.703174384,34.993815319,0.0,3.41414645558,25.5240853573,30.610668775,430.65520663,150.347042923,8.3303,271.977863707
 01/31  07:00:00,240.105606992,34.1862681176,2.8728381312,3.9617161289,51.0481707146,78.1489452969,615.331512794,139.197220407,16.6606,459.473692387
 01/31  08:00:00,307.473076834,35.8013625205,24.4537090346,4.6146679894,64.3609230253,109.708623606,1324.56122567,680.131425151,24.9909,619.438900519
 01/31  09:00:00,247.704778871,35.8013625205,7.89332815917,4.32992949702,51.0481707146,80.7689615957,1198.09551364,688.285520989,33.3212,476.488792655
 01/31  10:00:00,213.240238394,35.8013625205,2.49379388372,4.17958723097,51.0481707146,71.0224615957,1066.3510026,645.015788503,66.8089,354.526314099
 01/31  11:00:00,161.623060995,35.8013625205,0.0,3.91168995025,32.1804615127,65.7244621605,973.541329588,609.456224614,83.4695,280.615604974
 01/31  12:00:00,161.771099391,35.8013625205,0.0,3.51990230803,32.1804615127,65.7244621605,868.360696648,577.819397291,83.4695,207.071799357
 01/31  13:00:00,160.520038809,35.8013625205,0.0,3.13079651689,32.1804615127,65.7244621605,846.396464367,554.848494705,83.4695,208.078469663
 01/31  14:00:00,150.36921605,35.8013625205,0.0,2.75620104298,32.1804615127,55.9779621605,817.415254732,539.081723128,75.1392,203.194331604
 01/31  15:00:00,150.003047475,35.8013625205,0.0,2.43856049884,32.1804615127,55.9779621605,796.296639457,524.109126546,66.8089,205.378612911
 01/31  16:00:00,149.676220971,35.8013625205,0.0,2.1560213387,32.1804615127,55.9779621605,791.724376547,511.218524806,75.1392,205.366651742
 01/31  17:00:00,178.605069205,35.8013625205,0.0,1.86201310128,32.1804615127,60.9114621605,742.160850024,495.591812883,91.7998,154.769237141
 01/31  18:00:00,230.349814472,35.8013625205,0.0,1.74802916773,32.1804615127,77.5397301883,813.646254246,523.364289995,49.9818,240.300164252
 01/31  19:00:00,293.599191304,35.8013625205,9.47894095223,1.48985284093,77.122965704,86.2600435998,1020.85590897,543.432495785,49.9818,427.441613182
 01/31  20:00:00,302.325259605,35.8013625205,11.3969538718,1.1658161046,102.647051061,80.1663183927,888.672959569,536.255161692,33.3212,319.096597877
 01/31  21:00:00,337.114993582,35.8013625205,21.0397868412,0.971014888874,115.40909374,92.7192997104,878.360643401,527.411245759,33.3212,317.628197642
 01/31  22:00:00,329.144535024,35.8013625205,36.5766554276,0.937740886423,102.647051061,94.1340635361,1009.59491632,523.779574227,24.9909,460.824442089
 01/31  23:00:00,245.534647037,35.8013625205,19.0255220122,1.08094154237,77.122965704,65.871452062,903.350528854,535.634197013,16.6606,351.055731841
 01/31  24:00:00,160.442582937,35.8013625205,1.54373663125,1.42493069187,38.286128036,48.4199368926,763.522955591,558.827882023,8.3303,196.364773568
 02/01  01:00:00,116.263006203,30.9560793119,0.0,3.68286506795,25.5240853573,30.610668775,275.368614405,116.090942165,3.33212,155.945552239
 02/01  02:00:00,108.862873023,30.9560793119,0.0,3.59049178295,19.418418834,29.3649097162,223.610031491,99.6593091578,3.33212,120.618602333
 02/01  03:00:00,100.956696769,30.9560793119,0.0,3.59148782074,12.7620426787,28.1191506574,211.350305162,92.2636934067,3.33212,115.754491755
 02/01  04:00:00,101.22570621,31.7636265133,0.0,3.04481746841,12.7620426787,28.1191506574,209.951902697,90.8405902732,3.33212,115.779192423
 02/01  05:00:00,108.764311231,34.5900417183,0.0,1.29558878328,12.7620426787,28.1191506574,258.586527332,100.64916352,3.33212,154.605243813
 02/01  06:00:00,136.412257853,34.1862681176,0.0,1.77199448293,25.5240853573,30.610668775,386.327173702,104.409926503,8.3303,273.586947199
 02/01  07:00:00,244.719775934,34.993815319,10.3140247558,1.16080859945,51.0481707146,78.1489452969,583.201834099,103.291592817,16.6606,463.249641282
 02/01  08:00:00,318.013927644,35.8013625205,39.1485816439,1.85176243219,64.3609230253,109.708623606,1183.98725854,538.985675624,24.9909,620.010682915
 02/01  09:00:00,253.927647581,35.8013625205,17.7821748314,1.71350618389,51.0481707146,80.7689615957,1067.39040794,560.888504978,33.3212,473.180702961
 02/01  10:00:00,214.52383875,35.8013625205,6.69354174221,1.67893575538,51.0481707146,71.0224615957,957.87037244,533.462461356,66.8089,357.599011084
 02/01  11:00:00,159.291437475,35.8013625205,0.334633345865,1.55988782318,32.1804615127,65.7244621605,891.197710143,527.08696404,83.4695,280.641246103
 02/01  12:00:00,159.163891681,35.8013625205,0.0,1.13452713235,32.1804615127,65.7244621605,800.099457168,510.103742324,83.4695,206.526214843
 02/01  13:00:00,157.884413822,35.8013625205,0.0,0.70079171581,32.1804615127,65.7244621605,776.610124684,487.001163343,83.4695,206.139461341
 02/01  14:00:00,148.717989986,35.8013625205,1.03067356136,0.274169988663,32.1804615127,55.9779621605,753.385389136,472.479354426,75.1392,205.76683471
 02/01  15:00:00,148.205583456,35.8013625205,0.615729828498,0.191616355328,32.1804615127,55.9779621605,738.136007141,465.920693834,66.8089,205.406413307
 02/01  16:00:00,147.597928017,35.8013625205,0.0446181929982,0.169670707949,32.1804615127,55.9779621605,743.393793765,462.861756793,75.1392,205.392836971
 02/01  17:00:00,176.856264277,35.8013625205,0.0,0.198265155302,32.1804615127,60.9114621605,708.814738742,462.201346751,91.7998,154.813591991
 02/01  18:00:00,232.493714336,35.8013625205,3.57914759497,0.346252550052,32.1804615127,77.5397301883,795.31164976,506.372592902,49.9818,238.957256858
 02/01  19:00:00,301.734968714,35.8013625205,18.8509285631,0.267375047144,77.122965704,86.2600435998,1009.6750742,530.235806139,49.9818,429.457468056
 02/01  20:00:00,309.502584935,35.8013625205,19.0925349069,0.189578612544,102.647051061,80.1663183927,887.268025258,534.744418817,33.3212,319.202406441
 02/01  21:00:00,342.291374276,35.8013625205,26.3624539165,0.308449961968,115.40909374,92.7192997104,899.088842097,549.47716348,33.3212,316.290478617
 02/01  22:00:00,333.24759152,35.8013625205,40.6376504128,0.495067362169,102.647051061,94.1340635361,1050.22845842,562.369866367,24.9909,462.867692057
 02/01  23:00:00,248.257145913,35.8013625205,21.765248032,0.839904619866,77.122965704,65.871452062,950.859331357,583.029057821,16.6606,351.169673536
 02/01  24:00:00,160.992281849,35.8013625205,1.80493099125,1.42210594494,38.286128036,48.4199368926,820.901329011,616.166680678,8.3303,196.404348333
 02/02  01:00:00,116.170205387,30.9560793119,0.0,3.57692499359,25.5240853573,30.610668775,278.763941124,121.098457359,3.33212,154.333363765
 02/02  02:00:00,108.907231764,30.9560793119,0.0,3.62064831615,19.418418834,29.3649097162,230.868694139,105.321270628,3.33212,122.215303512
 02/02  03:00:00,101.128905014,30.9560793119,0.0,3.7479603441,12.7620426787,28.1191506574,217.553122585,98.462833147,3.33212,115.758169438
 02/02  04:00:00,102.035498942,33.3787209162,0.0,2.24174663593,12.7620426787,28.1191506574,226.484210695,107.365608785,3.33212,115.78648191
 02/02  05:00:00,109.491248336,34.993815319,0.0,1.52108820073,12.7620426787,28.1191506574,281.163043432,123.475838142,3.33212,154.355085291
 02/02  06:00:00,137.013358263,34.1862681176,0.0,2.29404774033,25.5240853573,30.610668775,408.275571969,126.262618601,8.3303,273.682653368
 02/02  07:00:00,238.062393107,34.993815319,2.95886291597,1.77424710488,51.0481707146,78.1489452969,607.011808482,126.539713095,16.6606,463.811495387
 02/02  08:00:00,308.054210934,35.8013625205,27.7167694216,3.0027041097,64.3609230253,109.708623606,1288.1668325,642.626253639,24.9909,620.54967886
 02/02  09:00:00,244.118608806,35.8013625205,6.31957443031,3.03235294308,51.0481707146,80.7689615957,1179.44069313,673.093597063,33.3212,473.025896072
 02/02  10:00:00,212.593976607,35.8013625205,3.2322886837,2.82546429721,51.0481707146,71.0224615957,1071.89739278,647.070139595,66.8089,358.01835319
 02/02  11:00:00,160.697664324,35.8013625205,0.236497493133,2.65667011282,32.1804615127,65.7244621605,1005.74614375,641.573684877,83.4695,280.702958873
 02/02  12:00:00,160.967128641,35.8013625205,0.0,2.48338079198,32.1804615127,65.7244621605,922.785346508,632.764941638,83.4695,206.55090487
 02/02  13:00:00,160.111835081,35.8013625205,0.0,2.41748605223,32.1804615127,65.7244621605,907.560306832,617.912339333,83.4695,206.178467499
 02/02  14:00:00,150.141199317,35.8013625205,0.0,2.24423912214,32.1804615127,55.9779621605,878.360647581,597.425041619,75.1392,205.796405962
 02/02  15:00:00,149.817883696,35.8013625205,0.0,1.98658432269,32.1804615127,55.9779621605,857.026043046,584.782298267,66.8089,205.434844779
 02/02  16:00:00,152.339689748,35.8013625205,3.12351666669,1.45784078986,32.1804615127,55.9779621605,847.424456654,566.860409749,75.1392,205.424846905
 02/02  17:00:00,180.002078912,35.8013625205,1.27005006285,1.6814663356,32.1804615127,60.9114621605,819.365585914,571.934723107,91.7998,155.631062807
 02/02  18:00:00,233.29944528,35.8013625205,2.21324930755,2.08200775273,32.1804615127,77.5397301883,913.585570491,621.768478873,49.9818,241.835291618
 02/02  19:00:00,294.820581352,35.8013625205,9.73669768579,2.06890454881,77.122965704,86.2600435998,1119.12293381,644.426109214,49.9818,424.715024592
 02/02  20:00:00,301.502107368,35.8013625205,8.92757204751,1.99905614102,102.647051061,80.1663183927,997.711755739,645.127993066,33.3212,319.262562672
 02/02  21:00:00,330.879799633,35.8013625205,12.8536632468,2.13266903948,115.40909374,92.7192997104,1002.12360828,650.857019546,33.3212,317.945388731
 02/02  22:00:00,320.732141291,35.8013625205,25.9645111119,2.43536404257,102.647051061,94.1340635361,1154.04257905,663.571244667,24.9909,465.48043438
 02/02  23:00:00,237.152144936,35.8013625205,8.51576180282,2.81462873809,77.122965704,65.871452062,1053.40589403,685.23722293,16.6606,351.508071098
 02/02  24:00:00,161.700748979,35.8013625205,0.406113147281,3.35173606206,38.286128036,48.4199368926,920.494469395,718.932079873,8.3303,193.232089522
 02/03  01:00:00,117.678783445,30.9560793119,0.0,5.05969452346,25.5240853573,30.610668775,304.832804896,140.429263369,3.33212,161.071421526
 02/03  02:00:00,111.295567228,33.3787209162,0.0,3.54078482831,19.418418834,29.3649097162,257.016211739,137.898274973,3.33212,115.785816767
 02/03  03:00:00,104.347730487,34.993815319,0.0,2.86864197466,12.7620426787,28.1191506574,271.682091485,152.548404561,3.33212,115.801566924
 02/03  04:00:00,104.389895158,34.1862681176,0.0,3.75855722794,12.7620426787,28.1191506574,270.776499843,151.629815835,3.33212,115.814564008
 02/03  05:00:00,112.192261935,34.993815319,0.0,3.45230319834,12.7620426787,28.1191506574,326.489719298,162.065751275,3.33212,161.091848022
 02/03  06:00:00,139.663130137,34.1862681176,0.0,4.16100630837,25.5240853573,30.610668775,435.457565759,158.136801119,8.3303,268.99046464
 02/03  07:00:00,237.821469555,34.993815319,0.0,3.63225258626,51.0481707146,78.1489452969,638.8312786,158.233772623,16.6606,463.936905978
 02/03  08:00:00,293.209010297,35.8013625205,9.74500541435,4.98537843412,64.3609230253,109.708623606,1380.23673818,738.343582884,24.9909,616.902255298
 02/03  09:00:00,250.932225842,35.8013625205,11.5134540624,3.92910278759,51.0481707146,80.7689615957,1242.05751647,732.277054809,33.3212,476.459261665
 02/03  10:00:00,230.956389482,35.8013625205,21.5688442127,2.86252245384,51.0481707146,71.0224615957,1096.6264359,672.799171886,66.8089,357.018364017
 02/03  11:00:00,185.623520152,35.8013625205,25.867948379,1.98576617145,32.1804615127,65.7244621605,1015.8389983,647.46611553,83.4695,284.903382771
 02/03  12:00:00,190.828133166,35.8013625205,31.3330263876,1.05634299367,32.1804615127,65.7244621605,915.293048009,623.686487598,83.4695,208.13706041
 02/03  13:00:00,194.088324769,35.7946638474,36.2050511618,0.246459552781,32.1804615127,65.7244621605,888.002993991,598.331811901,83.4695,206.20168209
 02/03  14:00:00,186.7657787,35.7722232927,38.9277063069,0.0,32.1804615127,55.9779621605,847.118648265,566.147142358,75.1392,205.832305907
 02/03  15:00:00,185.792351075,35.7745678282,38.0479023095,0.0,32.1804615127,55.9779621605,812.582436237,540.46341918,66.8089,205.310117056
 02/03  16:00:00,179.305395421,35.7678691552,31.6179234935,0.0,32.1804615127,55.9779621605,808.968908572,535.338515646,75.1392,198.491192926
 02/03  17:00:00,196.438645168,35.7896398426,19.3465408175,0.0956583780122,32.1804615127,60.9114621605,800.224811834,546.812419787,91.7998,161.612592047
 02/03  18:00:00,246.408377011,35.8013625205,16.7433825863,0.688553141722,32.1804615127,77.5397301883,890.033120136,604.008531606,49.9818,236.04278853
 02/03  19:00:00,306.893225986,35.8013625205,23.0286939894,0.877621167855,77.122965704,86.2600435998,1114.24457394,630.527242543,49.9818,433.735531393
 02/03  20:00:00,312.016766614,35.8013625205,20.8839340913,1.01330877257,102.647051061,80.1663183927,983.665107464,632.34917481,33.3212,317.994732654
 02/03  21:00:00,339.294720839,35.8013625205,22.5133578941,1.31620797455,115.40909374,92.7192997104,985.795484291,641.2909044,33.3212,311.18337989
 02/03  22:00:00,321.991871362,35.8013625205,28.316713592,1.70110216974,102.647051061,94.1340635361,1144.8327083,648.249986859,24.9909,471.591821438
 02/03  23:00:00,246.030576858,35.8013625205,18.0253519062,2.19960748971,77.122965704,65.871452062,1037.65903145,669.625102463,16.6606,351.37332899
 02/03  24:00:00,167.119147437,35.8013625205,6.365939812,2.83918483526,38.286128036,48.4199368926,913.28195971,708.496771974,8.3303,196.454887736
 02/04  01:00:00,120.900941559,30.9560793119,1.50774866009,4.59806460938,27.7269238854,30.610668775,292.951680195,135.221393102,3.33212,154.398167093
 02/04  02:00:00,119.58835102,30.9560793119,0.0534484538413,4.68994978399,27.7269238854,30.610668775,233.583031642,114.452431312,3.33212,115.79848033
 02/04  03:00:00,102.543112549,31.7636265133,0.0,4.33608876753,12.7620426787,28.1191506574,229.189758211,110.034898041,3.33212,115.82274017
 02/04  04:00:00,103.89620029,34.993815319,0.0,2.45017176924,12.7620426787,28.1191506574,263.159982591,137.589901916,3.33212,122.237960675
 02/04  05:00:00,110.578438395,34.1862681176,0.0,3.39963237571,12.7620426787,28.1191506574,299.204490976,141.461371155,3.33212,154.410999821
 02/04  06:00:00,123.386581446,34.993815319,0.0,3.10217221523,12.7620426787,28.1191506574,360.005286787,155.220161162,8.3303,196.454825625
 02/04  07:00:00,204.005967438,34.1862681176,0.0,3.77742511432,42.6918050922,54.3732441037,437.739370246,148.463211049,16.6606,272.615559197
 02/04  08:00:00,247.52183036,35.8013625205,11.1947098727,4.41906099301,42.6918050922,86.1019271793,1201.49675908,708.62313638,24.9909,467.882722699
 02/04  09:00:00,314.175494836,35.8013625205,38.0933939245,3.2586546216,57.6566862989,112.030105488,1374.7616818,684.216869905,33.3212,657.2236119
 02/04  10:00:00,271.372634909,35.8013625205,43.2895580409,2.22176134007,57.6566862989,83.6599452969,1169.34392857,627.447845239,66.8089,475.087183336
 02/04  11:00:00,217.189517296,35.8013625205,44.3256307573,1.2661923299,42.6918050922,68.9656133826,1042.13223556,601.691737784,83.4695,356.970997777
 02/04  12:00:00,212.745381924,35.8013625205,49.2021769217,0.290014889339,34.9340096728,67.7198543238,947.390806714,576.112426644,83.4695,287.80888007
 02/04  13:00:00,213.078318311,35.7705486244,50.8029324057,0.0,34.9340096728,67.7198543238,831.973815847,541.521738386,83.4695,206.982577461
 02/04  14:00:00,204.5438257,35.7705486244,52.1041402151,0.0,34.9340096728,57.9733543238,803.354665912,516.826275291,75.1392,211.389190621
 02/04  15:00:00,203.120714649,35.7812665013,50.7452470503,0.0,34.9340096728,57.9733543238,776.311051117,500.961208683,66.8089,208.540942434
 02/04  16:00:00,195.594201765,35.7745678282,43.248510668,0.0,34.9340096728,57.9733543238,784.286002115,502.922694157,75.1392,206.224107958
 02/04  17:00:00,209.974944468,35.7862905061,28.323963549,0.0,34.9340096728,62.9068543238,781.956754892,528.504553546,91.7998,161.652401346
 02/04  18:00:00,247.489247974,35.7879651743,21.1808038662,0.0091872720314,34.9340096728,72.2186844194,838.452709649,590.775093829,49.9818,197.69581582
 02/04  19:00:00,315.329064191,35.8013625205,22.5504878595,0.0956368193345,87.0357390804,86.2600435998,911.120051394,616.484124717,49.9818,244.654126677
 02/04  20:00:00,315.016591454,35.8013625205,27.2733173111,0.36766770024,102.000620287,77.6748002752,973.644910955,626.278653984,33.3212,314.04505697
 02/04  21:00:00,330.14055336,35.8013625205,30.8751534187,0.631096909798,102.000620287,88.9820225341,960.724146099,612.539992765,33.3212,314.862953334
 02/04  22:00:00,320.645688,35.8013625205,30.9178559433,0.841535961854,102.000620287,91.6425454185,934.170097955,590.437737671,24.9909,318.741460284
 02/04  23:00:00,266.333157202,35.8013625205,29.4393763435,1.1741190657,87.0357390804,65.871452062,1074.08026291,594.830772002,16.6606,462.58889091
 02/04  24:00:00,181.581582722,35.8013625205,17.7760402369,1.60923534285,42.6918050922,48.4199368926,890.193106595,608.132803308,8.3303,273.730003287
 02/05  01:00:00,139.029972095,30.9560793119,11.306696214,3.70264354994,34.4311606118,33.1021868926,273.164694035,115.169174588,3.33212,154.663399447
 02/05  02:00:00,136.178832037,30.9560793119,8.43874881552,3.67287640746,34.4311606118,33.1021868926,222.859867042,97.0841077513,3.33212,122.443639291
 02/05  03:00:00,116.838272855,30.9560793119,6.52047146191,3.73487641297,19.466279405,30.610668775,207.64199637,88.3149266492,3.33212,115.994949721
 02/05  04:00:00,115.634120207,30.9560793119,5.32180934592,3.73918440281,19.466279405,30.610668775,209.59942921,83.816101853,3.33212,122.451207357
 02/05  05:00:00,122.6087814,30.9560793119,5.77513868563,3.69084296071,19.466279405,30.610668775,238.936041375,81.2019620906,3.33212,154.401959284
 02/05  06:00:00,135.495731837,30.9560793119,6.49070368059,3.61999938926,19.466279405,30.610668775,284.97315864,79.7795711117,8.3303,196.863287528
 02/05  07:00:00,211.484127606,30.9560793119,11.1772034126,3.32126517725,42.6918050922,54.3732441037,373.564903717,77.3985964113,16.6606,279.505707306
 02/05  08:00:00,264.664417944,35.8013625205,23.5498361702,0.602142189175,49.3960418185,88.5934452969,921.240564143,430.768146225,24.9909,465.481517918
 02/05  09:00:00,321.02099527,35.8013625205,48.196712093,0.504058113192,57.6566862989,112.030105488,1162.98070685,466.603993228,33.3212,663.055513621
 02/05  10:00:00,249.712505211,35.8013625205,33.2930031795,0.334849755908,50.9524495726,81.1684271793,966.967580753,429.568693123,66.8089,470.58998763
 02/05  11:00:00,189.638395604,35.8006951082,18.6123615775,0.0497954185545,42.6918050922,68.9656133826,851.945301642,406.314311003,83.4695,362.161490639
 02/05  12:00:00,187.539866385,35.8266282839,20.3373483004,0.0,38.286128036,68.9656133826,748.653177855,383.168888433,83.4695,282.014789422
 02/05  13:00:00,194.508314838,35.8899807007,28.1276665123,0.0,38.286128036,68.9656133826,651.860722867,359.025381223,83.4695,209.365841644
 02/05  14:00:00,188.249283051,35.9559895868,40.7286684465,0.00802070097412,31.5818913096,56.727595265,630.08579523,344.68408109,75.1392,210.262514139
 02/05  15:00:00,191.954323681,36.0374485065,44.2208965248,0.158096222073,31.5818913096,56.727595265,597.266476075,332.056238808,66.8089,198.401337266
 02/05  16:00:00,187.529154903,36.0950285202,39.6165447189,0.311115501682,31.5818913096,56.727595265,605.995126219,325.348565008,75.1392,205.50736121
 02/05  17:00:00,204.57215146,35.8303733657,27.9916964309,0.0,31.5818913096,61.661095265,582.534113454,329.123387626,91.7998,161.610925829
 02/05  18:00:00,241.518004662,35.7759075628,23.2319895686,0.0,31.5818913096,70.9729253606,629.161513185,381.654387115,49.9818,197.525326069
 02/05  19:00:00,312.082429723,35.7812665013,29.2374200913,0.0,80.3315023541,83.7685254822,725.598818703,431.183466331,49.9818,244.433552371
 02/05  20:00:00,329.102864032,35.7779171648,42.309541628,0.0,102.000620287,77.6748002752,783.623666815,436.943001955,33.3212,313.35946486
 02/05  21:00:00,358.362090252,35.7745678282,51.0424986719,0.0,108.704857014,91.4735406516,787.469230661,440.683811859,33.3212,313.464218801
 02/05  22:00:00,331.196049267,35.7745678282,51.9980229902,0.0,95.2963835608,89.1510273009,795.650339362,452.482096997,24.9909,318.177342365
 02/05  23:00:00,275.902200562,35.7745678282,49.8022050416,0.0,80.3315023541,63.3799339444,958.736624674,484.028356155,16.6606,458.047668519
 02/05  24:00:00,189.243074181,35.7812665013,27.4848696458,0.0,42.6918050922,48.4199368926,774.376957614,496.682680247,8.3303,269.363977367
 02/06  01:00:00,129.572219072,30.9560793119,15.162464179,1.82244336893,25.5240853573,30.610668775,264.161489083,100.425788001,3.33212,160.403581082
 02/06  02:00:00,118.169190244,30.9560793119,10.9686301105,1.92847801808,19.418418834,29.3649097162,203.160412878,84.0291155082,3.33212,115.799177369
 02/06  03:00:00,108.717627787,30.9560793119,9.22166058229,2.12329525274,12.7620426787,28.1191506574,195.469033408,76.3088148463,3.33212,115.828098561
 02/06  04:00:00,107.607556402,30.9560793119,7.9490502376,2.29431031743,12.7620426787,28.1191506574,198.239184149,73.0262094566,3.33212,121.880854693
 02/06  05:00:00,114.51113391,30.9560793119,8.149628257,2.4226897797,12.7620426787,28.1191506574,230.122720805,71.9514739927,3.33212,154.839126812
 02/06  06:00:00,145.936172877,30.9560793119,11.9528729837,2.43838567223,25.5240853573,30.610668775,349.148007047,71.711215995,8.3303,269.106491052
 02/06  07:00:00,270.2362824,30.9560793119,38.5904312936,2.25491062929,51.0481707146,78.1489452969,554.358507925,68.7118496082,16.6606,468.986058317
 02/06  08:00:00,343.186371175,35.7692088898,66.389853012,0.0,64.3609230253,109.708623606,1035.58134876,393.107872334,24.9909,617.482576424
 02/06  09:00:00,287.328873496,35.7879651743,53.2064822314,0.0,51.0481707146,80.7689615957,924.538455703,418.387655649,33.3212,472.829600054
 02/06  10:00:00,257.205753685,35.8040357561,51.3811734081,0.0,51.0481707146,71.0224615957,795.551292907,365.038653802,66.8089,363.703739105
 02/06  11:00:00,209.880584541,35.942888555,52.6999513099,8.99020188001e-05,32.1804615127,65.7244621605,689.023112292,324.736950634,83.4695,280.816661658
 02/06  12:00:00,210.896025544,36.1452154144,52.5142925012,0.351407364387,32.1804615127,65.7244621605,586.680417609,296.554244977,83.4695,206.656672632
 02/06  13:00:00,196.674007643,36.3105072388,38.9597784881,0.338226644616,32.1804615127,65.7244621605,570.447747677,280.718430623,83.4695,206.259817054
 02/06  14:00:00,182.030789477,36.3968606773,34.1956885733,0.109708388354,32.1804615127,55.9779621605,558.239879682,277.218489813,75.1392,205.882189869
 02/06  15:00:00,181.876016588,36.4361398443,34.1161444715,0.0,32.1804615127,55.9779621605,546.535681002,274.207728896,66.8089,205.519052106
 02/06  16:00:00,181.756791431,36.461344846,33.992257444,0.0,32.1804615127,55.9779621605,550.482176275,269.832002478,75.1392,205.510973797
 02/06  17:00:00,207.406537733,36.1224691859,30.7400872605,0.0,32.1804615127,60.9114621605,506.459687014,259.804670222,91.7998,154.855216792
 02/06  18:00:00,265.560153812,35.7678691552,40.069325641,0.112086985735,32.1804615127,77.5397301883,562.787818346,269.35276366,49.9818,243.453254686
 02/06  19:00:00,340.358172425,35.7611704821,58.1659276071,0.0,77.122965704,86.2600435998,752.569364383,278.017943831,49.9818,424.569620552
 02/06  20:00:00,347.51935005,35.7611704821,57.7526495895,0.0,102.647051061,80.1663183927,624.465280889,271.633199814,33.3212,319.510881075
 02/06  21:00:00,378.85542068,35.7611704821,63.7523431077,0.0,115.40909374,92.7192997104,626.102685795,274.576803839,33.3212,318.204681956
 02/06  22:00:00,368.308116228,35.7611704821,76.7766117258,0.0,102.647051061,94.1340635361,775.308153263,280.846332104,24.9909,469.470921159
 02/06  23:00:00,283.62559921,35.7812665013,58.1557276771,0.459501246611,77.122965704,65.871452062,657.549931175,288.036208799,16.6606,352.853122377
 02/06  24:00:00,193.369328824,35.7879651743,35.9480324119,0.448171465023,38.286128036,48.4199368926,496.344536468,295.806388467,8.3303,192.207848001
 02/07  01:00:00,141.031427773,30.9158872736,28.4099296311,0.0,25.5240853573,30.610668775,227.924759118,65.3133384859,3.33212,159.279300633
 02/07  02:00:00,129.100925434,30.9158872736,23.8040515066,0.0,19.418418834,29.3649097162,172.758262238,53.6176977718,3.33212,115.808444466
 02/07  03:00:00,119.496982456,30.9158872736,22.1342464706,0.0,12.7620426787,28.1191506574,164.436790222,45.2666966791,3.33212,115.837973543
 02/07  04:00:00,119.048836822,30.9158872736,21.7286466225,0.0,12.7620426787,28.1191506574,166.152992707,40.5499872429,3.33212,122.270885465
 02/07  05:00:00,128.665073846,30.9158872736,24.1623723349,0.0,12.7620426787,28.1191506574,195.620354188,37.8576660845,3.33212,154.430568104
 02/07  06:00:00,165.717505846,30.9158872736,33.582479062,0.0,25.5240853573,30.610668775,314.235931843,36.7705487466,8.3303,269.135083097
 02/07  07:00:00,292.369882129,30.9158872736,62.3711562435,0.0,51.0481707146,78.1489452969,521.810348904,34.8827048279,16.6606,470.267044076
 02/07  08:00:00,362.099938043,35.8156681932,85.5074662933,0.0,64.3609230253,109.708623606,794.190163622,151.534236032,24.9909,617.665027589
 02/07  09:00:00,294.340672061,35.7611704821,60.6939689049,0.0,51.0481707146,80.7689615957,692.454737181,187.225560354,33.3212,471.907976828
 02/07  10:00:00,253.90626594,36.3013927454,48.5882984171,0.0,51.0481707146,71.0224615957,651.13774664,220.542776752,66.8089,363.786069888
 02/07  11:00:00,192.323964417,36.3905520944,35.7976765078,0.0,32.1804615127,65.7244621605,581.225748062,216.882672216,83.4695,280.873575846
 02/07  12:00:00,186.919692493,36.4436021649,29.9264234231,0.0,32.1804615127,65.7244621605,497.04759715,206.908652881,83.4695,206.669444269
 02/07  13:00:00,185.62487187,36.4773343847,29.5520100792,0.0,32.1804615127,65.7244621605,484.96986535,195.230058424,83.4695,206.270306926
 02/07  14:00:00,176.424592321,36.5090958402,30.1151881188,0.0,32.1804615127,55.9779621605,482.503095732,201.466116939,75.1392,205.897778793
 02/07  15:00:00,176.192842709,36.5377634345,29.7364593871,0.0,32.1804615127,55.9779621605,502.355703675,230.00792003,66.8089,205.538883646
 02/07  16:00:00,176.015349688,36.5644593116,29.3059002461,0.0,32.1804615127,55.9779621605,536.240131029,255.569866698,75.1392,205.531064331
 02/07  17:00:00,205.864255786,36.2669701153,30.321916516,0.0,32.1804615127,60.9114621605,463.827691515,211.312679296,91.7998,160.715212219
 02/07  18:00:00,266.67063515,35.7611704821,42.6851397873,0.0,32.1804615127,77.5397301883,487.60673156,200.506411103,49.9818,237.118520457
 02/07  19:00:00,341.802429161,35.7611704821,60.9100416862,0.0,77.122965704,86.2600435998,690.939999976,212.508084756,49.9818,428.45011522
 02/07  20:00:00,389.58700079,35.7611704821,101.371871409,0.0,102.647051061,80.1663183927,555.300636691,203.487391603,33.3212,318.492045089
 02/07  21:00:00,410.907250019,35.7611704821,97.2802805153,0.0,115.40909374,92.7192997104,545.548097316,196.149196316,33.3212,316.077701
 02/07  22:00:00,388.029778144,35.7611704821,97.9614619566,0.0,102.647051061,94.1340635361,674.504490104,177.340361399,24.9909,472.173228705
 02/07  23:00:00,293.291036725,35.7611704821,69.5961079945,0.0,77.122965704,65.871452062,547.91215638,179.523451642,16.6606,351.728104738
 02/07  24:00:00,200.362417511,35.7611704821,44.801442167,0.0,38.286128036,48.4199368926,397.859838725,194.540430059,8.3303,194.989108666
 02/08  01:00:00,149.107285343,30.9158872736,36.5052231725,0.0,25.5240853573,30.610668775,227.207957446,67.9654709512,3.33212,155.910366495
 02/08  02:00:00,136.876992984,30.9158872736,31.6384679959,0.0,19.418418834,29.3649097162,173.042780098,53.8888417232,3.33212,115.821818375
 02/08  03:00:00,126.938364635,30.9158872736,29.6219324099,0.0,12.7620426787,28.1191506574,164.634801625,45.4505768819,3.33212,115.852104743
 02/08  04:00:00,126.038211044,30.9158872736,28.7389194478,0.0,12.7620426787,28.1191506574,165.624740506,40.0434525324,3.33212,122.249167973
 02/08  05:00:00,134.597053709,30.9158872736,30.718148797,0.0,12.7620426787,28.1191506574,194.10404185,36.3406250368,3.33212,154.431296814
 02/08  06:00:00,170.890908642,30.9158872736,39.3665597737,0.0,25.5240853573,30.610668775,312.050406768,34.5647099637,8.3303,269.155396805
 02/08  07:00:00,298.836427406,33.2577741577,67.1650623773,0.0,51.0481707146,78.1489452969,519.283358202,31.5244287841,16.6606,471.098329418
 02/08  08:00:00,365.734672994,35.7672194745,90.9255481753,0.0,64.3609230253,109.708623606,716.90102783,73.2829686828,24.9909,618.627159147
 02/08  09:00:00,299.973445722,35.7611704821,67.8650985109,0.0,51.0481707146,80.7689615957,599.814063413,95.0898729064,33.3212,471.402990507
 02/08  10:00:00,260.951842397,36.3039417812,56.5183665962,0.0,51.0481707146,71.0224615957,552.114771026,121.987723312,66.8089,363.318147714
 02/08  11:00:00,200.310802843,36.3935271657,44.6189845511,0.0,32.1804615127,65.7244621605,493.794372614,129.401340657,83.4695,280.923531957
 02/08  12:00:00,199.291376858,36.4466607081,43.061835629,0.0,32.1804615127,65.7244621605,393.007142827,102.859162155,83.4695,206.678480672
 02/08  13:00:00,211.831057961,36.487981113,56.3552642859,0.0,32.1804615127,65.7244621605,359.254140987,69.0402626723,83.4695,206.744378315
 02/08  14:00:00,199.063070105,36.5216409579,53.3520410943,0.0,32.1804615127,55.9779621605,334.162433718,53.5666782543,75.1392,205.456555464
 02/08  15:00:00,194.336401017,36.5490792563,48.5756133147,0.0,32.1804615127,55.9779621605,351.953061692,79.5865748818,66.8089,205.557586811
 02/08  16:00:00,191.108215732,36.5774776479,45.2572787981,0.0,32.1804615127,55.9779621605,400.275571722,119.586578937,75.1392,205.549792786
 02/08  17:00:00,217.728702829,36.2810033871,42.7567526819,0.0,32.1804615127,60.9114621605,426.41871644,172.99922173,91.7998,161.61969471
 02/08  18:00:00,276.1069382,35.7611704821,52.2673567147,0.0,32.1804615127,77.5397301883,526.511266642,240.356737634,49.9818,236.172729008
 02/08  19:00:00,350.373989969,35.7611704821,68.7031285096,0.0,77.122965704,86.2600435998,821.942711845,341.035707872,49.9818,430.925203973
 02/08  20:00:00,357.172959822,35.7611704821,67.1914042023,0.0,102.647051061,80.1663183927,620.620002957,268.549003516,33.3212,318.749799441
 02/08  21:00:00,388.771744919,35.7611704821,73.4453049058,0.0,115.40909374,92.7192997104,573.95848577,226.751607625,33.3212,313.885678145
 02/08  22:00:00,378.854758005,35.7611704821,87.0577857417,0.0,102.647051061,94.1340635361,716.567673588,219.225133832,24.9909,472.351639756
 02/08  23:00:00,293.439015999,35.7611704821,68.2352822927,0.0,77.122965704,65.871452062,596.586998575,228.188085128,16.6606,351.738313447
 02/08  24:00:00,202.471353077,35.7611704821,45.3822296227,0.0,38.286128036,48.4199368926,450.806066129,245.924268983,8.3303,196.551497146
 02/09  01:00:00,149.844019182,30.9158872736,37.0511234011,0.0,25.5240853573,30.610668775,213.129637197,55.3416298292,3.33212,154.455887367
 02/09  02:00:00,137.104497301,30.9158872736,31.6591388364,0.0,19.418418834,29.3649097162,164.632227917,45.4616179625,3.33212,115.838489955
 02/09  03:00:00,126.611561798,30.9158872736,29.0809463839,0.0,12.7620426787,28.1191506574,166.121689072,40.9092886941,3.33212,121.880280378
 02/09  04:00:00,125.038730225,30.9158872736,27.5235285789,0.0,12.7620426787,28.1191506574,158.743077648,39.2038766841,3.33212,116.207080964
 02/09  05:00:00,132.778972036,30.9158872736,28.6837580507,0.0,12.7620426787,28.1191506574,196.72690256,38.9644487636,3.33212,154.430333796
 02/09  06:00:00,168.524281244,30.9158872736,36.7875601145,0.0,25.5240853573,30.610668775,317.989293362,39.3195304196,8.3303,270.339462943
 02/09  07:00:00,294.353600075,33.3385288778,65.1614023042,0.0,51.0481707146,78.1489452969,524.666913076,38.3216504685,16.6606,469.684662607
 02/09  08:00:00,367.591799543,35.7611704821,90.8067411743,0.0,64.3609230253,109.708623606,869.956243136,223.948246414,24.9909,621.017096722
 02/09  09:00:00,309.174378125,35.7611704821,75.0214332769,0.0,51.0481707146,80.7689615957,742.388281865,237.52453257,33.3212,471.542549294
 02/09  10:00:00,280.443454561,36.2707389618,74.2961762303,0.0,51.0481707146,71.0224615957,622.451478034,193.660115634,66.8089,361.9824624
 02/09  11:00:00,225.975649967,36.4104370461,69.4261806982,0.0,32.1804615127,65.7244621605,508.167485444,143.730447728,83.4695,280.967537716
 02/09  12:00:00,212.885587769,36.4620416499,56.2554122653,0.0,32.1804615127,65.7244621605,398.013893305,107.863399859,83.4695,206.680993446
 02/09  13:00:00,214.013594068,36.5002926209,58.3267596511,0.0,32.1804615127,65.7244621605,378.326957127,85.0963218714,83.4695,209.761135256
 02/09  14:00:00,218.20464916,36.5365631642,72.2592151648,0.0,32.1804615127,55.9779621605,344.447145646,64.3138226546,75.1392,204.994122991
 02/09  15:00:00,223.728638066,36.5698449517,77.7718979491,0.0,32.1804615127,55.9779621605,325.907334801,56.048542068,66.8089,203.049892733
 02/09  16:00:00,218.535844824,36.5959483242,72.6050055938,0.0,32.1804615127,55.9779621605,337.242660563,56.5395638611,75.1392,205.563896702
 02/09  17:00:00,235.852170453,36.2954056761,60.9693618672,0.0,32.1804615127,60.9114621605,332.611619083,79.169788963,91.7998,161.64203012
 02/09  18:00:00,287.511285472,35.7611704821,63.747418301,0.0,32.1804615127,77.5397301883,480.071485933,193.899779715,49.9818,236.189906218
 02/09  19:00:00,359.67823016,35.7611704821,78.7036710773,0.0,77.122965704,86.2600435998,721.443368307,238.547930233,49.9818,432.913638074
 02/09  20:00:00,365.57826613,35.7611704821,76.6400532546,0.0,102.647051061,80.1663183927,603.124195704,250.843289742,33.3212,318.959705962
 02/09  21:00:00,397.257537063,35.7611704821,82.9532123729,0.0,115.40909374,92.7192997104,542.322415051,196.877934349,33.3212,312.123280702
 02/09  22:00:00,387.166360051,35.7611704821,96.5952083319,0.0,102.647051061,94.1340635361,669.904108291,172.445841848,24.9909,472.467366443
 02/09  23:00:00,300.363081183,35.7611704821,76.2910531872,0.0,77.122965704,65.871452062,563.166083651,194.725458977,16.6606,351.780024674
 02/09  24:00:00,208.861543673,35.7611704821,52.8411444613,0.0,38.286128036,48.4199368926,411.426493243,206.543620921,8.3303,196.552572322
 02/10  01:00:00,156.935415613,30.9158872736,44.2426749969,0.0,25.5240853573,30.610668775,213.221904766,55.4344089216,3.33212,154.455375845
 02/10  02:00:00,144.334355356,30.9158872736,39.007738615,0.0,19.418418834,29.3649097162,162.258900089,43.0729274375,3.33212,115.853852651
 02/10  03:00:00,133.963578014,30.9158872736,36.5656267355,0.0,12.7620426787,28.1191506574,161.526575139,35.9289299742,3.33212,122.265525165
 02/10  04:00:00,132.59032904,30.9158872736,35.2044634564,0.0,12.7620426787,28.1191506574,150.770014835,31.6295272371,3.33212,115.808367598
 02/10  05:00:00,141.249865803,30.9158872736,36.6526902184,0.0,12.7620426787,28.1191506574,186.720054876,28.9606714095,3.33212,154.427263466
 02/10  06:00:00,177.154309394,30.9158872736,44.89132036,0.0,25.5240853573,30.610668775,310.183627735,28.1014542547,8.3303,273.75187348
 02/10  07:00:00,303.124348644,33.6211703983,73.0537187482,0.0,51.0481707146,78.1489452969,507.508643763,25.5754062814,16.6606,465.272637482
 02/10  08:00:00,376.106769881,35.7630988353,100.12305595,0.0,64.3609230253,109.708623606,716.28764646,68.0083159997,24.9909,623.28843046
 02/10  09:00:00,319.20595822,35.7611704821,86.3603326377,0.0,51.0481707146,80.7689615957,561.415071512,54.8577145945,33.3212,473.236156917
 02/10  10:00:00,284.160831627,36.3268912995,79.9089069974,0.0,51.0481707146,71.0224615957,461.500723665,35.3091761782,66.8089,359.382647487
 02/10  11:00:00,265.234317509,36.4131045873,109.41588428,0.0,32.1804615127,65.7244621605,386.068081513,21.5768035807,83.4695,281.021777932
 02/10  12:00:00,292.623521754,36.4649671089,135.227460355,0.0,32.1804615127,65.7244621605,304.122755879,10.8210589795,83.4695,209.8321969
 02/10  13:00:00,270.986152313,36.504299684,113.880928114,0.0,32.1804615127,65.7244621605,302.073443654,8.29556063763,83.4695,210.308383016
 02/10  14:00:00,234.584450962,36.540479058,87.5905804557,0.0,32.1804615127,55.9779621605,296.682184907,15.5984866925,75.1392,205.944498215
 02/10  15:00:00,207.592710039,36.5708462443,61.174941212,0.0,32.1804615127,55.9779621605,290.932993144,25.0153363902,66.8089,199.108756754
 02/10  16:00:00,187.086567458,36.5992242175,41.1526284332,0.0,32.1804615127,55.9779621605,310.831019892,30.7549916474,75.1392,204.936828245
 02/10  17:00:00,213.552810031,36.3025666071,38.6995917138,0.0,32.1804615127,60.9114621605,325.954985489,72.4925620688,91.7998,161.66262342
 02/10  18:00:00,274.421851701,35.7611704821,50.8415372983,0.0,32.1804615127,77.5397301883,431.906954949,145.70820537,49.9818,236.216949578
 02/10  19:00:00,351.081461187,35.7611704821,70.3285223081,0.0,77.122965704,86.2600435998,701.597694897,217.128016168,49.9818,434.487878729
 02/10  20:00:00,360.673861472,35.7611704821,72.3780206108,0.0,102.647051061,80.1663183927,600.17749211,247.166346014,33.3212,319.689946097
 02/10  21:00:00,395.09264666,35.7611704821,80.4644142238,0.0,115.40909374,92.7192997104,627.854825648,281.672636667,33.3212,312.860988981
 02/10  22:00:00,386.963554109,35.7611704821,95.7316618802,0.0,102.647051061,94.1340635361,700.259453075,206.101864435,24.9909,469.16668864
 02/10  23:00:00,300.760703255,35.7611704821,76.3002668946,0.0,77.122965704,65.871452062,556.760854913,188.286006937,16.6606,351.814247976
 02/10  24:00:00,209.29364717,35.7611704821,52.9658959348,0.0,38.286128036,48.4199368926,411.402936262,206.497990732,8.3303,196.57464553
 02/11  01:00:00,159.454684793,30.9158872736,44.5386067281,0.0,27.7269238854,30.610668775,207.778875613,50.0199789097,3.33212,154.426776703
 02/11  02:00:00,154.295266249,30.9158872736,39.3629933268,0.0,27.7269238854,30.610668775,165.241505555,39.6414213001,3.33212,122.267964254
 02/11  03:00:00,133.303353014,30.9158872736,35.8617665583,0.0,12.7620426787,28.1191506574,153.116652399,33.9743736762,3.33212,115.810158723
 02/11  04:00:00,131.399265398,30.9158872736,33.9599919621,0.0,12.7620426787,28.1191506574,150.004460584,30.8311795112,3.33212,115.841161073
 02/11  05:00:00,139.077006527,30.9158872736,35.0434662602,0.0,12.7620426787,28.1191506574,193.724943056,29.2398179222,3.33212,161.153005134
 02/11  06:00:00,152.930012512,30.9158872736,36.6249342973,0.0,12.7620426787,28.1191506574,231.979259163,29.6398000919,8.3303,194.009159071
 02/11  07:00:00,242.307690277,33.1366420775,45.8185259439,0.0,42.6918050922,54.3732441037,320.495989569,30.1642505672,16.6606,273.671139002
 02/11  08:00:00,301.327626521,35.7667993373,70.141637793,0.0,42.6918050922,86.1019271793,689.168727468,193.553970301,24.9909,470.623857166
 02/11  09:00:00,369.049509545,35.7611704821,96.6993288237,0.0,57.6566862989,112.030105488,914.836713316,222.251195786,33.3212,659.26431753
 02/11  10:00:00,302.986843929,36.1154975557,77.2961066447,0.0,57.6566862989,83.6599452969,767.593475234,224.869130472,66.8089,475.915444762
 02/11  11:00:00,226.682712043,36.2192873641,55.2490685979,0.0,42.6918050922,68.9656133826,683.069081099,243.525617503,83.4695,356.073963596
 02/11  12:00:00,202.056811433,36.2519096965,39.0210195066,0.0,34.9340096728,67.7198543238,624.841332227,253.763234359,83.4695,287.608597868
 02/11  13:00:00,184.074454732,36.2613360677,21.9996300567,0.0,34.9340096728,67.7198543238,552.402225147,259.578888736,83.4695,209.353836411
