Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  14:00:00,175.952630247,36.2849327141,23.5824603635,0.0,34.9340096728,57.9733543238,546.909329506,265.084798001,75.1392,206.685331505
 02/11  15:00:00,177.273781381,36.3335287803,24.8590820388,0.0,34.9340096728,57.9733543238,544.390746272,268.57880467,66.8089,209.003041602
 02/11  16:00:00,178.215890696,36.343803509,25.8010455082,0.0,34.9340096728,57.9733543238,557.426157108,271.52844219,75.1392,210.758514918
 02/11  17:00:00,207.299960407,36.0658333873,25.9013980025,0.0,34.9340096728,62.9068543238,524.505624194,274.529334021,91.7998,158.176490174
 02/11  18:00:00,255.847389662,35.7611704821,33.0680010524,0.0,34.9340096728,72.2186844194,524.885789235,273.372419545,49.9818,201.53156969
 02/11  19:00:00,335.161429997,35.7611704821,43.2591404283,0.0,87.0357390804,86.2600435998,562.402965684,267.715395998,49.9818,244.705769686
 02/11  20:00:00,343.120685633,35.7611704821,56.5062925107,0.0,102.000620287,77.6748002752,614.708763137,265.730268352,33.3212,315.657294785
 02/11  21:00:00,364.3383247,35.7611704821,66.4358559454,0.0,102.000620287,88.9820225341,611.423512499,264.158867222,33.3212,313.943445278
 02/11  22:00:00,357.161195355,35.7611704821,68.97602838,0.0,102.000620287,91.6425454185,605.507302872,261.469583973,24.9909,319.046818899
 02/11  23:00:00,303.719021463,35.7611704821,68.6967877836,0.0,87.0357390804,65.871452062,750.242474062,267.137452191,16.6606,466.444421871
 02/11  24:00:00,208.894488743,35.7611704821,47.4509246317,0.0,42.6918050922,48.4199368926,560.675212025,280.717211836,8.3303,271.627700189
 02/12  01:00:00,159.358639899,30.9158872736,35.2772784652,0.0,34.4311606118,33.1021868926,222.732199863,62.1602311592,3.33212,157.239848704
 02/12  02:00:00,153.891744476,30.9158872736,29.7677502815,0.0,34.4311606118,33.1021868926,174.294522552,50.9610929168,3.33212,120.001309635
 02/12  03:00:00,133.529550515,30.9158872736,26.8782648043,0.0,19.466279405,30.610668775,167.184127473,45.4673640358,3.33212,118.384643437
 02/12  04:00:00,131.881534939,30.9158872736,25.238123785,0.0,19.466279405,30.610668775,166.448048168,43.0027915845,3.33212,120.113136584
 02/12  05:00:00,139.682359779,30.9158872736,26.4643096873,0.0,19.466279405,30.610668775,199.825254181,42.0643665221,3.33212,154.428767659
 02/12  06:00:00,153.500518374,30.9158872736,28.0366626211,0.0,19.466279405,30.610668775,247.682476673,42.0587318552,8.3303,197.293444818
 02/12  07:00:00,231.134555247,30.9158872736,36.9498127107,0.0,42.6918050922,54.3732441037,338.062382477,42.023420315,16.6606,279.378362162
 02/12  08:00:00,301.841821899,35.7886920659,61.5328759182,0.0,49.3960418185,88.5934452969,733.953303971,237.557199993,24.9909,471.405203978
 02/12  09:00:00,358.442284796,35.7611704821,86.3501193432,0.0,57.6566862989,112.030105488,963.251861781,271.618151664,33.3212,658.312510117
 02/12  10:00:00,282.617237779,35.9034911309,66.6012880145,0.0,50.9524495726,81.1684271793,816.583112766,271.643510488,66.8089,478.130702279
 02/12  11:00:00,216.094222282,35.9591544064,45.0746755327,0.0,42.6918050922,68.9656133826,732.823925695,293.179540761,83.4695,356.174884934
 02/12  12:00:00,204.8671096,36.0105018055,37.5323645315,0.0,38.286128036,68.9656133826,680.099991973,306.738158244,83.4695,289.89233373
 02/12  13:00:00,197.794847963,36.0483500934,31.2922700863,0.0,38.286128036,68.9656133826,598.04367047,308.222496383,83.4695,206.351674086
 02/12  14:00:00,179.091150795,36.0851005748,31.497822507,0.0,31.5818913096,56.727595265,595.853259715,314.375397293,75.1392,206.338662422
 02/12  15:00:00,177.412601063,36.0961090072,29.808157186,0.0,31.5818913096,56.727595265,592.759225524,320.368967699,66.8089,205.581357825
 02/12  16:00:00,175.34138546,36.0754624268,27.7613347585,0.0,31.5818913096,56.727595265,611.721185367,331.007379498,75.1392,205.574605869
 02/12  17:00:00,203.02697738,35.8787757289,26.3913218503,0.0,31.5818913096,61.661095265,576.569673218,329.293873252,91.7998,155.475999965
 02/12  18:00:00,252.184560836,35.7611704821,33.9624664395,0.0,31.5818913096,70.9729253606,589.901780874,335.842731282,49.9818,204.077249592
 02/12  19:00:00,327.45784039,35.7611704821,44.7282172101,0.0,80.3315023541,83.7685254822,626.266311096,338.65842648,49.9818,237.626084616
 02/12  20:00:00,343.547448893,35.7611704821,56.8990578692,0.0,102.000620287,77.6748002752,676.745060999,325.570291812,33.3212,317.853569187
 02/12  21:00:00,372.432841679,35.7611704821,65.2780952984,0.0,108.704857014,91.4735406516,664.375142307,313.965148763,33.3212,317.088793544
 02/12  22:00:00,345.439046242,35.7611704821,66.4615448717,0.0,95.2963835608,89.1510273009,642.448487614,304.343132713,24.9909,313.114454901
 02/12  23:00:00,291.445048622,35.7611704821,65.6181055684,0.0,80.3315023541,63.3799339444,794.502763825,312.536303567,16.6606,465.305860257
 02/12  24:00:00,205.985363502,35.7678691552,44.3423494882,0.15288854624,42.6918050922,48.4199368926,605.54770106,328.513069351,8.3303,268.704331709
 02/13  01:00:00,144.306661796,30.9158872736,31.6861509398,0.0,25.5240853573,30.610668775,229.917373718,72.1595913817,3.33212,154.425662337
 02/13  02:00:00,130.201954245,30.9158872736,24.9081146936,0.0,19.418418834,29.3649097162,185.331201135,59.7349347748,3.33212,122.26414636
 02/13  03:00:00,119.299667205,30.9158872736,21.9109118768,0.0,12.7620426787,28.1191506574,172.61218785,53.4646371179,3.33212,115.815430733
 02/13  04:00:00,117.424804736,30.9158872736,20.046173301,0.0,12.7620426787,28.1191506574,169.665233287,50.4863546259,3.33212,115.846758662
 02/13  05:00:00,125.0725233,30.9158872736,21.116197069,0.0,12.7620426787,28.1191506574,213.689536997,49.1955438684,3.33212,161.161873129
 02/13  06:00:00,160.810566158,30.9158872736,29.2332548649,0.0,25.5240853573,30.610668775,326.1924795,48.6008317155,8.3303,269.261347785
 02/13  07:00:00,284.272168595,30.9158872736,57.6848409077,0.0,51.0481707146,78.1489452969,529.555035475,46.5476377721,16.6606,466.346797703
 02/13  08:00:00,358.117768881,35.7859305515,81.2529898097,0.205088530215,64.3609230253,109.708623606,904.419218612,261.281130511,24.9909,618.147188101
 02/13  09:00:00,291.404415895,35.7678691552,57.3177862558,0.13860809288,51.0481707146,80.7689615957,814.525536544,304.150046415,33.3212,477.054290129
 02/13  10:00:00,252.545878066,35.9383561874,46.3209672285,0.350379620057,51.0481707146,71.0224615957,721.005177505,293.800492036,66.8089,360.395785469
 02/13  11:00:00,191.433123443,36.0635949231,34.0457099211,0.147356998,32.1804615127,65.7244621605,668.608673836,300.994674694,83.4695,284.144499141
 02/13  12:00:00,186.697641973,36.181776032,28.5714678328,0.114808866974,32.1804615127,65.7244621605,585.755740683,295.554207083,83.4695,206.7320336
 02/13  13:00:00,186.1257721,36.303875372,28.7763955774,0.0,32.1804615127,65.7244621605,572.506709555,282.712015655,83.4695,206.3251939
 02/13  14:00:00,177.208803135,36.4475088259,29.4450921326,0.0,32.1804615127,55.9779621605,553.699720177,272.612744639,75.1392,205.947775538
 02/13  15:00:00,176.630955725,36.5475047202,29.2169810163,0.0,32.1804615127,55.9779621605,508.487989608,236.093012156,66.8089,205.586077452
 02/13  16:00:00,176.689128743,36.5743023452,29.606138641,0.0,32.1804615127,55.9779621605,514.491046612,233.771533262,75.1392,205.58031335
 02/13  17:00:00,206.313538456,36.2736613316,30.3943487971,0.0,32.1804615127,60.9114621605,471.960580806,221.466489864,91.7998,158.694290943
 02/13  18:00:00,263.701362979,35.7611704821,41.8545809015,0.0,32.1804615127,77.5397301883,528.839391434,239.420458679,49.9818,239.437132755
 02/13  19:00:00,341.635121764,35.7611704821,59.4864593406,0.0,77.122965704,86.2600435998,744.488197999,266.144402337,49.9818,428.361995662
 02/13  20:00:00,348.215650803,35.7611704821,58.5572804404,0.0,102.647051061,80.1663183927,583.059068121,230.442595162,33.3212,319.29527296
 02/13  21:00:00,380.11350609,35.7611704821,65.415253898,0.0,115.40909374,92.7192997104,560.926310267,211.685767166,33.3212,315.919343101
 02/13  22:00:00,370.600066807,35.7611704821,79.176974099,0.0,102.647051061,94.1340635361,728.351559303,230.718715413,24.9909,472.64194389
 02/13  23:00:00,285.929455102,35.7611704821,60.9418901083,0.0,77.122965704,65.871452062,604.411529007,235.873814251,16.6606,351.877114755
 02/13  24:00:00,196.582543228,35.7611704821,39.6316024065,0.0,38.286128036,48.4199368926,458.524220163,253.609100493,8.3303,196.584819671
 02/14  01:00:00,144.881671042,30.9158872736,32.2166917015,0.0,25.5240853573,30.610668775,215.831997194,58.025255474,3.33212,154.47462172
 02/14  02:00:00,132.279151788,30.9158872736,26.9445628073,0.0,19.418418834,29.3649097162,167.925653408,48.7469457408,3.33212,115.846587668
 02/14  03:00:00,121.722687482,30.9158872736,24.2935305764,0.0,12.7620426787,28.1191506574,169.812015841,44.1811196864,3.33212,122.298776155
 02/14  04:00:00,135.100131274,30.9158872736,37.631864133,0.0,12.7620426787,28.1191506574,161.164391171,42.029948718,3.33212,115.802322453
 02/14  05:00:00,148.222622049,30.9158872736,43.517146561,0.0,12.7620426787,28.1191506574,199.025609833,41.2519177962,3.33212,154.441572037
 02/14  06:00:00,184.258276762,30.9158872736,51.8833326012,0.0,25.5240853573,30.610668775,320.967935654,41.0309680439,8.3303,271.60666761
 02/14  07:00:00,313.669371147,32.5309816764,84.5296845813,0.0,51.0481707146,78.1489452969,524.285627931,39.3755198416,16.6606,468.249508089
 02/14  08:00:00,381.043812522,35.7611704821,103.21290383,0.0,64.3609230253,109.708623606,868.828549832,221.270447171,24.9909,622.567202661
 02/14  09:00:00,305.353410138,35.7611704821,70.4507317053,0.0,51.0481707146,80.7689615957,748.240220772,243.077853093,33.3212,471.841167679
 02/14  10:00:00,243.792114228,36.1679519217,37.6736595829,0.0,51.0481707146,71.0224615957,661.086745728,232.963568577,66.8089,361.31427715
 02/14  11:00:00,184.261603627,36.280582227,26.8269678074,0.0,32.1804615127,65.7244621605,612.283092031,247.780586604,83.4695,281.033005427
 02/14  12:00:00,181.701682807,36.3543151932,23.5355076959,0.0,32.1804615127,65.7244621605,548.542728648,257.475754535,83.4695,207.597474113
 02/14  13:00:00,181.72270951,36.446382833,24.2361336208,0.0,32.1804615127,65.7244621605,550.597827056,255.398635605,83.4695,211.729691451
 02/14  14:00:00,173.182176977,36.4636415338,25.398414832,0.0,32.1804615127,55.9779621605,538.064721354,257.561481278,75.1392,205.364040076
 02/14  15:00:00,173.39615819,36.4264576126,25.6480899068,0.0,32.1804615127,55.9779621605,533.100026859,266.378339839,66.8089,199.91278702
 02/14  16:00:00,173.828517872,36.4259455113,26.0969464494,0.0,32.1804615127,55.9779621605,550.256977286,269.525143677,75.1392,205.592633609
 02/14  17:00:00,203.785566036,36.1650180624,27.0671064659,0.0,32.1804615127,60.9114621605,508.514490442,255.042255286,91.7998,161.672435156
 02/14  18:00:00,260.47582539,35.7611704821,37.8899557029,0.0,32.1804615127,77.5397301883,538.677569476,252.458112858,49.9818,236.237656618
 02/14  19:00:00,337.740701036,35.7611704821,55.5495561415,0.0,77.122965704,86.2600435998,743.593758936,259.026657692,49.9818,434.585301244
 02/14  20:00:00,345.30561241,35.7611704821,55.969443198,0.0,102.647051061,80.1663183927,604.017043852,250.965387334,33.3212,319.730456518
 02/14  21:00:00,378.033808841,35.7611704821,63.3439152168,0.0,115.40909374,92.7192997104,590.055106695,243.827447529,33.3212,312.906459167
 02/14  22:00:00,369.042934494,35.7611704821,77.8265660115,0.0,102.647051061,94.1340635361,738.232904366,243.96561401,24.9909,469.276390356
 02/14  23:00:00,285.62733233,35.7611704821,60.6409242515,0.0,77.122965704,65.871452062,624.268267823,255.737322495,16.6606,351.870345327
 02/14  24:00:00,196.367395723,35.7611704821,39.4123110005,0.0,38.286128036,48.4199368926,477.444569867,272.525414154,8.3303,196.588855713
 02/15  01:00:00,144.238609836,30.9158872736,31.5889906892,0.0,25.5240853573,30.610668775,219.739789941,61.9818997581,3.33212,154.425770183
 02/15  02:00:00,131.013874815,30.9158872736,25.6927310518,0.0,19.418418834,29.3649097162,177.768198512,52.1739881919,3.33212,122.26209032
 02/15  03:00:00,119.700383473,30.9158872736,22.285172527,0.0,12.7620426787,28.1191506574,167.058747777,47.9113433995,3.33212,115.815284377
 02/15  04:00:00,117.406313261,30.9158872736,20.0028604632,0.0,12.7620426787,28.1191506574,165.766202322,46.5875860007,3.33212,115.846496321
 02/15  05:00:00,124.518375945,30.9158872736,20.5394396525,0.0,12.7620426787,28.1191506574,211.272530609,46.7794505925,3.33212,161.160960016
 02/15  06:00:00,159.548011851,30.9158872736,27.9507606628,0.0,25.5240853573,30.610668775,325.25438303,47.6672077258,8.3303,269.256875305
 02/15  07:00:00,282.938544206,31.3196608743,55.9493107973,0.0,51.0481707146,78.1489452969,529.899569757,46.9090672875,16.6606,466.329902469
 02/15  08:00:00,358.891514276,35.7611704821,82.2467728463,0.0,64.3609230253,109.708623606,911.96689578,268.838163389,24.9909,618.137832391
 02/15  09:00:00,293.4719787,35.7611704821,59.5299026544,0.0,51.0481707146,80.7689615957,807.836719707,297.508588246,33.3212,477.006931461
 02/15  10:00:00,253.696023763,35.9073412232,47.8469240474,0.0,51.0481707146,71.0224615957,716.863837419,289.661513755,66.8089,360.393423663
 02/15  11:00:00,191.663683681,35.9917711041,34.479448541,0.0,32.1804615127,65.7244621605,673.701296018,306.096810494,83.4695,284.134985524
 02/15  12:00:00,185.222825321,36.0426719066,27.323295086,0.0,32.1804615127,65.7244621605,603.142178428,312.942872083,83.4695,206.729806345
 02/15  13:00:00,183.721421489,36.0770567369,26.5647805441,0.0,32.1804615127,65.7244621605,602.141479158,312.348925743,83.4695,206.323053414
 02/15  14:00:00,174.100595446,36.0971815433,26.6447565383,0.0,32.1804615127,55.9779621605,596.544107968,315.459316894,75.1392,205.945591074
 02/15  15:00:00,173.491183149,36.1402002529,26.0002407207,0.0,32.1804615127,55.9779621605,588.806255199,316.413602287,66.8089,205.583752912
 02/15  16:00:00,173.878788586,36.175226846,26.3754325172,0.0,32.1804615127,55.9779621605,591.488447974,310.771242919,75.1392,205.578005055
 02/15  17:00:00,203.421774184,35.9525352697,26.89758796,0.0,32.1804615127,60.9114621605,544.350949065,294.151778878,91.7998,158.399370187
 02/15  18:00:00,261.143449533,35.7611704821,38.5335674473,0.0,32.1804615127,77.5397301883,587.105294239,297.367192298,49.9818,239.756301941
 02/15  19:00:00,339.338007983,35.7611704821,57.1213444109,0.0,77.122965704,86.2600435998,778.597827628,300.478791177,49.9818,428.137236452
 02/15  20:00:00,345.633622165,35.7611704821,55.846474283,0.0,102.647051061,80.1663183927,644.596600528,292.016373816,33.3212,319.259026712
 02/15  21:00:00,375.927908171,35.7611704821,60.8126605967,0.0,115.40909374,92.7192997104,641.296562514,291.852705193,33.3212,316.122657321
 02/15  22:00:00,365.701557895,35.7611704821,74.1624967182,0.0,102.647051061,94.1340635361,790.818852944,293.193654615,24.9909,472.634298329
 02/15  23:00:00,281.680046607,35.7678691552,56.4967853596,0.177983049668,77.122965704,65.871452062,667.943241197,299.413667619,16.6606,351.868973578
 02/15  24:00:00,192.275398564,35.7812665013,34.9224746388,0.35787366478,38.286128036,48.4199368926,521.402749319,316.492229803,8.3303,196.580219516
 02/16  01:00:00,138.455771181,30.9158872736,25.8453257046,0.0,25.5240853573,30.610668775,229.645238691,71.8413602233,3.33212,154.471758468
 02/16  02:00:00,124.308432919,30.9158872736,19.0253403488,0.0,19.418418834,29.3649097162,180.467027729,61.2921923778,3.33212,115.842715351
 02/16  03:00:00,112.308275825,30.9158872736,14.9339357244,0.0,12.7620426787,28.1191506574,181.773137787,56.9866615378,3.33212,121.454356249
 02/16  04:00:00,109.347504258,30.9158872736,11.9862119522,0.0,12.7620426787,28.1191506574,175.943577582,55.9644619659,3.33212,116.646995616
 02/16  05:00:00,115.916918193,30.9158872736,11.9810596079,0.0,12.7620426787,28.1191506574,214.444706633,56.672069513,3.33212,154.44051712
 02/16  06:00:00,150.540831178,30.9158872736,18.9871671045,0.0,25.5240853573,30.610668775,337.188645675,58.0629372669,8.3303,270.795408408
 02/16  07:00:00,273.468990354,30.9158872736,46.8956867681,0.0,51.0481707146,78.1489452969,543.275045819,57.3709926359,16.6606,469.243453183
 02/16  08:00:00,350.000605762,35.8006790399,73.0084759202,0.213067828612,64.3609230253,109.708623606,985.367785838,338.659954379,24.9909,621.716931459
 02/16  09:00:00,294.075282348,35.7745678282,59.8787012124,0.136286205277,51.0481707146,80.7689615957,879.995347408,374.916719488,33.3212,471.75742792
 02/16  10:00:00,269.946196558,35.7940582236,63.547539639,0.56560369122,51.0481707146,71.0224615957,765.19684944,336.668454731,66.8089,361.719494709
 02/16  11:00:00,218.717029016,35.841008686,61.5858669089,0.0,32.1804615127,65.7244621605,688.782008346,324.299342576,83.4695,281.01316577
 02/16  12:00:00,218.478441753,35.8969957389,60.6183342859,0.0,32.1804615127,65.7244621605,609.195024535,319.009224069,83.4695,206.716300466
 02/16  13:00:00,217.888121211,35.9622398239,60.7510558733,0.0,32.1804615127,65.7244621605,605.453737375,310.363930598,83.4695,211.620306777
 02/16  14:00:00,207.573417884,36.0229445688,60.1112752826,0.0,32.1804615127,55.9779621605,583.985539701,303.585750145,75.1392,205.260589556
 02/16  15:00:00,192.003670076,36.0521785526,44.5559256678,0.0,32.1804615127,55.9779621605,575.941640418,308.159740494,66.8089,200.972999924
 02/16  16:00:00,183.234923093,36.0671303082,35.8094771969,0.0,32.1804615127,55.9779621605,594.209322411,313.486232613,75.1392,205.583889798
 02/16  17:00:00,208.995623349,35.8561686285,32.5411923844,0.0,32.1804615127,60.9114621605,557.758521,304.296245998,91.7998,161.662475002
 02/16  18:00:00,265.669652086,35.7611704821,43.0344553534,0.0,32.1804615127,77.5397301883,600.556084658,314.350154221,49.9818,236.224130438
 02/16  19:00:00,343.059207461,35.7611704821,60.8126252659,0.0,77.122965704,86.2600435998,804.6282686,320.105830722,49.9818,434.540637878
 02/16  20:00:00,349.254987966,35.7611704821,59.4330911804,0.0,102.647051061,80.1663183927,670.486749685,317.780374604,33.3212,319.385175081
 02/16  21:00:00,378.961129209,35.7611704821,63.7872058294,0.0,115.40909374,92.7192997104,674.802116021,329.436905635,33.3212,312.044010386
 02/16  22:00:00,367.759778441,35.7712184917,75.78096155,0.34653230858,102.647051061,94.1340635361,845.984543017,350.303539655,24.9909,470.690103363
 02/16  23:00:00,283.148725204,35.7879651743,57.3316692593,0.709288316426,77.122965704,65.871452062,731.902642652,363.393580588,16.6606,351.848462063
 02/16  24:00:00,191.519555032,35.7678691552,34.4211592097,0.0479061757497,38.286128036,48.4199368926,581.588607653,376.69144797,8.3303,196.566859684
 02/17  01:00:00,138.211003877,30.9158872736,25.6235169759,0.0,25.5240853573,30.610668775,237.771165645,80.0079550891,3.33212,154.431090556
 02/17  02:00:00,125.371416882,30.9158872736,20.105412952,0.0,19.418418834,29.3649097162,191.375242349,65.752071679,3.33212,122.29105067
 02/17  03:00:00,114.984812464,30.9292846197,17.6089076803,0.0,12.7620426787,28.1191506574,177.576618651,58.4457930738,3.33212,115.798705578
 02/17  04:00:00,113.587437474,30.9560793119,16.1885382053,0.00520344910634,12.7620426787,28.1191506574,173.905653291,54.7446685274,3.33212,115.828864764
 02/17  05:00:00,122.344032979,30.9560793119,17.7233508346,0.0156973874159,12.7620426787,28.1191506574,214.010921674,52.894373743,3.33212,157.784427931
 02/17  06:00:00,158.554401845,30.9192366101,26.3425616031,0.0,25.5240853573,30.610668775,333.150681669,51.7246984506,8.3303,273.095683218
 02/17  07:00:00,279.721779294,30.9158872736,55.2013683542,0.0,51.0481707146,78.1489452969,528.708430454,49.0351619933,16.6606,463.012668461
 02/17  08:00:00,356.88336202,35.7908600616,79.1667913875,0.0894376498761,64.3609230253,109.708623606,913.722185299,268.070275573,24.9909,620.661009726
 02/17  09:00:00,289.617156592,35.7812665013,54.8828701686,0.0018837446855,51.0481707146,80.7689615957,825.325137856,313.847356953,33.3212,478.156580902
 02/17  10:00:00,250.3749858,35.9389393618,44.505315815,0.0,51.0481707146,71.0224615957,724.241882203,302.181082848,66.8089,355.251899355
 02/17  11:00:00,190.084426259,36.0918594626,32.8249719433,0.0,32.1804615127,65.7244621605,668.233462687,300.057243338,83.4695,284.706719349
 02/17  12:00:00,185.790197983,36.2272982263,27.6771157542,0.0613493757583,32.1804615127,65.7244621605,588.73709537,294.709708408,83.4695,210.557886962
 02/17  13:00:00,185.147670643,36.3542226731,27.5418359881,0.214763338893,32.1804615127,65.7244621605,570.646516881,280.854251221,83.4695,206.322765661
 02/17  14:00:00,174.954328379,36.3589080642,27.0846566285,0.193050456146,32.1804615127,55.9779621605,562.242441785,281.154724743,75.1392,205.948517042
 02/17  15:00:00,173.713525227,36.3382440449,25.7719086578,0.283866588624,32.1804615127,55.9779621605,562.327743187,289.955087344,66.8089,205.563755843
 02/17  16:00:00,173.018404684,36.3071603694,25.1017765197,0.302577043957,32.1804615127,55.9779621605,574.269148232,295.245152313,75.1392,203.884795919
 02/17  17:00:00,201.591980137,36.0283335238,24.6039222222,0.399937601065,32.1804615127,60.9114621605,535.662150342,287.319845899,91.7998,156.542504444
 02/17  18:00:00,258.246718135,35.7826062359,35.4129245127,0.203720079755,32.1804615127,77.5397301883,588.272755011,299.745715042,49.9818,238.545239969
 02/17  19:00:00,335.549818973,35.7678691552,53.2319726073,0.0850607633222,77.122965704,86.2600435998,797.381386943,315.973259875,49.9818,431.426327068
 02/17  20:00:00,341.046715899,35.7812665013,51.2766627572,0.367835947326,102.647051061,80.1663183927,673.529799128,320.506781642,33.3212,319.701817486
 02/17  21:00:00,371.243676809,35.7678691552,56.369203327,0.113259726623,115.40909374,92.7192997104,686.531826259,334.821637758,33.3212,318.388988501
 02/17  22:00:00,361.388690208,35.7812665013,69.8223458049,0.252222436637,102.647051061,94.1340635361,839.426440634,349.082627774,24.9909,465.35291286
 02/17  23:00:00,276.244055396,35.7812665013,51.039465159,0.0767530699156,77.122965704,65.871452062,750.112599663,379.755051582,16.6606,353.696948081
 02/17  24:00:00,185.161875197,35.7812665013,28.0135679379,0.0,38.286128036,48.4199368926,625.132189029,423.657342282,8.3303,193.144546746
 02/18  01:00:00,135.128326899,30.9560793119,19.7105847102,0.594592410594,27.7269238854,30.610668775,256.072734707,91.8240513471,3.33212,160.91656336
 02/18  02:00:00,130.065847836,30.9560793119,14.5988350897,0.593701356587,27.7269238854,30.610668775,195.975004662,76.8264610024,3.33212,115.81642366
 02/18  03:00:00,109.1667424,30.9560793119,11.0121462489,0.758550462028,12.7620426787,28.1191506574,188.853114759,69.6745969705,3.33212,115.846397788
 02/18  04:00:00,107.200083735,30.9560793119,8.87933333711,0.936384755817,12.7620426787,28.1191506574,192.088322607,66.477642077,3.33212,122.27856053
 02/18  05:00:00,114.990824304,30.9560793119,9.93005651745,1.09992929072,12.7620426787,28.1191506574,223.012610014,65.2333785008,3.33212,154.447111513
 02/18  06:00:00,128.772389366,30.9560793119,11.3063917369,1.26310891747,12.7620426787,28.1191506574,270.061328673,65.1848566526,8.3303,196.54617202
 02/18  07:00:00,213.842373793,30.9560793119,21.190870847,1.23831035672,42.6918050922,54.3732441037,356.733298194,64.4697039684,16.6606,275.602994226
 02/18  08:00:00,280.711872193,35.7792915157,49.5021988369,0.0,42.6918050922,86.1019271793,853.121608608,363.330397617,24.9909,464.800310991
 02/18  09:00:00,357.268246288,35.7812665013,85.1095396877,0.0,57.6566862989,112.030105488,1060.01968182,365.855514895,33.3212,660.84296692
 02/18  10:00:00,295.108390228,35.8163270836,69.8972557815,0.0,57.6566862989,83.6599452969,868.502305289,327.031682599,66.8089,474.66172269
 02/18  11:00:00,220.236566715,35.9387174273,49.2153714709,0.0,42.6918050922,68.9656133826,763.970220577,320.320379715,83.4695,360.180340862
 02/18  12:00:00,203.530721318,36.0325774721,40.7883138956,0.0,34.9340096728,67.7198543238,683.382337737,314.551073702,83.4695,285.361764035
 02/18  13:00:00,195.356786908,36.1547738938,33.3792300401,0.0,34.9340096728,67.7198543238,593.996197895,301.595161302,83.4695,208.931536593
 02/18  14:00:00,185.148481892,36.2484019081,32.5419474578,0.270423316687,34.9340096728,57.9733543238,578.846952449,291.76068052,75.1392,211.947071929
 02/18  15:00:00,183.328141758,36.2666149561,30.6685959644,0.308420243591,34.9340096728,57.9733543238,566.221167266,293.103509151,66.8089,206.308758115
 02/18  16:00:00,181.17938932,36.2791123141,28.6186301473,0.21160417102,34.9340096728,57.9733543238,578.076764129,296.634616638,75.1392,206.302947491
 02/18  17:00:00,208.717445586,36.0557644569,27.2028453011,0.137920234039,34.9340096728,62.9068543238,546.958650815,293.234580024,91.7998,161.924270792
 02/18  18:00:00,254.830316439,35.7826062359,34.5597291666,0.270686521199,34.9340096728,72.2186844194,537.525116622,289.957251186,49.9818,197.586065436
 02/18  19:00:00,337.72940596,35.7745678282,45.6000415489,0.233072037028,87.0357390804,86.2600435998,576.482219114,281.515319286,49.9818,244.985099828
 02/18  20:00:00,344.969315129,35.7611704821,58.3795881039,0.0,102.000620287,77.6748002752,622.240564165,269.887992526,33.3212,319.031371639
 02/18  21:00:00,364.512340878,35.7611704821,66.6322065407,0.0,102.000620287,88.9820225341,617.457330727,266.567585528,33.3212,317.568545199
 02/18  22:00:00,356.390863471,35.7611704821,68.2243040012,0.0,102.000620287,91.6425454185,603.188230392,262.785341229,24.9909,315.411989164
 02/18  23:00:00,302.635800039,35.7812665013,67.2660908935,0.341970538772,87.0357390804,65.871452062,748.81347464,268.156296794,16.6606,463.996577845
 02/18  24:00:00,207.581470133,35.7879651743,45.8040313037,0.320082141575,42.6918050922,48.4199368926,556.580460512,278.554507114,8.3303,269.695653398
 02/19  01:00:00,157.527675695,30.9158872736,33.4546468072,0.0,34.4311606118,33.1021868926,226.679944201,61.9083961849,3.33212,161.439428016
 02/19  02:00:00,151.678241792,30.9158872736,27.5670131045,0.0,34.4311606118,33.1021868926,170.594535408,51.2333638774,3.33212,116.029051531
 02/19  03:00:00,130.837175273,30.9158872736,24.1990798814,0.0,19.466279405,30.610668775,171.861640515,46.0801705085,3.33212,122.449350007
 02/19  04:00:00,129.044633761,30.9158872736,22.4143539659,0.0,19.466279405,30.610668775,163.170893974,43.8126556452,3.33212,116.026118329
 02/19  05:00:00,136.919788189,30.9158872736,23.7145627086,0.0,19.466279405,30.610668775,207.473475035,42.9870587998,3.33212,161.154296235
 02/19  06:00:00,150.7843759,30.9158872736,25.3327960043,0.0,19.466279405,30.610668775,248.286307092,43.0545012972,8.3303,196.901505795
 02/19  07:00:00,225.986272338,31.3196608743,34.1963043201,0.0,42.6918050922,54.3732441037,339.338034612,43.0954229963,16.6606,279.582011616
 02/19  08:00:00,300.657655201,35.7611704821,60.4062135752,0.0,49.3960418185,88.5934452969,721.14824272,234.138920827,24.9909,462.018421893
 02/19  09:00:00,369.999854202,35.7611704821,97.9233038161,0.0,57.6566862989,112.030105488,932.780747353,235.973060403,33.3212,663.48648695
 02/19  10:00:00,309.581826396,36.3123631938,93.876778576,0.0,50.9524495726,81.1684271793,701.975591588,162.492771082,66.8089,472.673920506
 02/19  11:00:00,254.308774727,36.4105277357,84.3340021855,0.0,42.6918050922,68.9656133826,577.027448026,128.90118689,83.4695,364.656761136
 02/19  12:00:00,252.391044112,36.4660546863,86.4498836278,0.0,38.286128036,68.9656133826,471.329148288,105.776566971,83.4695,282.083081317
 02/19  13:00:00,246.704244577,36.5074596199,81.7145297243,0.0,38.286128036,68.9656133826,383.531565728,93.7542335578,83.4695,206.30783217
 02/19  14:00:00,228.244332493,36.5407679899,82.3273877537,0.0,31.5818913096,56.727595265,355.527230675,70.0831606629,75.1392,210.304870012
 02/19  15:00:00,232.935999794,36.5701787421,87.0373102071,0.0,31.5818913096,56.727595265,329.859403695,61.5029849175,66.8089,201.547518777
 02/19  16:00:00,225.470980029,36.595344084,79.5713066134,0.0,31.5818913096,56.727595265,352.053350431,71.3590646829,75.1392,205.555085748
 02/19  17:00:00,237.456962068,36.291038691,62.5977566746,0.0,31.5818913096,61.661095265,349.238585485,95.8006869507,91.7998,161.638098534
 02/19  18:00:00,274.623651033,35.7611704821,61.1488320251,0.0,31.5818913096,70.9729253606,434.001495179,186.442424748,49.9818,197.577270431
 02/19  19:00:00,349.656706427,35.7611704821,68.4237818552,0.0,80.3315023541,83.7685254822,561.265432592,266.769064339,49.9818,244.514568253
 02/19  20:00:00,365.658520472,35.7611704821,79.609041015,0.0,102.000620287,77.6748002752,658.140597554,309.898385653,33.3212,314.9210119
 02/19  21:00:00,393.65454119,35.7611704821,86.4878715618,0.0,108.704857014,91.4735406516,596.300022828,250.77376417,33.3212,312.205058658
 02/19  22:00:00,365.934912946,35.7611704821,86.9284087421,0.0,95.2963835608,89.1510273009,571.702445584,228.376236071,24.9909,318.335309513
 02/19  23:00:00,364.581903817,35.7611704821,138.604391387,0.0,80.3315023541,63.3799339444,691.284648472,214.875832559,16.6606,459.748215914
 02/19  24:00:00,242.788842242,35.7611704821,81.5074807531,0.0,42.6918050922,48.4199368926,497.968548281,217.977599703,8.3303,271.660648579
 02/20  01:00:00,180.55100642,30.9158872736,56.3431572867,0.0,34.4311606118,33.1021868926,207.337884338,46.0766396647,3.33212,157.929124673
 02/20  02:00:00,170.120209945,30.9158872736,45.9130070888,0.0,34.4311606118,33.1021868926,159.600648407,36.5507372333,3.33212,119.717791174
 02/20  03:00:00,147.096165893,30.9158872736,40.3868710976,0.0,19.466279405,30.610668775,153.683540736,31.5990386393,3.33212,118.752382096
 02/20  04:00:00,144.035507786,30.9158872736,37.335159419,0.0,19.466279405,30.610668775,150.04819879,28.8757974119,3.33212,117.840281378
 02/20  05:00:00,151.028322369,30.9158872736,37.7428356416,0.0,19.466279405,30.610668775,190.061754345,27.4586719098,3.33212,159.270962435
 02/20  06:00:00,164.384343343,30.9158872736,38.8334178981,0.0,19.466279405,30.610668775,233.101831913,27.8888849654,8.3303,196.882646947
 02/20  07:00:00,241.511629963,33.1366420775,47.8131808817,0.0,42.6918050922,54.3732441037,323.966265353,27.7021007835,16.6606,279.603564569
 02/20  08:00:00,312.280043602,35.7702337177,71.9992732885,0.0,49.3960418185,88.5934452969,660.389966631,172.516782966,24.9909,462.882283665
 02/20  09:00:00,369.880187835,35.7611704821,98.4987512545,0.0,57.6566862989,112.030105488,851.481651858,154.797511135,33.3212,663.362940724
 02/20  10:00:00,296.040991891,36.3235303002,80.9302485175,0.0,50.9524495726,81.1684271793,660.22780204,121.976517273,66.8089,471.442384767
 02/20  11:00:00,230.720478457,36.412445753,60.9447831438,0.0,42.6918050922,68.9656133826,558.641658474,110.551315264,83.4695,364.62084321
 02/20  12:00:00,224.620761197,36.4630583996,58.784924269,0.0,38.286128036,68.9656133826,452.503784282,86.9666820308,83.4695,282.067602252
 02/20  13:00:00,220.697500174,36.5007552736,55.8155174496,0.0,38.286128036,68.9656133826,348.988708338,58.719602691,83.4695,206.799605647
 02/20  14:00:00,203.356021405,36.5324403172,57.4537904116,0.0,31.5818913096,56.727595265,333.393198574,47.3027061461,75.1392,210.951292428
 02/20  15:00:00,235.112228791,36.5691144332,89.001020827,0.0,31.5818913096,56.727595265,300.11869213,32.9346207181,66.8089,200.375171412
 02/20  16:00:00,243.420385309,36.5989123841,97.0382337391,0.0,31.5818913096,56.727595265,307.083652878,26.3936585013,75.1392,205.550794376
 02/20  17:00:00,227.677776788,36.2959525847,52.6545363439,0.0,31.5818913096,61.661095265,291.608846098,38.1772972576,91.7998,161.63174884
 02/20  18:00:00,261.710763685,35.7611704821,48.4138535674,0.0,31.5818913096,70.9729253606,314.656153679,67.1122863798,49.9818,197.562067299
 02/20  19:00:00,342.959225159,35.7611704821,62.2694569957,0.0,80.3315023541,83.7685254822,390.273943749,95.7992197929,49.9818,244.492923956
 02/20  20:00:00,361.11885268,35.7611704821,76.2821745273,0.0,102.000620287,77.6748002752,503.048391436,155.058851462,33.3212,314.668339974
 02/20  21:00:00,390.627098532,35.7611704821,84.9048900502,0.0,108.704857014,91.4735406516,582.426960219,236.727987174,33.3212,312.377773045
 02/20  22:00:00,363.901718664,35.7611704821,85.9211692209,0.0,95.2963835608,89.1510273009,611.10965003,267.825974247,24.9909,318.292775784
 02/20  23:00:00,309.143975594,35.7611704821,84.1456211689,0.0,80.3315023541,63.3799339444,710.762267938,234.927238259,16.6606,459.174429679
 02/20  24:00:00,221.763904136,35.7611704821,60.5765463897,0.0,42.6918050922,48.4199368926,550.828819333,271.071792611,8.3303,271.426726721
 02/21  01:00:00,158.804218131,30.9158872736,46.0234597311,0.0,25.5240853573,30.610668775,211.609649391,50.1594991166,3.33212,158.118030275
 02/21  02:00:00,144.144173105,30.9158872736,38.7381697491,0.0,19.418418834,29.3649097162,157.522588924,38.3827662131,3.33212,115.80770271
 02/21  03:00:00,133.354823281,30.9158872736,35.8723557756,0.0,12.7620426787,28.1191506574,151.602075031,32.4338695838,3.33212,115.836085447
 02/21  04:00:00,131.780417645,30.9158872736,34.307753922,0.0,12.7620426787,28.1191506574,154.775702437,29.1806145703,3.33212,122.262967867
 02/21  05:00:00,140.428896598,30.9158872736,35.7432022815,0.0,12.7620426787,28.1191506574,185.191007872,27.4370577996,3.33212,154.421830073
 02/21  06:00:00,176.402322493,30.9158872736,44.0383781609,0.0,25.5240853573,30.610668775,304.925927344,27.4898416488,8.3303,269.105785695
 02/21  07:00:00,298.798876746,33.2577741577,71.7414010093,0.0,51.0481707146,78.1489452969,514.245648727,27.4573548004,16.6606,470.127693926
 02/21  08:00:00,373.011018652,35.7636706423,95.227281663,0.0,64.3609230253,109.708623606,825.148066223,182.661149688,24.9909,617.496016535
 02/21  09:00:00,305.354733736,35.7611704821,70.4338895201,0.0,51.0481707146,80.7689615957,722.530498408,217.504821633,33.3212,471.704476775
 02/21  10:00:00,264.296072319,36.1260714539,58.0648456458,0.0,51.0481707146,71.0224615957,657.088851446,226.550761985,66.8089,363.729189461
 02/21  11:00:00,202.237879748,36.2443975124,44.6958955804,0.0,32.1804615127,65.7244621605,612.798958991,248.489130591,83.4695,280.8403284
 02/21  12:00:00,196.783528899,36.3603863523,38.4786646115,0.0,32.1804615127,65.7244621605,541.227511273,251.101118915,83.4695,206.656892358
 02/21  13:00:00,195.40447782,36.4772027767,37.830433091,0.0,32.1804615127,65.7244621605,529.88515316,240.158468625,83.4695,206.257184534
 02/21  14:00:00,167.232041956,36.5304923448,19.7011840752,0.0,32.1804615127,55.9779621605,515.070655483,234.048240852,75.1392,205.883214631
 02/21  15:00:00,169.523163455,36.5585111602,22.2346916995,0.0,32.1804615127,55.9779621605,495.598342342,223.265610765,66.8089,205.523831577
 02/21  16:00:00,171.627907693,36.5848492507,24.4974007277,0.0,32.1804615127,55.9779621605,505.762851862,225.107707004,75.1392,205.515944857
 02/21  17:00:00,202.897266941,36.2842227307,26.926114796,0.0,32.1804615127,60.9114621605,461.472434906,211.401556888,91.7998,158.271078018
 02/21  18:00:00,256.986462375,35.7611704821,37.8962803646,0.0,32.1804615127,77.5397301883,518.143238724,228.394551,49.9818,239.766887724
 02/21  19:00:00,337.038986295,35.7611704821,55.2208153457,0.0,77.122965704,86.2600435998,711.123131319,234.472066064,49.9818,426.669265255
 02/21  20:00:00,356.392550522,35.7611704821,67.3906553825,0.0,102.647051061,80.1663183927,569.621356751,218.065336637,33.3212,318.234820113
 02/21  21:00:00,426.441331994,35.7611704821,111.85572945,0.0,115.40909374,92.7192997104,561.875031456,210.886306084,33.3212,317.667525372
 02/21  22:00:00,399.051876969,35.7611704821,107.889035909,0.0,102.647051061,94.1340635361,704.485835597,208.715922835,24.9909,470.779012762
 02/21  23:00:00,300.35698995,35.7611704821,75.4990321421,0.0,77.122965704,65.871452062,584.56834317,215.169418815,16.6606,352.738324354
 02/21  24:00:00,205.055613188,35.7611704821,48.3345578982,0.0,38.286128036,48.4199368926,427.666695683,226.826405097,8.3303,192.509990586
 02/22  01:00:00,151.927659694,30.9158872736,39.2145807307,0.0,25.5240853573,30.610668775,210.544495856,48.9824801666,3.33212,158.229895689
 02/22  02:00:00,139.27403715,30.9158872736,33.9215718845,0.0,19.418418834,29.3649097162,159.51839959,40.385645748,3.33212,115.800633842
 02/22  03:00:00,129.095259899,30.9158872736,31.6578787499,0.0,12.7620426787,28.1191506574,155.432702718,36.2723856969,3.33212,115.828197021
 02/22  04:00:00,127.877864534,30.9158872736,30.4532292013,0.0,12.7620426787,28.1191506574,159.665711313,34.0687312419,3.33212,122.264860071
 02/22  05:00:00,136.063546303,30.9158872736,32.0555488927,0.0,12.7620426787,28.1191506574,190.578640189,32.8355743102,3.33212,154.410945879
 02/22  06:00:00,172.107559305,30.9158872736,40.4362857816,0.0,25.5240853573,30.610668775,310.534193626,33.1325702979,8.3303,269.071323328
 02/22  07:00:00,294.385508595,33.0962647174,68.3004427513,0.0,51.0481707146,78.1489452969,516.309680325,30.517740962,16.6606,469.131339363
 02/22  08:00:00,366.973313777,35.7651799398,90.950507201,0.0,64.3609230253,109.708623606,797.350401399,155.045225785,24.9909,617.314275614
 02/22  09:00:00,300.042350864,35.7611704821,66.869872183,0.0,51.0481707146,80.7689615957,682.876050568,177.264436611,33.3212,472.290413957
 02/22  10:00:00,260.749343767,36.3145807782,55.2058298183,0.0,51.0481707146,71.0224615957,631.834006798,201.38420872,66.8089,363.640898078
 02/22  11:00:00,199.470059911,36.4020359017,42.9214628577,0.0,32.1804615127,65.7244621605,549.823459352,185.569172837,83.4695,280.784786516
 02/22  12:00:00,194.167977118,36.4533089719,37.3291987899,0.0,32.1804615127,65.7244621605,453.002169091,162.892901263,83.4695,206.639767828
 02/22  13:00:00,193.015588301,36.4903377668,37.1736579392,0.0,32.1804615127,65.7244621605,429.005098781,139.292749319,83.4695,206.242849462
 02/22  14:00:00,183.848357335,36.5222772189,37.8681384153,0.0,32.1804615127,55.9779621605,405.896022013,124.89175639,75.1392,205.865065623
 02/22  15:00:00,184.367663547,36.5506475776,38.4592562013,0.0,32.1804615127,55.9779621605,387.730178794,115.42002001,66.8089,205.501258784
 02/22  16:00:00,184.930794567,36.576937341,39.0550663565,0.0,32.1804615127,55.9779621605,392.786486339,112.15444584,75.1392,205.492840499
 02/22  17:00:00,213.960220987,36.2788755541,39.0764716244,0.0,32.1804615127,60.9114621605,375.916703556,129.246191396,91.7998,154.87071216
 02/22  18:00:00,268.065767267,35.7611704821,50.1322721205,0.0,32.1804615127,77.5397301883,442.087706348,150.38530903,49.9818,241.720597318
 02/22  19:00:00,347.737114802,35.7611704821,67.2046122854,0.0,77.122965704,86.2600435998,663.544447919,186.899989754,49.9818,426.662658165
 02/22  20:00:00,354.457746702,35.7611704821,66.259454581,0.0,102.647051061,80.1663183927,541.576438469,188.779949308,33.3212,319.475289161
 02/22  21:00:00,386.742826623,35.7611704821,73.1965143878,0.0,115.40909374,92.7192997104,523.332950142,171.853216785,33.3212,318.158533357
 02/22  22:00:00,377.096217333,35.7611704821,87.0128456711,0.0,102.647051061,94.1340635361,669.158828569,177.284277115,24.9909,466.883651454
 02/22  23:00:00,292.50930503,35.7611704821,68.9754782223,0.0,77.122965704,65.871452062,550.013202865,180.740574897,16.6606,352.612027968
 02/22  24:00:00,202.610598429,35.7611704821,47.2851402613,0.0,38.286128036,48.4199368926,370.235094358,169.851425793,8.3303,192.053368565
 02/23  01:00:00,152.388360405,30.9158872736,39.8098774862,0.0,25.5240853573,30.610668775,230.463009124,66.0243880253,3.33212,161.106501099
 02/23  02:00:00,140.776285315,30.9158872736,35.5648468149,0.0,19.418418834,29.3649097162,170.132809401,51.0151340126,3.33212,115.785555389
 02/23  03:00:00,131.556548515,30.9158872736,34.2765265509,0.0,12.7620426787,28.1191506574,161.058689453,41.9145282699,3.33212,115.812041183
 02/23  04:00:00,131.211168097,30.9158872736,33.9456949259,0.0,12.7620426787,28.1191506574,156.874424114,35.4619587009,3.33212,118.080345413
 02/23  05:00:00,140.04361982,30.9158872736,36.2002260233,0.0,12.7620426787,28.1191506574,193.081772185,30.9691663635,3.33212,158.780485821
 02/23  06:00:00,176.413775754,30.9158872736,44.9403332258,0.0,25.5240853573,30.610668775,305.84308971,28.4755131686,8.3303,269.037276541
 02/23  07:00:00,300.162995743,33.984566639,73.431625138,0.0,51.0481707146,78.1489452969,506.104895344,22.8352806132,16.6606,466.609014731
 02/23  08:00:00,372.413772305,35.7638368088,97.91961955,0.0,64.3609230253,109.708623606,672.150046112,30.0276493844,24.9909,617.131496728
 02/23  09:00:00,307.793035909,35.7611704821,75.9343159717,0.0,51.0481707146,80.7689615957,537.603888924,29.954682527,33.3212,474.328006397
 02/23  10:00:00,275.814722408,36.3129466149,71.7125784186,0.0,51.0481707146,71.0224615957,449.697167997,22.1205310332,66.8089,360.767736963
 02/23  11:00:00,269.029256355,36.404507125,113.170598092,0.0,32.1804615127,65.7244621605,385.93049188,19.2407887253,83.4695,283.220203155
 02/23  12:00:00,299.322939821,36.4505713163,141.32837759,0.0,32.1804615127,65.7244621605,301.050968922,10.9556499175,83.4695,206.625819005
 02/23  13:00:00,300.864699879,36.4879822969,142.569724941,0.0,32.1804615127,65.7244621605,299.245715401,9.55067212265,83.4695,206.225543279
 02/23  14:00:00,292.469969429,36.5213193602,143.885726668,0.0,32.1804615127,55.9779621605,291.516996859,10.5261054883,75.1392,205.851691371
 02/23  15:00:00,287.485987813,36.5501462892,139.539537845,0.0,32.1804615127,55.9779621605,283.93354039,11.6492806054,66.8089,205.475359785
 02/23  16:00:00,202.503595563,36.5773291768,56.1114982088,0.0,32.1804615127,55.9779621605,311.233497046,32.3326286949,75.1392,203.761668352
 02/23  17:00:00,196.19408915,36.2890574276,21.4740030361,0.0,32.1804615127,60.9114621605,327.477411063,79.1571287792,91.7998,156.520482284
 02/23  18:00:00,254.290990315,35.7611704821,36.5609956467,0.0,32.1804615127,77.5397301883,387.948767272,101.89520626,49.9818,236.071761012
 02/23  19:00:00,339.027692324,35.7611704821,58.7778348112,0.0,77.122965704,86.2600435998,616.1518538,132.278333875,49.9818,433.891719926
 02/23  20:00:00,351.671054614,35.7611704821,63.5891644588,0.0,102.647051061,80.1663183927,555.382120199,202.601455061,33.3212,319.459465138
 02/23  21:00:00,386.458907901,35.7611704821,72.6452922277,0.0,115.40909374,92.7192997104,600.392726417,253.194997766,33.3212,313.876528652
 02/23  22:00:00,378.793895743,35.7611704821,88.2323494174,0.0,102.647051061,94.1340635361,729.801220998,237.980093601,24.9909,466.830227398
 02/23  23:00:00,295.370473171,35.7611704821,71.1118637162,0.0,77.122965704,65.871452062,599.567148244,231.433940396,16.6606,351.472607848
 02/23  24:00:00,205.149095088,35.7611704821,48.8553776437,0.0,38.286128036,48.4199368926,429.634772875,224.818321836,8.3303,196.486151039
 02/24  01:00:00,153.150519503,30.9158872736,40.4650784535,0.0,25.5240853573,30.610668775,211.988854371,54.2819796265,3.33212,154.374754744
 02/24  02:00:00,140.229544508,30.9158872736,34.8680729129,0.0,19.418418834,29.3649097162,171.207301842,45.6187477884,3.33212,122.256434053
 02/24  03:00:00,129.806316583,30.9158872736,32.3240643583,0.0,12.7620426787,28.1191506574,160.347934858,41.2562297609,3.33212,115.759585097
 02/24  04:00:00,128.433447813,30.9158872736,30.9151120083,0.0,12.7620426787,28.1191506574,158.040532694,38.9231329969,3.33212,115.785279697
 02/24  05:00:00,136.942710224,30.9158872736,32.2027792064,0.0,12.7620426787,28.1191506574,194.262935209,36.5740984826,3.33212,154.356716727
 02/24  06:00:00,172.635812012,30.9158872736,40.2425196657,0.0,25.5240853573,30.610668775,316.941483655,35.6464332679,8.3303,272.964750388
 02/24  07:00:00,295.680760786,33.4596609581,68.441768544,0.0,51.0481707146,78.1489452969,516.075028871,34.3092095146,16.6606,465.105219356
 02/24  08:00:00,372.747302541,35.7611704821,94.9986844279,0.0,64.3609230253,109.708623606,846.5886898,200.488730678,24.9909,621.109059122
 02/24  09:00:00,315.388276482,35.7611704821,81.1002200096,0.0,51.0481707146,80.7689615957,675.587501268,170.257579392,33.3212,472.008721876
 02/24  10:00:00,288.729301903,36.3304336159,83.4875277754,0.0,51.0481707146,71.0224615957,564.064190639,138.068575443,66.8089,359.186715195
 02/24  11:00:00,234.981386179,36.422975099,79.1577675209,0.0,32.1804615127,65.7244621605,428.588774131,64.3627031734,83.4695,280.756570958
 02/24  12:00:00,246.042008281,36.4813662659,89.7007714789,0.0,32.1804615127,65.7244621605,318.985050177,28.9342934979,83.4695,206.581256679
 02/24  13:00:00,293.907273137,36.5251364736,137.740621217,0.0,32.1804615127,65.7244621605,303.652599696,13.7539011995,83.4695,206.429198496
 02/24  14:00:00,288.785772774,36.5649553867,141.822280859,0.0,32.1804615127,55.9779621605,286.762656514,6.0318284512,75.1392,205.591628063
 02/24  15:00:00,287.400797347,36.5966159101,140.38366329,0.0,32.1804615127,55.9779621605,278.102946698,5.82997688954,66.8089,205.464069808
 02/24  16:00:00,251.139929297,36.6226147028,104.572726435,0.0,32.1804615127,55.9779621605,291.335288119,10.7420667752,75.1392,205.454021343
 02/24  17:00:00,245.417210652,36.3160922898,70.3607819264,0.0,32.1804615127,60.9114621605,267.513550514,17.3704733065,91.7998,158.343277207
 02/24  18:00:00,253.306837841,35.7611704821,35.7135400334,0.0,32.1804615127,77.5397301883,339.785259198,50.2616152779,49.9818,239.54184392
 02/24  19:00:00,337.552785794,35.7691278036,57.345129852,0.0,77.122965704,86.2600435998,597.447766396,122.151015878,49.9818,425.314950518
 02/24  20:00:00,393.995908815,35.7611704821,106.03975727,0.0,102.647051061,80.1663183927,556.73364753,205.102835592,33.3212,318.309611938
 02/24  21:00:00,418.704604218,35.7611704821,104.918466702,0.0,115.40909374,92.7192997104,589.262449302,237.9150837,33.3212,318.026165602
 02/24  22:00:00,400.130401354,35.7611704821,109.850691867,0.0,102.647051061,94.1340635361,676.416373291,183.117163566,24.9909,468.308309725
 02/24  23:00:00,309.175206001,35.7612448066,85.4644920439,0.0,77.122965704,65.871452062,519.011787496,150.417642024,16.6606,351.933545472
 02/24  24:00:00,215.74804864,35.7611704821,60.3364229834,0.0,38.286128036,48.4199368926,344.297365122,144.749124351,8.3303,191.217940771
 02/25  01:00:00,166.477193989,30.9158872736,51.5991956831,0.0,27.7269238854,30.610668775,222.826529361,58.4177612592,3.33212,161.076648101
 02/25  02:00:00,161.535326087,30.9158872736,46.6617505172,0.0,27.7269238854,30.610668775,164.442631996,45.3429377071,3.33212,115.767574289
 02/25  03:00:00,140.70291222,30.9158872736,43.343256781,0.0,12.7620426787,28.1191506574,156.047537213,36.9233632296,3.33212,115.792053983
 02/25  04:00:00,139.305293883,30.9158872736,41.9614398239,0.0,12.7620426787,28.1191506574,150.306286465,31.1568563262,3.33212,115.817310138
 02/25  05:00:00,147.516276816,30.9158872736,43.5919757932,0.0,12.7620426787,28.1191506574,191.421643387,27.0064666347,3.33212,161.083056752
 02/25  06:00:00,161.842517305,30.9158872736,45.6710774392,0.0,12.7620426787,28.1191506574,227.801119905,24.7815509179,8.3303,194.689268987
 02/25  07:00:00,246.970520617,34.4690949598,54.890463679,0.0,42.6918050922,54.3732441037,313.030271626,23.9082280714,16.6606,272.461443554
 02/25  08:00:00,308.457804307,35.7694139977,79.1813041854,0.0,42.6918050922,86.1019271793,555.553260408,62.5637613983,24.9909,467.99859901
 02/25  09:00:00,378.391943854,35.7611704821,107.976398986,0.0,57.6566862989,112.030105488,767.184210644,75.873790724,33.3212,657.98921992
 02/25  10:00:00,324.883313074,36.3398111007,101.095493562,0.0,57.6566862989,83.6599452969,581.978227374,41.0369116938,66.8089,474.13241568
 02/25  11:00:00,303.748644665,36.4321720035,133.816953209,0.0,42.6918050922,68.9656133826,454.680194396,15.1926442375,83.4695,356.018050159
 02/25  12:00:00,289.59090039,36.4872877325,127.640800091,0.0,34.9340096728,67.7198543238,375.431282328,9.33709836008,83.4695,282.624683968
 02/25  13:00:00,293.967941563,36.5251077984,132.465117766,0.0,34.9340096728,67.7198543238,303.838014201,6.92652097152,83.4695,213.44199323
 02/25  14:00:00,297.436877631,36.5586817351,145.28890756,0.0,34.9340096728,57.9733543238,288.476173957,6.77727316317,75.1392,206.559700794
