Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  15:00:00,297.583239462,36.5887941764,145.208886612,0.0,34.9340096728,57.9733543238,279.896168623,6.9185338446,66.8089,206.168734779
 02/25  16:00:00,297.786029832,36.6146279299,145.438084682,0.0,34.9340096728,57.9733543238,288.921482498,7.6120445025,75.1392,206.170237995
 02/25  17:00:00,307.955275511,36.3071093361,127.067564088,0.0,34.9340096728,62.9068543238,262.405162679,8.73494614741,91.7998,161.870416532
 02/25  18:00:00,304.613949955,35.7614400403,88.7506757294,0.0,34.9340096728,72.2186844194,267.83962961,20.2526840066,49.9818,197.605145604
 02/25  19:00:00,351.188316856,35.8199030178,61.0870506056,0.0,87.0357390804,86.2600435998,332.365678051,37.7592627738,49.9818,244.624615277
 02/25  20:00:00,361.030727466,35.7611704821,76.3172398505,0.0,102.000620287,77.6748002752,414.458050593,62.4957487392,33.3212,318.641101854
 02/25  21:00:00,390.540084922,35.7611704821,94.481262248,0.0,102.000620287,88.9820225341,426.774162332,79.1871459311,33.3212,314.265816401
 02/25  22:00:00,388.476482409,35.7611704821,102.159930907,0.0,102.000620287,91.6425454185,402.935939763,63.8081742235,24.9909,314.13686554
 02/25  23:00:00,337.822538523,35.7611704821,104.725213937,0.0,87.0357390804,65.871452062,529.969844554,45.6880615052,16.6606,467.621183049
 02/25  24:00:00,266.159070539,35.7611704821,106.534410582,0.0,42.6918050922,48.4199368926,320.866160673,42.9763614457,8.3303,269.559499227
 02/26  01:00:00,173.854601018,30.9158872736,49.8828846288,0.0,34.4311606118,33.1021868926,184.363509785,26.4339846732,3.33212,154.597405112
 02/26  02:00:00,172.885363738,30.9158872736,48.9444366849,0.0,34.4311606118,33.1021868926,152.96087771,27.2301074524,3.33212,122.398650257
 02/26  03:00:00,154.118834587,30.9158872736,47.680815456,0.0,19.466279405,30.610668775,149.483274446,30.1791362411,3.33212,115.972018205
 02/26  04:00:00,153.385566942,30.9158872736,46.9515005774,0.0,19.466279405,30.610668775,159.213544195,33.4638115463,3.33212,122.417612649
 02/26  05:00:00,161.779103588,30.9158872736,48.7417272387,0.0,19.466279405,30.610668775,194.437647383,36.7598943686,3.33212,154.345633015
 02/26  06:00:00,176.257933923,30.9158872736,50.9567673864,0.0,19.466279405,30.610668775,248.187415755,43.0993662715,8.3303,196.757749483
 02/26  07:00:00,253.195674985,34.7921138404,60.8955574006,0.0,42.6918050922,54.3732441037,338.771293538,42.7997550546,16.6606,279.310938484
 02/26  08:00:00,325.142656192,35.9539821575,86.8029442009,0.0,49.3960418185,88.5934452969,535.603398351,48.3489574944,24.9909,462.263540856
 02/26  09:00:00,394.349604241,35.7834061426,124.160404229,0.0,57.6566862989,112.030105488,726.976973747,31.4060316614,33.3212,662.249742086
 02/26  10:00:00,350.42016815,36.3369288484,134.540316159,0.0,50.9524495726,81.1684271793,547.155390638,10.9358883495,66.8089,469.410602288
 02/26  11:00:00,310.228707822,36.4541625373,137.903972667,0.0,42.6918050922,68.9656133826,451.726120982,4.86848407097,83.4695,363.388136911
 02/26  12:00:00,306.669854746,36.5239909408,137.074788601,0.0,38.286128036,68.9656133826,369.302597553,4.06621070858,83.4695,281.766886845
 02/26  13:00:00,308.120767092,36.5713268671,139.159705971,0.0,38.286128036,68.9656133826,293.873364236,4.24044768369,83.4695,206.163416553
 02/26  14:00:00,290.226216694,36.5535498453,140.273182146,0.0,31.5818913096,56.727595265,286.54799927,5.27456678383,75.1392,206.134232486
 02/26  15:00:00,290.698382229,36.5830543966,140.740474222,0.0,31.5818913096,56.727595265,277.611310786,5.38992805725,66.8089,205.412482729
 02/26  16:00:00,290.0923916,36.6074520839,140.124577771,0.0,31.5818913096,56.727595265,287.1018545,6.56209018674,75.1392,205.400564314
 02/26  17:00:00,317.948878749,36.3061183356,138.790826218,0.0,31.5818913096,61.661095265,254.464728429,7.10146394998,91.7998,155.563464479
 02/26  18:00:00,354.143241224,35.7934554475,139.857983978,0.0,31.5818913096,70.9729253606,264.436906791,10.772595201,49.9818,203.68251159
 02/26  19:00:00,422.934065671,35.8274478218,139.084922746,0.0,80.3315023541,83.7685254822,296.953904034,10.1068080874,49.9818,236.865295947
 02/26  20:00:00,424.760117489,35.7651600271,136.8711685,0.0,102.000620287,77.6748002752,359.302748345,8.11304118644,33.3212,317.868507158
 02/26  21:00:00,446.230750194,35.7611704821,138.991115486,0.0,108.704857014,91.4735406516,354.658715617,12.7436812196,33.3212,308.593834397
 02/26  22:00:00,418.988333086,35.7952972052,140.992253377,0.0,95.2963835608,89.1510273009,365.674230008,22.9868520839,24.9909,317.696477924
 02/26  23:00:00,364.621648687,35.7936770902,139.89775287,0.0,80.3315023541,63.3799339444,507.893359732,29.0867305462,16.6606,462.146029186
 02/26  24:00:00,300.762970233,35.7798143028,140.248998589,0.0,42.6918050922,48.4199368926,305.609547988,28.126109155,8.3303,269.153138833
 02/27  01:00:00,148.830619887,30.9158872736,36.3432418901,0.0,25.5240853573,30.610668775,170.032511624,9.55339125783,3.33212,157.147000366
 02/27  02:00:00,150.386528288,30.9158872736,45.3032775053,0.0,19.418418834,29.3649097162,127.093619606,8.00588935854,3.33212,115.755610248
 02/27  03:00:00,182.743939266,33.3385288778,82.1818936625,0.0,12.7620426787,28.1191506574,127.49005525,8.37860396763,3.33212,115.779331283
 02/27  04:00:00,164.180356775,32.5309816764,64.7734039736,0.0,12.7620426787,28.1191506574,128.201631528,9.07919559774,3.33212,115.790315931
 02/27  05:00:00,148.650476638,31.723434475,43.8438564739,0.0,12.7620426787,28.1191506574,174.136346463,9.76153965289,3.33212,161.04268681
 02/27  06:00:00,217.442022432,33.3385288778,82.8992743646,0.0,25.5240853573,30.610668775,290.653510388,13.4886612112,8.3303,268.834549177
 02/27  07:00:00,341.433459348,34.7921138404,116.00818572,0.0,51.0481707146,78.1489452969,497.780884408,18.575314904,16.6606,462.544969504
 02/27  08:00:00,411.680958014,35.7921182669,136.5898973,0.0,64.3609230253,109.708623606,669.578910691,28.4423747521,24.9909,616.145635939
 02/27  09:00:00,373.570433356,35.7611704821,140.676014348,0.0,51.0481707146,80.7689615957,527.860415029,18.5918319108,33.3212,475.947383118
 02/27  10:00:00,346.353807006,36.324418513,140.342787423,0.0,51.0481707146,71.0224615957,428.78944165,6.69565729818,66.8089,355.284884351
 02/27  11:00:00,299.308748584,36.4143449268,141.49221296,0.0,32.1804615127,65.7244621605,375.467158746,8.58308889834,83.4695,283.414569848
 02/27  12:00:00,270.986597504,36.4664651523,113.515148461,0.0,32.1804615127,65.7244621605,307.454564775,13.5492776779,83.4695,210.435787097
 02/27  13:00:00,200.896948008,36.5053306752,45.2472518084,0.0,32.1804615127,65.7244621605,332.78042379,43.1889850377,83.4695,206.121938752
 02/27  14:00:00,181.931579803,36.5418659826,36.149246152,0.0,32.1804615127,55.9779621605,370.802600818,89.9162553058,75.1392,205.747145513
 02/27  15:00:00,186.289476733,36.5740836189,40.1893890147,0.0,32.1804615127,55.9779621605,471.042794854,205.9581126,66.8089,198.275782254
 02/27  16:00:00,189.467211315,36.6052652007,42.9997243306,0.0,32.1804615127,55.9779621605,544.011908714,263.490266442,75.1392,205.382442272
 02/27  17:00:00,220.849231692,36.3069795205,45.1849612855,0.0,32.1804615127,60.9114621605,498.003885985,244.680918228,91.7998,161.523167757
 02/27  18:00:00,276.119959641,35.7611704821,57.1565210946,0.0,32.1804615127,77.5397301883,526.535484603,240.638788876,49.9818,235.914895727
 02/27  19:00:00,358.754898862,35.7611704821,76.8846964025,0.0,77.122965704,86.2600435998,715.959202985,238.268782714,49.9818,427.708620271
 02/27  20:00:00,367.454238642,35.7611704821,77.5015712324,0.0,102.647051061,80.1663183927,582.763977946,233.555600849,33.3212,315.887177096
 02/27  21:00:00,399.830769285,35.7611704821,84.5112573542,0.0,115.40909374,92.7192997104,575.897191966,225.106424529,33.3212,317.469567437
 02/27  22:00:00,389.081077678,35.7611704821,97.3031025354,0.0,102.647051061,94.1340635361,729.381255835,236.958901045,24.9909,467.43145479
 02/27  23:00:00,301.340962508,35.7611704821,76.1520938944,0.0,77.122965704,65.871452062,621.289273931,253.967807507,16.6606,350.660866424
 02/27  24:00:00,208.66442905,35.7611704821,51.5779157056,0.0,38.286128036,48.4199368926,471.700412663,271.316597441,8.3303,192.053515223
 02/28  01:00:00,154.716794597,30.9158872736,41.9654038298,0.0,25.5240853573,30.610668775,221.045598521,56.6977393222,3.33212,161.015739199
 02/28  02:00:00,140.292285183,30.9158872736,34.8848247422,0.0,19.418418834,29.3649097162,162.754731578,43.695537462,3.33212,115.727074116
 02/28  03:00:00,128.45354575,30.9158872736,30.9583489334,0.0,12.7620426787,28.1191506574,156.287449619,37.2076570477,3.33212,115.747672572
 02/28  04:00:00,125.759294747,30.9158872736,28.2813098153,0.0,12.7620426787,28.1191506574,153.796550442,34.6949965891,3.33212,115.769433853
 02/28  05:00:00,133.384210555,30.9158872736,28.6979273745,0.0,12.7620426787,28.1191506574,194.349667304,34.7291888254,3.33212,156.288358479
 02/28  06:00:00,168.435746443,30.9158872736,36.0885803695,0.0,25.5240853573,30.610668775,317.197585842,36.3295691161,8.3303,272.537716726
 02/28  07:00:00,286.906795689,32.1272080757,63.8022414467,0.0,51.0481707146,78.1489452969,515.396989721,37.3572277911,16.6606,461.37916193
 02/28  08:00:00,365.589352799,35.7611704821,87.6419875946,0.0,64.3609230253,109.708623606,939.532960997,295.651720176,24.9909,618.890340821
 02/28  09:00:00,298.022674799,35.7611704821,63.0124855055,0.0,51.0481707146,80.7689615957,870.370379696,362.827473858,33.3212,474.221705838
 02/28  10:00:00,237.686362205,35.7611704821,31.8603134262,0.0,51.0481707146,71.0224615957,777.063254423,354.178937816,66.8089,356.075416607
 02/28  11:00:00,180.690968787,35.7732368215,23.6502885143,0.0,32.1804615127,65.7244621605,719.371437598,355.380723887,83.4695,280.521213711
 02/28  12:00:00,180.826186465,35.8127633419,23.0806171974,0.0,32.1804615127,65.7244621605,643.949349221,354.010691108,83.4695,206.469158113
 02/28  13:00:00,182.011385587,35.852270642,25.013124901,0.0,32.1804615127,65.7244621605,637.74250003,348.19313609,83.4695,206.07986394
 02/28  14:00:00,170.466813292,35.8770340852,23.1714322606,0.0,32.1804615127,55.9779621605,633.030513999,352.18280225,75.1392,205.70851175
 02/28  15:00:00,171.009994831,35.90287775,23.6971383515,0.0,32.1804615127,55.9779621605,626.612435921,354.462215354,66.8089,205.341320566
 02/28  16:00:00,169.717729589,35.911614945,22.4135576002,0.0,32.1804615127,55.9779621605,635.210784169,354.742413112,75.1392,205.329171057
 02/28  17:00:00,198.557947948,35.7751224274,22.1546361541,0.0,32.1804615127,60.9114621605,589.16052044,342.554739475,91.7998,154.805980965
 02/28  18:00:00,252.07842638,35.7611704821,32.1930885879,0.0,32.1804615127,77.5397301883,641.625586673,355.781354374,49.9818,235.862432299
 02/28  19:00:00,331.083040005,35.7611704821,48.8002683295,0.0,77.122965704,86.2600435998,849.417516646,366.441689119,49.9818,432.994027527
 02/28  20:00:00,338.914934758,35.7611704821,49.5010770466,0.0,102.647051061,80.1663183927,703.912442754,353.145028074,33.3212,317.44621468
 02/28  21:00:00,371.089180975,35.7611704821,56.3199263244,0.0,115.40909374,92.7192997104,692.740039813,348.343723982,33.3212,311.075115831
 02/28  22:00:00,361.658276672,35.7611704821,70.3709061282,0.0,102.647051061,94.1340635361,843.532708298,347.881646752,24.9909,470.660161546
 02/28  23:00:00,278.668772224,35.7611704821,53.6173450781,0.0,77.122965704,65.871452062,719.945264101,352.755023085,16.6606,350.529641015
 02/28  24:00:00,189.907565872,35.7611704821,32.8836689115,0.0,38.286128036,48.4199368926,564.456169252,366.476381546,8.3303,189.649487706
 03/01  01:00:00,137.282906096,30.9158872736,24.7045945909,0.0,25.5240853573,30.610668775,242.811506881,78.4762511836,3.33212,161.003135698
 03/01  02:00:00,124.076727634,30.9158872736,18.8210553246,0.0,19.418418834,29.3649097162,184.023432321,64.9719495287,3.33212,115.719362792
 03/01  03:00:00,113.254466142,30.9158872736,15.9031437407,0.0,12.7620426787,28.1191506574,177.257932048,58.1870742619,3.33212,115.738737786
 03/01  04:00:00,111.540997181,30.9158872736,14.1997324407,0.0,12.7620426787,28.1191506574,174.057635762,54.9663700603,3.33212,115.759145701
 03/01  05:00:00,118.872420635,30.9158872736,14.953911645,0.0,12.7620426787,28.1191506574,212.658876039,53.769188119,3.33212,155.55756792
 03/01  06:00:00,154.117917319,30.9158872736,22.5796630571,0.0,25.5240853573,30.610668775,333.994929816,53.691736752,8.3303,271.972893064
 03/01  07:00:00,271.621120012,30.9158872736,50.6382490516,0.0,51.0481707146,78.1489452969,531.279855472,51.781123981,16.6606,462.838131491
 03/01  08:00:00,352.292312389,35.7766591355,75.2097234781,0.390630739691,64.3609230253,109.708623606,950.389006544,307.177668194,24.9909,618.22043835
 03/01  09:00:00,291.622807905,35.7712184917,57.2020691471,0.408468407135,51.0481707146,80.7689615957,856.646485013,351.012968497,33.3212,472.312316516
 03/01  10:00:00,260.990578495,35.7885955799,55.2064228442,0.0,51.0481707146,71.0224615957,750.246209378,326.106201046,66.8089,357.331108332
 03/01  11:00:00,211.026889816,35.8662517908,53.9090884727,0.0,32.1804615127,65.7244621605,682.604212924,318.711586233,83.4695,280.423126691
 03/01  12:00:00,213.529338308,35.940041598,55.6621236035,0.0,32.1804615127,65.7244621605,600.218823459,310.311854343,83.4695,206.437469116
 03/01  13:00:00,211.001110981,36.0027350777,53.8611202147,0.0,32.1804615127,65.7244621605,590.839244914,301.322287181,83.4695,206.047457733
 03/01  14:00:00,207.522957146,36.0348497596,60.0592486361,0.0,32.1804615127,55.9779621605,578.62797144,297.817979364,75.1392,205.670792075
 03/01  15:00:00,205.43917398,36.0533013563,57.9658534622,0.0,32.1804615127,55.9779621605,569.797954176,297.688236096,66.8089,205.30081808
 03/01  16:00:00,188.996510924,36.050783218,41.5796300347,0.0,32.1804615127,55.9779621605,579.683366645,305.444239229,75.1392,199.099927416
 03/01  17:00:00,211.71876094,35.8342830398,35.2852787992,0.0,32.1804615127,60.9114621605,553.353278449,300.875532952,91.7998,160.677945497
 03/01  18:00:00,262.970795966,35.7611704821,43.1074085932,0.0,32.1804615127,77.5397301883,609.735432594,323.924711562,49.9818,235.828921032
 03/01  19:00:00,341.447292454,35.7611704821,59.1683953094,0.0,77.122965704,86.2600435998,828.664739082,347.667262803,49.9818,431.01567628
 03/01  20:00:00,347.254948306,35.7611704821,57.3998695322,0.0,102.647051061,80.1663183927,696.463899565,348.307402335,33.3212,314.835297231
 03/01  21:00:00,378.730858387,35.7611704821,63.5495660847,0.0,115.40909374,92.7192997104,696.080413228,347.803446401,33.3212,314.955766827
 03/01  22:00:00,368.532560909,35.7611704821,76.9280953214,0.0,102.647051061,94.1340635361,837.604380176,345.095020909,24.9909,467.518459267
 03/01  23:00:00,283.180074214,35.7611704821,58.1225977682,0.0,77.122965704,65.871452062,717.38257502,351.088236999,16.6606,349.633738021
 03/01  24:00:00,192.071898271,35.7678691552,34.8748745489,0.163274185795,38.286128036,48.4199368926,567.517191477,366.993999918,8.3303,192.192891559
 03/02  01:00:00,137.930886972,30.9158872736,25.3568479158,0.0,25.5240853573,30.610668775,241.061377182,78.0124362208,3.33212,159.716820962
 03/02  02:00:00,124.274035285,30.9158872736,19.0226579342,0.0,19.418418834,29.3649097162,184.822936488,64.5886129337,3.33212,116.902203554
 03/02  03:00:00,113.326825731,30.9158872736,15.9786820408,0.0,12.7620426787,28.1191506574,177.275703751,58.2286950068,3.33212,115.714888744
 03/02  04:00:00,111.360795413,30.9158872736,14.0229176992,0.0,12.7620426787,28.1191506574,174.670447307,55.6044402823,3.33212,115.733887024
 03/02  05:00:00,118.930641552,30.9493806388,14.9391081933,0.042829003271,12.7620426787,28.1191506574,212.45697546,54.8709163252,3.33212,154.253939135
 03/02  06:00:00,154.895580019,30.9560793119,23.2260004972,0.0933080763291,25.5240853573,30.610668775,331.632165073,54.7013755952,8.3303,268.600489478
 03/02  07:00:00,273.484182996,30.9359832927,52.4524539941,0.0261719834235,51.0481707146,78.1489452969,537.887828613,52.3852905583,16.6606,468.841938054
 03/02  08:00:00,353.93979743,35.7795150636,77.2087101686,0.0381557954447,64.3609230253,109.708623606,951.802612316,310.787197265,24.9909,616.024515051
 03/02  09:00:00,289.557092407,35.7812665013,55.5341625699,0.0,51.0481707146,80.7689615957,858.998140946,357.761220657,33.3212,467.915720289
 03/02  10:00:00,251.642208655,35.7914456041,45.8639167007,0.0,51.0481707146,71.0224615957,768.811813445,340.523683299,66.8089,361.479230146
 03/02  11:00:00,203.595807189,35.8983582596,46.1186095487,0.349443617572,32.1804615127,65.7244621605,692.290459142,328.532383643,83.4695,280.288575499
 03/02  12:00:00,210.856751858,35.964385456,52.9808077711,0.0,32.1804615127,65.7244621605,600.358846315,310.485336165,83.4695,206.40401015
 03/02  13:00:00,209.602345713,36.0511623389,52.4310095474,0.0,32.1804615127,65.7244621605,586.102770759,296.621356036,83.4695,206.011914723
 03/02  14:00:00,199.373222038,36.0817859316,51.8954934966,0.0,32.1804615127,55.9779621605,574.241348279,293.460374954,75.1392,205.641773325
 03/02  15:00:00,196.006580933,36.1058013424,48.5184281855,0.0,32.1804615127,55.9779621605,562.057617254,295.901460857,66.8089,199.347256396
 03/02  16:00:00,191.383898465,36.1616962427,43.8795153625,0.0,32.1804615127,55.9779621605,569.402649619,290.161212807,75.1392,204.102236812
 03/02  17:00:00,214.929560182,35.9400080765,38.4170347543,0.0,32.1804615127,60.9114621605,528.693701722,275.439610296,91.7998,161.454291426
 03/02  18:00:00,263.220784752,35.7611704821,46.1856355109,0.0,32.1804615127,77.5397301883,576.927264728,291.175807088,49.9818,235.76965764
 03/02  19:00:00,344.378773478,35.7611704821,62.1309501182,0.0,77.122965704,86.2600435998,789.247852758,314.571244793,49.9818,424.694807965
 03/02  20:00:00,350.042067251,35.7611704821,60.2116537718,0.0,102.647051061,80.1663183927,671.837407032,321.259158937,33.3212,317.257048094
 03/02  21:00:00,381.065258619,35.7611704821,65.8963056856,0.0,115.40909374,92.7192997104,679.050769929,328.249297224,33.3212,317.480272705
 03/02  22:00:00,370.777094277,35.7611704821,79.1694072742,0.0,102.647051061,94.1340635361,824.816473163,336.964393481,24.9909,462.861179682
 03/02  23:00:00,285.383400409,35.7611704821,60.3088131224,0.0,77.122965704,65.871452062,718.130828467,352.465572609,16.6606,349.004655859
 03/02  24:00:00,194.514083276,35.7879651743,36.8087755957,0.621657028918,38.286128036,48.4199368926,581.089622672,377.205170401,8.3303,195.554152272
 03/03  01:00:00,139.685649869,30.9158872736,27.1024306057,0.0,25.5240853573,30.610668775,237.472325203,79.9091782071,3.33212,154.231026996
 03/03  02:00:00,125.844448511,30.9158872736,20.5825184607,0.0,19.418418834,29.3649097162,191.558393363,66.0757378531,3.33212,122.15053551
 03/03  03:00:00,114.745968117,30.9426819658,17.2942496288,0.0671386250363,12.7620426787,28.1191506574,178.651099915,59.6291736744,3.33212,115.689806241
 03/03  04:00:00,112.913918003,30.9560793119,15.183080559,0.343649519865,12.7620426787,28.1191506574,176.119073494,57.0797112132,3.33212,115.707242281
 03/03  05:00:00,121.042369971,30.9560793119,15.8830146619,0.562715680042,12.7620426787,28.1191506574,214.081384827,56.510411412,3.33212,154.238853415
 03/03  06:00:00,156.780106643,30.9560793119,23.8974314989,0.645144867242,25.5240853573,30.610668775,333.387643177,56.5301386581,8.3303,268.527204519
 03/03  07:00:00,272.707479485,30.9560793119,53.2048229299,0.534646906793,51.0481707146,78.1489452969,537.229899138,53.7734263394,16.6606,466.795872799
 03/03  08:00:00,356.827063072,35.7698347942,79.1545362963,0.0,64.3609230253,109.708623606,945.361043982,305.660222806,24.9909,614.709921176
 03/03  09:00:00,299.837782904,35.7678691552,65.0560626899,0.0230463720219,51.0481707146,80.7689615957,832.008223451,330.354450145,33.3212,468.332573306
 03/03  10:00:00,274.849787193,35.8853307652,68.789475455,0.183030492203,51.0481707146,71.0224615957,720.773766776,293.105797137,66.8089,360.85906964
 03/03  11:00:00,224.149456074,36.0484387298,66.8649763805,0.0,32.1804615127,65.7244621605,643.23798177,278.152303703,83.4695,281.616178067
 03/03  12:00:00,221.365045468,36.159367186,63.3056819726,0.0,32.1804615127,65.7244621605,557.458911662,267.50111049,83.4695,206.488301172
 03/03  13:00:00,224.613689148,36.2652054171,67.2210083842,0.0,32.1804615127,65.7244621605,546.712676743,257.273435439,83.4695,205.969741304
 03/03  14:00:00,215.590297627,36.3356359995,67.8489142197,0.0,32.1804615127,55.9779621605,531.4927736,251.67518596,75.1392,204.678387641
 03/03  15:00:00,217.505976141,36.4294661287,69.6719966758,0.0,32.1804615127,55.9779621605,512.548864987,246.676874703,66.8089,199.063090284
 03/03  16:00:00,210.507272169,36.549375072,62.5954973309,0.0,32.1804615127,55.9779621605,517.417572478,237.04727481,75.1392,205.231097667
 03/03  17:00:00,229.770536422,36.2378447447,52.9446662351,0.0,32.1804615127,60.9114621605,472.314166455,225.165632149,91.7998,155.348734306
 03/03  18:00:00,275.56485587,35.7611704821,58.5462081641,0.0,32.1804615127,77.5397301883,515.211895982,226.863939201,49.9818,238.36615678
 03/03  19:00:00,355.909328361,35.7611704821,73.6929246902,0.0,77.122965704,86.2600435998,719.110212393,241.296349403,49.9818,427.83206299
 03/03  20:00:00,359.938857818,35.7611704821,70.5690728386,0.0,102.647051061,80.1663183927,604.841979352,252.810680218,33.3212,318.710099134
 03/03  21:00:00,390.892922643,35.7611704821,76.1711962884,0.0,115.40909374,92.7192997104,601.597518941,257.987976881,33.3212,310.28834206
 03/03  22:00:00,381.397302482,35.7611704821,90.1593071947,0.0,102.647051061,94.1340635361,748.595360516,255.198752557,24.9909,468.405707958
 03/03  23:00:00,295.332202995,35.7611704821,70.3300602977,0.0,77.122965704,65.871452062,629.43894574,262.269062761,16.6606,350.509282979
 03/03  24:00:00,203.947619553,35.7611704821,46.9804797191,0.0,38.286128036,48.4199368926,482.625134017,283.848216225,8.3303,190.446617793
 03/04  01:00:00,152.575555909,30.9158872736,37.74176479,0.0,27.7269238854,30.610668775,223.632712799,60.5607861561,3.33212,159.739806643
 03/04  02:00:00,146.612929834,30.9158872736,31.7336050708,0.0,27.7269238854,30.610668775,167.071312089,48.0583433105,3.33212,115.680848779
 03/04  03:00:00,124.764290356,30.9158872736,27.3653292468,0.0,12.7620426787,28.1191506574,161.012626599,41.9847306158,3.33212,115.695775983
 03/04  04:00:00,122.030659378,30.9158872736,24.6442633646,0.0,12.7620426787,28.1191506574,158.83120559,39.7873784304,3.33212,115.711707159
 03/04  05:00:00,129.032947031,30.9158872736,25.0713439019,0.0,12.7620426787,28.1191506574,197.156465266,39.61318564,3.33212,154.211159626
 03/04  06:00:00,142.547185486,30.9158872736,26.3439768739,0.0,12.7620426787,28.1191506574,244.937877767,40.4043323008,8.3303,196.203245466
 03/04  07:00:00,221.620900513,30.9158872736,35.8330305376,0.0,42.6918050922,54.3732441037,329.737021162,40.5927249729,16.6606,272.483696189
 03/04  08:00:00,294.586443581,35.778326694,63.4970947198,0.0,42.6918050922,86.1019271793,736.210492871,246.298496243,24.9909,464.921096628
 03/04  09:00:00,373.973188426,35.7611704821,101.908651966,0.0,57.6566862989,112.030105488,941.293192551,253.831994534,33.3212,654.139998018
 03/04  10:00:00,320.235887746,36.2696504758,94.6949279093,0.0,57.6566862989,83.6599452969,748.338929056,211.314982747,66.8089,470.215046309
 03/04  11:00:00,248.162322905,36.4217710767,77.7038919857,0.0,42.6918050922,68.9656133826,594.782577472,156.935933584,83.4695,354.377143888
 03/04  12:00:00,234.829583844,36.4766287288,73.1125784802,0.0,34.9340096728,67.7198543238,521.910195764,149.868064806,83.4695,288.572630958
 03/04  13:00:00,235.386120391,36.519265766,74.6884458002,0.0,34.9340096728,67.7198543238,424.747054696,134.573080481,83.4695,206.704474215
 03/04  14:00:00,211.063850587,36.5517382026,60.2750259513,0.0,34.9340096728,57.9733543238,406.487297984,125.025034787,75.1392,206.323063197
 03/04  15:00:00,205.177294777,36.5790965119,54.4782468175,0.0,34.9340096728,57.9733543238,393.68363053,120.947788674,66.8089,205.926941856
 03/04  16:00:00,202.423374489,36.6049651166,51.7588030422,0.0,34.9340096728,57.9733543238,405.755010554,124.691289999,75.1392,205.924520555
 03/04  17:00:00,228.307661106,36.3000250778,48.6211006782,0.0,34.9340096728,62.9068543238,405.405741054,151.933316946,91.7998,161.672624108
 03/04  18:00:00,266.358484928,35.7611704821,53.6631824191,0.0,34.9340096728,72.2186844194,451.355325764,204.144188707,49.9818,197.229337056
 03/04  19:00:00,353.654472627,35.7611704821,63.1536047893,0.0,87.0357390804,86.2600435998,519.344947342,229.771892233,49.9818,239.59125511
 03/04  20:00:00,361.47151955,35.7611704821,76.1656539419,0.0,102.000620287,77.6748002752,556.487587103,208.135688647,33.3212,315.030698456
 03/04  21:00:00,381.299128809,35.7611704821,84.4022800354,0.0,102.000620287,88.9820225341,576.207896918,225.634261737,33.3212,317.252435181
 03/04  22:00:00,372.364666919,35.7611704821,84.7149337927,0.0,102.000620287,91.6425454185,571.968065906,235.896853454,24.9909,311.080312452
 03/04  23:00:00,316.767863638,35.7611704821,82.5730539552,0.0,87.0357390804,65.871452062,671.668176816,190.890839181,16.6606,464.116737635
 03/04  24:00:00,220.417212387,35.7611704821,60.0881518696,0.0,42.6918050922,48.4199368926,469.588273175,192.283941559,8.3303,268.974031616
 03/05  01:00:00,170.562885954,30.9158872736,46.5530388234,0.0,34.4311606118,33.1021868926,215.320641578,57.5130845237,3.33212,154.475437054
 03/05  02:00:00,163.978942877,30.9158872736,39.91888636,0.0,34.4311606118,33.1021868926,172.030091766,46.3437514656,3.33212,122.3542203
 03/05  03:00:00,142.732097164,30.9158872736,36.1427729638,0.0,19.466279405,30.610668775,157.803434537,38.61618086,3.33212,115.855133677
 03/05  04:00:00,140.497272858,30.9158872736,33.8946632658,0.0,19.466279405,30.610668775,153.429067352,34.2055340529,3.33212,115.891413299
 03/05  05:00:00,147.919950022,30.9158872736,34.7228228978,0.0,19.466279405,30.610668775,188.927229589,31.4140128185,3.33212,154.18109677
 03/05  06:00:00,168.116599096,30.9158872736,42.6429795668,0.0,19.466279405,30.610668775,234.816214261,29.9820772672,8.3303,196.503836993
 03/05  07:00:00,269.945899052,33.1366420775,81.7916054662,0.0,42.6918050922,54.3732441037,324.751117043,29.3382490741,16.6606,278.752267969
 03/05  08:00:00,342.275653548,35.7646888032,101.957734349,0.0,49.3960418185,88.5934452969,660.116872179,174.326096838,24.9909,460.799875341
 03/05  09:00:00,393.44774284,35.7611704821,122.119477492,0.0,57.6566862989,112.030105488,835.5765974,143.658566826,33.3212,658.596830574
 03/05  10:00:00,314.62001606,36.3261361279,99.3435143402,0.0,50.9524495726,81.1684271793,663.275075199,128.314846336,66.8089,468.151328863
 03/05  11:00:00,238.205910433,36.4155365596,68.3128940805,0.0,42.6918050922,68.9656133826,557.334167048,114.090007815,83.4695,359.774659233
 03/05  12:00:00,222.474476962,36.4649639343,56.5096901816,0.0,38.286128036,68.9656133826,475.008067783,110.347536333,83.4695,281.19103145
 03/05  13:00:00,213.908222424,36.5044560891,48.6965347681,0.0,38.286128036,68.9656133826,431.080600909,141.705177608,83.4695,205.905923302
 03/05  14:00:00,192.443782705,36.5368518056,46.0799960941,0.0,31.5818913096,56.727595265,449.958717678,168.935367901,75.1392,205.884149777
 03/05  15:00:00,191.571037245,36.5651509013,45.1931746399,0.0,31.5818913096,56.727595265,443.763738202,171.969994033,66.8089,204.984844168
 03/05  16:00:00,190.330750253,36.5915424914,43.8607041765,0.0,31.5818913096,56.727595265,465.946786988,192.591760929,75.1392,198.215826059
 03/05  17:00:00,217.083560157,36.2898342246,41.4672142679,0.0,31.5818913096,61.661095265,474.09895657,220.910224368,91.7998,161.388932202
 03/05  18:00:00,257.056000957,35.7611704821,48.6195769856,0.0,31.5818913096,70.9729253606,450.355615455,203.192002145,49.9818,197.18181331
 03/05  19:00:00,340.771959095,35.7611704821,59.1847053711,0.0,80.3315023541,83.7685254822,513.600987546,227.137884269,49.9818,236.481303276
 03/05  20:00:00,357.289731262,35.7611704821,71.5348655809,0.0,102.000620287,77.6748002752,570.438004835,220.004181587,33.3212,317.112623248
 03/05  21:00:00,386.423184107,35.7611704821,79.933315559,0.0,108.704857014,91.4735406516,560.451510873,219.435267185,33.3212,307.695043688
 03/05  22:00:00,359.841113199,35.7611704821,81.1432657238,0.0,95.2963835608,89.1510273009,572.942094041,230.825629007,24.9909,317.125565034
 03/05  23:00:00,305.545704022,35.7611704821,80.0831643865,0.0,80.3315023541,63.3799339444,682.201311579,210.244676147,16.6606,455.296035431
 03/05  24:00:00,218.838324498,35.7611704821,57.7657324605,0.0,42.6918050922,48.4199368926,504.912936501,228.746624492,8.3303,267.836012008
 03/06  01:00:00,156.309539548,30.9158872736,43.5561637281,0.0,25.5240853573,30.610668775,208.998973028,51.4998340389,3.33212,154.167018989
 03/06  02:00:00,141.801169952,30.9158872736,36.3949152721,0.0,19.418418834,29.3649097162,160.598625655,41.5461817817,3.33212,115.720323874
 03/06  03:00:00,131.076261324,30.9158872736,33.5787504761,0.0,12.7620426787,28.1191506574,159.8586368,35.4574263581,3.33212,121.069090442
 03/06  04:00:00,129.491446023,30.9158872736,31.9965696748,0.0,12.7620426787,28.1191506574,152.39736425,32.3604990351,3.33212,116.704745215
 03/06  05:00:00,137.451027688,30.9158872736,33.3670597774,0.0,12.7620426787,28.1191506574,188.345131537,30.8451481845,3.33212,154.167863353
 03/06  06:00:00,173.536769674,30.9158872736,41.8025119472,0.0,25.5240853573,30.610668775,306.674514549,30.0798696659,8.3303,268.264344883
 03/06  07:00:00,290.409715239,33.0962647174,69.821256752,0.0,51.0481707146,78.1489452969,504.97008135,29.4054427894,16.6606,458.90403856
 03/06  08:00:00,370.187463838,35.7623394092,93.4088967612,0.0,64.3609230253,109.708623606,827.12908319,188.642858243,24.9909,613.495324947
 03/06  09:00:00,303.175880775,35.7611704821,69.0488674908,0.0,51.0481707146,80.7689615957,730.344722043,223.798917924,33.3212,473.224604119
 03/06  10:00:00,263.92383489,36.2088571464,57.6249828737,0.0,51.0481707146,71.0224615957,643.446407045,223.190549734,66.8089,353.44695731
 03/06  11:00:00,202.111651712,36.3727468482,44.4427547992,0.0,32.1804615127,65.7244621605,600.717223144,237.18262883,83.4695,280.065094314
 03/06  12:00:00,196.606821464,36.4631602416,38.3864073346,0.0,32.1804615127,65.7244621605,520.637585211,230.950513457,83.4695,206.217571754
 03/06  13:00:00,194.730430008,36.5013501353,37.683138366,0.0,32.1804615127,65.7244621605,502.452674387,213.142252351,83.4695,205.840922036
 03/06  14:00:00,185.211710724,36.5322913689,38.1857250682,0.0,32.1804615127,55.9779621605,485.966287062,205.362391778,75.1392,205.464695284
 03/06  15:00:00,184.047056059,36.5603636373,36.9409018741,0.0,32.1804615127,55.9779621605,502.495777602,230.598972408,66.8089,205.087905194
 03/06  16:00:00,183.612017751,36.5861694705,36.5331851742,0.0,32.1804615127,55.9779621605,494.48446365,221.322195807,75.1392,198.023067843
 03/06  17:00:00,213.022093477,36.2853528846,37.0416834088,0.0,32.1804615127,60.9114621605,466.758619664,213.604947183,91.7998,161.353872481
 03/06  18:00:00,264.537545233,35.7611704821,48.4605432001,0.0,32.1804615127,77.5397301883,484.795972875,199.292431794,49.9818,235.521741081
 03/06  19:00:00,347.705120828,35.7611704821,66.3724196403,0.0,77.122965704,86.2600435998,675.537878385,203.751310429,49.9818,421.804767955
 03/06  20:00:00,354.845085124,35.7611704821,65.9345790367,0.0,102.647051061,80.1663183927,550.319226621,198.728223447,33.3212,318.269803175
 03/06  21:00:00,387.044154887,35.7611704821,72.7828479821,0.0,115.40909374,92.7192997104,542.772426331,193.660291481,33.3212,315.79093485
 03/06  22:00:00,377.307223356,35.7611704821,86.705373745,0.0,102.647051061,94.1340635361,663.811480326,178.823682109,24.9909,459.996898217
 03/06  23:00:00,292.620767142,35.7611704821,68.8334175801,0.0,77.122965704,65.871452062,533.778882172,167.094361688,16.6606,350.023920483
 03/06  24:00:00,203.286143501,35.7611704821,47.9647617909,0.0,38.286128036,48.4199368926,343.387552903,138.956394631,8.3303,196.100858271
 03/07  01:00:00,152.730294089,30.9158872736,40.1346506627,0.0,25.5240853573,30.610668775,219.657790402,62.1634496997,3.33212,154.162220703
 03/07  02:00:00,140.076974841,30.9158872736,34.8203359067,0.0,19.418418834,29.3649097162,172.917491592,53.9292234862,3.33212,115.656148106
 03/07  03:00:00,129.939957022,30.9158872736,32.5934335313,0.0,12.7620426787,28.1191506574,166.011381709,47.0128797002,3.33212,115.666382009
 03/07  04:00:00,128.617878686,30.9158872736,31.2626224434,0.0,12.7620426787,28.1191506574,161.303302815,42.294135248,3.33212,115.677047567
 03/07  05:00:00,137.198856393,30.9158872736,32.613548433,0.0,12.7620426787,28.1191506574,196.412056504,38.9473371214,3.33212,154.132599382
 03/07  06:00:00,173.146059722,30.9158872736,40.8915977619,0.0,25.5240853573,30.610668775,312.89517544,36.3935501541,8.3303,268.171325286
 03/07  07:00:00,289.69535595,33.4596609581,68.1469147489,0.0,51.0481707146,78.1489452969,516.095419725,34.649364143,16.6606,464.785455582
 03/07  08:00:00,369.27634672,35.7625197021,91.5836668649,0.0,64.3609230253,109.708623606,835.365267553,197.449283644,24.9909,612.925083908
 03/07  09:00:00,302.609274998,35.7611704821,67.7398570399,0.0,51.0481707146,80.7689615957,719.077552884,219.517942096,33.3212,466.238410788
 03/07  10:00:00,265.562101197,36.1470989486,59.3356934652,0.0,51.0481707146,71.0224615957,647.419208858,222.589092843,66.8089,358.021216014
 03/07  11:00:00,204.145896335,36.226596418,46.6290989009,0.0,32.1804615127,65.7244621605,605.60618305,243.75130781,83.4695,278.38537524
 03/07  12:00:00,200.684703478,36.2141186188,42.5156685661,0.0,32.1804615127,65.7244621605,548.942622822,256.408123561,83.4695,209.064999261
 03/07  13:00:00,201.414181064,36.1776515839,44.0333027773,0.0,32.1804615127,65.7244621605,552.25485233,266.231711762,83.4695,202.553640568
 03/07  14:00:00,187.315698986,36.1591806447,39.6836207104,0.0,32.1804615127,55.9779621605,558.797892818,280.429181483,75.1392,203.229511335
 03/07  15:00:00,184.935656327,36.1632417761,37.3078656694,0.0,32.1804615127,55.9779621605,562.502738161,290.642411471,66.8089,205.051426689
 03/07  16:00:00,181.207788352,36.1945269022,33.5885392329,0.0,32.1804615127,55.9779621605,562.823863889,289.726166891,75.1392,197.958496998
 03/07  17:00:00,195.957694374,35.9864340875,19.4036566894,0.0,32.1804615127,60.9114621605,525.793395914,272.641761243,91.7998,161.351834672
 03/07  18:00:00,246.005735675,35.7611704821,28.9893549188,0.0,32.1804615127,77.5397301883,558.800140466,273.382101153,49.9818,235.436239313
 03/07  19:00:00,327.354786105,35.7611704821,45.1404565226,0.0,77.122965704,86.2600435998,754.534333503,282.032062605,49.9818,422.520470898
 03/07  20:00:00,338.21262008,35.7611704821,48.8586489272,0.0,102.647051061,80.1663183927,628.333975681,277.747882607,33.3212,317.264893074
 03/07  21:00:00,372.620035886,35.7611704821,57.9173065165,0.0,115.40909374,92.7192997104,618.606545539,269.366462381,33.3212,315.918883158
 03/07  22:00:00,364.893773266,35.7611704821,73.6712400511,0.0,102.647051061,94.1340635361,750.187373188,265.930940066,24.9909,459.265533123
 03/07  23:00:00,283.90959812,35.7611704821,58.9140030434,0.0,77.122965704,65.871452062,641.748774506,275.246211958,16.6606,349.841962548
 03/07  24:00:00,194.595995435,35.7611704821,37.6313577834,0.0,38.286128036,48.4199368926,500.764705707,296.375420657,8.3303,196.058985049
 03/08  01:00:00,141.904563089,30.9158872736,29.2838105052,0.0,25.5240853573,30.610668775,224.195707464,66.7280135319,3.33212,154.135573932
 03/08  02:00:00,128.968187619,30.9158872736,23.672988818,0.0,19.418418834,29.3649097162,175.267182972,56.3024510906,3.33212,115.632611882
 03/08  03:00:00,117.931179373,30.9158872736,20.5376883385,0.0,12.7620426787,28.1191506574,170.665295625,51.6922570112,3.33212,115.640918614
 03/08  04:00:00,115.82561899,30.9158872736,18.4430115183,0.0,12.7620426787,28.1191506574,169.057333012,50.0754081985,3.33212,115.649804813
 03/08  05:00:00,123.13095588,30.9158872736,19.1723723394,0.0,12.7620426787,28.1191506574,207.390760712,49.9528761967,3.33212,154.105764515
 03/08  06:00:00,158.642557536,30.9158872736,27.0648045798,0.0,25.5240853573,30.610668775,326.654198173,50.2578745392,8.3303,268.066023634
 03/08  07:00:00,273.211153572,30.9158872736,55.0049533476,0.0,51.0481707146,78.1489452969,527.007590569,48.7621658369,16.6606,461.584824732
 03/08  08:00:00,355.24930412,35.7738358613,78.5371799379,0.0,64.3609230253,109.708623606,932.823433523,295.377629912,24.9909,612.454903612
 03/08  09:00:00,289.742274685,35.7611704821,55.7309334192,0.0,51.0481707146,80.7689615957,855.25799225,353.624286122,33.3212,468.312506127
 03/08  10:00:00,254.049269955,35.7758373002,48.2748531886,0.0,51.0481707146,71.0224615957,758.683751655,338.216507292,66.8089,353.658344363
 03/08  11:00:00,195.073205381,35.8701699662,37.9773783856,0.0,32.1804615127,65.7244621605,696.36762486,333.533062583,83.4695,279.365062277
 03/08  12:00:00,186.81324744,35.9488527981,28.9854563107,0.0,32.1804615127,65.7244621605,619.213039592,329.623304898,83.4695,206.120234694
 03/08  13:00:00,184.408152469,35.9960020301,27.3168844462,0.0,32.1804615127,65.7244621605,615.508608266,326.294748769,83.4695,205.744359497
 03/08  14:00:00,174.071425414,36.027854127,26.673999685,0.0,32.1804615127,55.9779621605,607.506644133,327.000079257,75.1392,205.367364876
 03/08  15:00:00,173.392406728,36.0545215945,25.9729164048,0.0,32.1804615127,55.9779621605,598.656806694,328.655276374,66.8089,203.19263032
 03/08  16:00:00,173.307169037,36.0682550448,25.8913639739,0.0,32.1804615127,55.9779621605,601.834104258,326.971279044,75.1392,199.723625214
 03/08  17:00:00,202.510874479,35.8685511532,26.0514992462,0.0,32.1804615127,60.9114621605,565.900551032,313.360547777,91.7998,160.740203254
 03/08  18:00:00,254.32686602,35.7611704821,37.2809721202,0.0,32.1804615127,77.5397301883,604.812989932,320.575401992,49.9818,234.25578794
 03/08  19:00:00,336.842977455,35.7611704821,54.6017640578,0.0,77.122965704,86.2600435998,802.787466651,329.417468277,49.9818,423.388198374
 03/08  20:00:00,342.860564323,35.7611704821,53.0464857051,0.0,102.647051061,80.1663183927,678.118841881,326.781313004,33.3212,318.016328877
 03/08  21:00:00,374.476831496,35.7745678282,58.8724728706,0.447662805753,115.40909374,92.7192997104,669.04431891,327.174182493,33.3212,308.548936417
 03/08  22:00:00,364.919885248,35.7879651743,72.4485207843,0.87446824057,102.647051061,94.1340635361,819.48162174,328.209370812,24.9909,466.281350928
 03/08  23:00:00,280.47934105,35.7980131839,54.2287883169,1.15957933533,77.122965704,65.871452062,706.179991883,344.604276468,16.6606,344.915115415
 03/08  24:00:00,189.41786453,35.7745678282,32.0685421699,0.275515392521,38.286128036,48.4199368926,583.806666189,381.50427955,8.3303,193.97208664
 03/09  01:00:00,135.567344745,30.9158872736,22.9790772482,0.0,25.5240853573,30.610668775,241.623592066,84.2086143875,3.33212,154.082857679
 03/09  02:00:00,121.863470743,30.9158872736,16.5979127054,0.0,19.418418834,29.3649097162,189.906023826,70.9130579598,3.33212,115.660845866
 03/09  03:00:00,110.683218429,30.9560793119,13.1909292945,0.0931283305456,12.7620426787,28.1191506574,183.565647714,64.5666230232,3.33212,115.666904691
 03/09  04:00:00,108.686624162,30.9560793119,11.0336303423,0.265631365101,12.7620426787,28.1191506574,180.864718405,61.8594346193,3.33212,115.673163786
 03/09  05:00:00,116.127535111,30.9560793119,11.7519517125,0.412424339329,12.7620426787,28.1191506574,220.536887138,60.9936846606,3.33212,156.211082477
 03/09  06:00:00,151.943027506,30.9560793119,19.8942699535,0.46655315229,25.5240853573,30.610668775,334.723479454,60.6380898104,8.3303,265.755089644
 03/09  07:00:00,267.9837048,30.9560793119,49.3835341637,0.367803500612,51.0481707146,78.1489452969,540.072714536,57.4726145701,16.6606,465.939499966
 03/09  08:00:00,353.762400149,35.7772289038,77.0417939147,0.0,64.3609230253,109.708623606,957.965653943,321.495935338,24.9909,611.478818605
 03/09  09:00:00,295.005896836,35.7879651743,60.945622065,0.0440663677114,51.0481707146,80.7689615957,835.989672136,338.120831227,33.3212,464.547640909
 03/09  10:00:00,269.505457646,35.8943458201,63.0096095028,0.62117833459,51.0481707146,71.0224615957,724.325781038,299.647375021,66.8089,357.869506017
 03/09  11:00:00,216.755657166,36.0056330596,59.5226999645,0.0,32.1804615127,65.7244621605,646.438223005,286.152383997,83.4695,276.816339008
 03/09  12:00:00,218.490015733,36.0981381447,60.4890407353,0.0,32.1804615127,65.7244621605,568.626159529,277.86214052,83.4695,207.294519009
 03/09  13:00:00,222.382455799,36.1591421959,65.0853236678,0.0,32.1804615127,65.7244621605,552.766617544,267.621280098,83.4695,201.675837446
 03/09  14:00:00,201.659401843,36.2105750669,54.0677133605,0.0,32.1804615127,55.9779621605,549.953702285,269.497025573,75.1392,205.317476712
 03/09  15:00:00,194.952747588,36.2831261121,47.3168773688,0.0,32.1804615127,55.9779621605,540.70077729,268.953676458,66.8089,204.938200832
 03/09  16:00:00,189.575865594,36.2938573302,41.9591283066,0.0,32.1804615127,55.9779621605,540.62612164,267.606915729,75.1392,197.880005911
 03/09  17:00:00,217.208614785,36.0764040184,40.5769886427,0.0,32.1804615127,60.9114621605,505.146412392,252.096255833,91.7998,161.250356559
 03/09  18:00:00,266.632526614,35.7611704821,49.6259927534,0.0,32.1804615127,77.5397301883,533.358867108,249.882259536,49.9818,233.494807572
 03/09  19:00:00,349.407542521,35.7611704821,67.2017692978,0.0,77.122965704,86.2600435998,735.025552324,261.863118613,49.9818,423.18063371
 03/09  20:00:00,355.757140362,35.7611704821,65.9718194031,0.0,102.647051061,80.1663183927,609.003737948,257.822074016,33.3212,317.860463932
 03/09  21:00:00,386.957831101,35.7611704821,71.8467866576,0.0,115.40909374,92.7192997104,597.716443842,255.996028927,33.3212,308.399214915
 03/09  22:00:00,377.189605555,35.7611704821,85.6524408635,0.0,102.647051061,94.1340635361,742.147087404,252.981452882,24.9909,464.174734522
 03/09  23:00:00,291.629735672,35.7611704821,66.6376847935,0.0,77.122965704,65.871452062,617.941679855,257.250891483,16.6606,344.030188372
 03/09  24:00:00,200.907145487,35.7611704821,43.9546877395,0.0,38.286128036,48.4199368926,473.677112647,269.679511623,8.3303,195.667301025
 03/10  01:00:00,147.676844737,30.9158872736,35.0319906567,0.0,25.5240853573,30.610668775,215.969311986,58.5747165453,3.33212,154.062475441
 03/10  02:00:00,134.234644858,30.9158872736,28.9191460067,0.0,19.418418834,29.3649097162,166.196801974,47.2329776874,3.33212,115.631704287
 03/10  03:00:00,123.420583928,30.9158872736,26.0126438203,0.0,12.7620426787,28.1191506574,160.545268971,41.5771248944,3.33212,115.636024077
 03/10  04:00:00,121.865252554,30.9158872736,24.4665369861,0.0,12.7620426787,28.1191506574,158.046686998,39.0740177435,3.33212,115.640549255
 03/10  05:00:00,130.559384362,30.9158872736,25.9508711688,0.0,12.7620426787,28.1191506574,195.56276911,38.1886058106,3.33212,154.042043299
 03/10  06:00:00,166.840933552,30.9158872736,34.5885595913,0.0,25.5240853573,30.610668775,314.025303592,37.8349923616,8.3303,267.860011231
 03/10  07:00:00,281.59899871,32.1272080757,64.2405520191,0.0,51.0481707146,78.1489452969,513.904501154,35.7014279931,16.6606,461.542473161
 03/10  08:00:00,367.762017408,35.7611704821,90.2311573219,0.0,64.3609230253,109.708623606,838.447224475,202.07268682,24.9909,611.383637655
 03/10  09:00:00,304.003040454,35.7611704821,69.4081195251,0.0,51.0481707146,80.7689615957,713.387279778,214.116078533,33.3212,465.950001245
 03/10  10:00:00,269.596382895,36.3231526602,63.907006844,0.0,51.0481707146,71.0224615957,604.188104724,183.948240342,66.8089,353.430964382
 03/10  11:00:00,209.836733487,36.4138746881,53.6547666345,0.0,32.1804615127,65.7244621605,503.942187858,141.521478001,83.4695,278.951209857
 03/10  12:00:00,203.324219077,36.4665008709,46.9563245883,0.0,32.1804615127,65.7244621605,397.970176634,108.488830299,83.4695,206.011846336
 03/10  13:00:00,212.640572805,36.5062537157,57.1805609129,0.0,32.1804615127,65.7244621605,370.314455467,81.2102146405,83.4695,205.634740827
 03/10  14:00:00,215.230310481,36.5418516691,69.5406403068,0.0,32.1804615127,55.9779621605,342.702201305,62.3063975525,75.1392,205.256603753
 03/10  15:00:00,215.499376142,36.5722189439,69.8279033812,0.0,32.1804615127,55.9779621605,317.324332828,52.7054609757,66.8089,197.809971853
 03/10  16:00:00,208.712940103,36.597505267,63.0663218926,0.0,32.1804615127,55.9779621605,329.010838168,48.9745465376,75.1392,204.89709163
 03/10  17:00:00,232.109765119,36.2956969847,57.488263355,0.0,32.1804615127,60.9114621605,305.927099683,59.606535895,91.7998,154.520763788
 03/10  18:00:00,279.315457193,35.7611704821,64.5028976269,0.0,32.1804615127,77.5397301883,371.14495371,85.961384513,49.9818,235.201769197
 03/10  19:00:00,359.287465993,35.7611704821,79.1241974158,0.0,77.122965704,86.2600435998,619.357474119,144.686773934,49.9818,424.688900185
 03/10  20:00:00,364.086792563,35.7611704821,76.5773810777,0.0,102.647051061,80.1663183927,537.741617812,190.304270457,33.3212,314.116147355
 03/10  21:00:00,395.761366982,35.7611704821,82.7044476195,0.0,115.40909374,92.7192997104,556.264384491,209.031670034,33.3212,313.911514458
 03/10  22:00:00,385.714351621,35.7611704821,96.0060180131,0.0,102.647051061,94.1340635361,687.896593507,202.941331319,24.9909,459.964362187
 03/10  23:00:00,345.845071392,35.7611704821,122.037591662,0.0,77.122965704,65.871452062,569.901609022,204.009101888,16.6606,349.231907134
 03/10  24:00:00,230.186254868,35.7611704821,74.3494327683,0.0,38.286128036,48.4199368926,408.735474286,211.50469307,8.3303,188.900481215
 03/11  01:00:00,169.403739952,30.9158872736,54.4954821463,0.0,27.7269238854,30.610668775,220.699718136,63.3551293034,3.33212,154.012468832
 03/11  02:00:00,159.530767603,30.9158872736,44.5947863406,0.0,27.7269238854,30.610668775,170.013491232,50.3930415953,3.33212,116.288329637
 03/11  03:00:00,136.289218076,30.9158872736,38.8430936606,0.0,12.7620426787,28.1191506574,161.470835493,41.0560911313,3.33212,117.082624361
 03/11  04:00:00,133.19268613,30.9158872736,35.7479477016,0.0,12.7620426787,28.1191506574,155.929034691,35.3367686027,3.33212,117.260146088
 03/11  05:00:00,140.232777431,30.9158872736,36.1956493461,0.0,12.7620426787,28.1191506574,190.922912792,31.7731526699,3.33212,155.817640122
 03/11  06:00:00,153.882819579,30.9158872736,37.5941841658,0.0,12.7620426787,28.1191506574,227.92893753,29.7262942196,8.3303,189.87234331
 03/11  07:00:00,232.509802686,33.5404156782,46.8138102465,0.0,42.6918050922,54.3732441037,315.168486969,28.9160167375,16.6606,269.591870232
 03/11  08:00:00,302.817973778,35.7618260279,72.4512840281,0.0,42.6918050922,86.1019271793,629.850191942,140.384516084,24.9909,464.474775859
 03/11  09:00:00,382.625402343,35.7611704821,112.04312694,0.0,57.6566862989,112.030105488,764.744849028,83.3135800741,33.3212,648.110068954
 03/11  10:00:00,337.85815568,36.3328146311,113.968435551,0.0,57.6566862989,83.6599452969,572.548525675,39.2176553173,66.8089,466.521970358
 03/11  11:00:00,300.388733871,36.4288363538,130.420195555,0.0,42.6918050922,68.9656133826,451.908195268,15.9856670981,83.4695,352.45302817
 03/11  12:00:00,302.699846623,36.5065693775,140.317934917,0.0,34.9340096728,67.7198543238,369.240612501,5.15921346401,83.4695,280.611899037
 03/11  13:00:00,303.458772048,36.6067205186,141.354420465,0.0,34.9340096728,67.7198543238,294.758847293,3.87968481251,83.4695,207.40966248
 03/11  14:00:00,294.385552288,36.6179771296,141.770196613,0.0,34.9340096728,57.9733543238,284.336814976,4.05416475197,75.1392,205.143450224
 03/11  15:00:00,294.661562772,36.6137470035,142.092703357,0.0,34.9340096728,57.9733543238,276.473014534,4.38692597907,66.8089,205.277188555
 03/11  16:00:00,295.299370764,36.6263714311,142.862024223,0.0,34.9340096728,57.9733543238,285.83659059,5.12502215077,75.1392,205.572368439
