Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  17:00:00,319.819738085,36.319562779,138.827994668,0.0,34.9340096728,62.9068543238,259.408841301,6.16165205021,91.7998,161.44738925
 03/11  18:00:00,304.155540433,35.7709335538,93.9049352322,0.0,34.9340096728,72.2186844194,265.929495141,19.065021064,49.9818,196.882674077
 03/11  19:00:00,354.187134863,35.8326184461,64.1225459936,0.0,87.0357390804,86.2600435998,334.094692878,47.658051864,49.9818,236.454841014
 03/11  20:00:00,373.659741107,35.7623870266,88.8754889619,0.0,102.000620287,77.6748002752,416.553098646,69.4652908874,33.3212,313.766607759
 03/11  21:00:00,398.929053688,35.7611704821,102.810965465,0.0,102.000620287,88.9820225341,425.833952299,81.3352481958,33.3212,311.177504103
 03/11  22:00:00,391.201444533,35.7611704821,104.77266314,0.0,102.000620287,91.6425454185,434.507316122,98.1466601692,24.9909,311.369755952
 03/11  23:00:00,333.424739823,35.7611704821,100.154157071,0.0,87.0357390804,65.871452062,594.424341805,118.016904279,16.6606,459.746837526
 03/11  24:00:00,233.571945766,35.7611704821,73.9714879041,0.0,42.6918050922,48.4199368926,417.500043322,140.920336347,8.3303,268.249406975
 03/12  01:00:00,179.912130725,30.9158872736,55.8501247285,0.0,34.4311606118,33.1021868926,205.614322739,86.520349383,3.33212,115.761853356
 03/12  02:00:00,155.073126092,30.9158872736,48.467584079,0.0,19.466279405,30.610668775,191.172155118,72.0769940223,3.33212,115.763041096
 03/12  03:00:00,152.147230987,30.9158872736,45.5481660997,0.0,19.466279405,30.610668775,179.218290028,60.1015915,3.33212,115.784578528
 03/12  04:00:00,159.222834894,30.9158872736,46.0374734681,0.0,19.466279405,30.610668775,207.705501914,50.3943157738,3.33212,153.97906614
 03/12  05:00:00,172.883397073,30.9158872736,47.4490206282,0.0,19.466279405,30.610668775,247.074687013,42.5949101065,8.3303,196.149476906
 03/12  06:00:00,256.70797362,34.4690949598,56.2212013402,0.0,42.6918050922,54.3732441037,326.2999022,36.7085124042,16.6606,272.930789796
 03/12  07:00:00,322.524556319,35.8251660985,81.1206709845,0.0,49.3960418185,88.5934452969,563.370628147,77.0113289749,24.9909,461.368399172
 03/12  08:00:00,387.10939079,35.7657101433,116.78207738,0.0,57.6566862989,112.030105488,735.457637069,52.916918217,33.3212,649.219518852
 03/12  09:00:00,327.844971029,36.3544778412,113.223841431,0.0,50.9524495726,81.1684271793,562.624687364,30.7595985567,66.8089,465.056188807
 03/12  10:00:00,309.376299767,36.490038962,139.0742633,0.0,42.6918050922,68.9656133826,447.588514329,10.4012545669,83.4695,353.717759762
 03/12  11:00:00,308.250967007,36.5272586297,140.923191798,0.0,38.286128036,68.9656133826,369.269491082,3.6844745049,83.4695,282.115516577
 03/12  12:00:00,308.548515287,36.5799335723,141.422474093,0.0,38.286128036,68.9656133826,290.18131751,3.27510673533,83.4695,203.436710775
 03/12  13:00:00,289.563901771,36.620747402,140.85939384,0.0,31.5818913096,56.727595265,284.435170778,3.78688908253,75.1392,205.509081695
 03/12  14:00:00,289.778579754,36.645051328,140.767142414,0.0,31.5818913096,56.727595265,271.924817948,3.9253177961,66.8089,201.190600152
 03/12  15:00:00,290.05946907,36.6385097319,140.986966598,0.0,31.5818913096,56.727595265,280.803822549,4.36786915913,75.1392,201.296753389
 03/12  16:00:00,320.774716688,36.3305047687,140.247339241,0.0,31.5818913096,61.661095265,251.238385176,5.00653652786,91.7998,154.432048649
 03/12  17:00:00,349.223167219,35.7883031169,143.061959796,0.0,31.5818913096,70.9729253606,254.995515717,8.20936623416,49.9818,196.804349483
 03/12  18:00:00,411.850418466,35.8232869858,142.227276808,0.0,80.3315023541,83.7685254822,296.300035761,7.82509790882,49.9818,238.493137852
 03/12  19:00:00,425.508616432,35.7636987104,139.052818945,0.0,102.000620287,77.6748002752,357.330120248,10.7951807949,33.3212,313.213739453
 03/12  20:00:00,399.079780922,35.7611704821,93.4768775631,0.0,108.704857014,91.4735406516,374.775642681,34.7958903945,33.3212,306.658552287
 03/12  21:00:00,380.685359506,35.7648860092,103.533523207,0.0,95.2963835608,89.1510273009,389.731802615,56.8081811265,24.9909,307.932721488
 03/12  22:00:00,331.964786141,35.7617974007,107.980964218,0.0,80.3315023541,63.3799339444,560.748431826,84.392957733,16.6606,459.694874093
 03/12  23:00:00,241.30737545,35.7611704821,81.7561868399,0.0,42.6918050922,48.4199368926,389.940641403,119.97609898,8.3303,261.634242423
 03/12  24:00:00,189.814515869,30.9158872736,65.6899148782,0.0,34.4311606118,33.1021868926,244.634167578,83.5173047751,3.33212,157.784742803
 03/13  01:00:00,161.349832132,30.9158872736,56.055735355,0.0,19.418418834,29.3649097162,188.983593053,70.1996902111,3.33212,115.451782842
 03/13  02:00:00,148.979345433,30.9158872736,51.6209018237,0.0,12.7620426787,28.1191506574,177.201192653,58.8506364992,3.33212,115.018436154
 03/13  03:00:00,146.591825818,30.9158872736,49.2430460676,0.0,12.7620426787,28.1191506574,167.616295559,49.5229326193,3.33212,114.76124294
 03/13  04:00:00,153.88650108,30.9158872736,49.9552672306,0.0,12.7620426787,28.1191506574,198.687379723,41.8943164173,3.33212,153.460943306
 03/13  05:00:00,191.561109848,32.9347552771,57.988253868,0.0,25.5240853573,30.610668775,310.224290979,36.1206703256,8.3303,265.773320653
 03/13  06:00:00,319.519628804,34.3075855196,86.7567064358,0.0,51.0481707146,78.1489452969,508.758307712,31.6197447868,16.6606,460.477962925
 03/13  07:00:00,393.321830519,35.765629372,115.751872768,0.0,64.3609230253,109.708623606,690.035751168,55.402547059,24.9909,609.642304109
 03/13  08:00:00,327.609518606,35.7647677752,95.5513418682,0.0,51.0481707146,80.7689615957,538.962232333,42.5955187471,33.3212,463.045513586
 03/13  09:00:00,325.215286667,36.3537753847,120.601006744,0.0,51.0481707146,71.0224615957,435.814022063,17.0229438093,66.8089,351.982178254
 03/13  10:00:00,297.009667725,36.4449062071,140.122623229,0.0,32.1804615127,65.7244621605,366.808399991,4.06917758041,83.4695,279.26972241
 03/13  11:00:00,299.997114577,36.5001487466,139.647264762,0.0,32.1804615127,65.7244621605,292.491279355,3.18718242654,83.4695,205.834596928
 03/13  12:00:00,301.701150973,36.5417221688,141.282612828,0.0,32.1804615127,65.7244621605,291.811860852,2.89324492572,83.4695,205.449115926
 03/13  13:00:00,292.472817456,36.5966857989,141.163064727,0.0,32.1804615127,55.9779621605,276.543831472,2.79155791203,75.1392,198.61307356
 03/13  14:00:00,293.43733807,36.669206122,141.577935836,0.0,32.1804615127,55.9779621605,273.556785915,2.62972796209,66.8089,204.118157953
 03/13  15:00:00,292.984751462,36.6936029902,141.029845009,0.0,32.1804615127,55.9779621605,275.474046115,2.69559156457,75.1392,197.63925455
 03/13  16:00:00,323.173671281,36.4117465599,142.660321592,0.0,32.1804615127,60.9114621605,254.757813249,1.8433613397,91.7998,161.114651909
 03/13  17:00:00,355.956486689,35.8583315461,140.726105945,0.0,32.1804615127,77.5397301883,284.470130255,3.92841259085,49.9818,230.559917664
 03/13  18:00:00,411.327705062,35.8960706088,141.145470856,0.0,77.122965704,86.2600435998,479.883296733,4.78110789896,49.9818,425.120388834
 03/13  19:00:00,431.605624705,35.8385541164,141.249569726,0.0,102.647051061,80.1663183927,346.456231176,4.13730282898,33.3212,308.997728347
 03/13  20:00:00,455.99026128,35.8204440434,140.836083041,0.0,115.40909374,92.7192997104,355.767014712,6.57660349716,33.3212,315.869211215
 03/13  21:00:00,426.84387213,35.8671585907,136.024033861,0.0,102.647051061,94.1340635361,498.346105777,17.8870491853,24.9909,455.468156591
 03/13  22:00:00,318.987906404,35.9372405884,95.5227075179,0.0,77.122965704,65.871452062,396.94006243,31.7049254983,16.6606,348.574536932
 03/13  23:00:00,224.976013763,35.8852968888,69.9587935229,0.0,38.286128036,48.4199368926,241.729230643,44.6619332652,8.3303,188.736997378
 03/13  24:00:00,179.214567657,30.9158872736,66.5829303502,0.0,25.5240853573,30.610668775,202.784218362,45.5167337265,3.33212,153.935364635
 03/14  01:00:00,166.902594738,30.9158872736,61.6498365735,0.0,19.418418834,29.3649097162,167.158270579,48.2419071876,3.33212,115.584243392
 03/14  02:00:00,157.705632205,33.3385288778,57.9643548032,0.0,12.7620426787,28.1191506574,165.146323123,46.247336326,3.33212,115.566866797
 03/14  03:00:00,152.416867958,30.9158872736,55.1166005427,0.0,12.7620426787,28.1191506574,161.067249628,42.1692631084,3.33212,115.56586652
 03/14  04:00:00,162.297584549,33.3385288778,55.4180694675,0.0,12.7620426787,28.1191506574,195.90024498,38.6565151387,3.33212,153.911609841
 03/14  05:00:00,196.347363145,31.723434475,63.3900563236,0.0,25.5240853573,30.610668775,310.91837573,35.2254505781,8.3303,267.362625152
 03/14  06:00:00,329.444031027,34.9536232807,95.3570928613,0.0,51.0481707146,78.1489452969,503.332943299,32.1196335748,16.6606,454.552709725
 03/14  07:00:00,402.54984003,35.7662702463,124.192571535,0.0,64.3609230253,109.708623606,676.185647079,42.1138109825,24.9909,609.080936096
 03/14  08:00:00,333.341953085,35.7611704821,100.629758761,0.0,51.0481707146,80.7689615957,537.941894045,37.0715081612,33.3212,467.549185884
 03/14  09:00:00,334.942749701,36.3482615886,129.586099912,0.0,51.0481707146,71.0224615957,428.57273687,9.99089467889,66.8089,351.772942191
 03/14  10:00:00,301.252395475,36.4358641562,142.444589184,0.0,32.1804615127,65.7244621605,366.188184053,3.67897295976,83.4695,279.039711093
 03/14  11:00:00,305.471866048,36.4892974988,144.392237138,0.0,32.1804615127,65.7244621605,293.247874604,4.00495543957,83.4695,205.773419165
 03/14  12:00:00,304.381954314,36.5325570826,143.014865162,0.0,32.1804615127,65.7244621605,284.925886085,3.1739875356,83.4695,198.28239855
 03/14  13:00:00,294.632960269,36.5692855534,142.808209915,0.0,32.1804615127,55.9779621605,283.582995738,3.41810990233,75.1392,205.025685835
 03/14  14:00:00,294.682613938,36.5994632244,142.828995534,0.0,32.1804615127,55.9779621605,268.04880588,3.65573266564,66.8089,197.584173215
 03/14  15:00:00,294.165867118,36.6287214568,142.286557012,0.0,32.1804615127,55.9779621605,283.197545646,3.40736136203,75.1392,204.650984284
 03/14  16:00:00,323.774275648,36.3936480101,142.983969873,0.0,32.1804615127,60.9114621605,248.221231837,2.03548089659,91.7998,154.385950941
 03/14  17:00:00,358.039671982,35.8796707049,143.273586567,0.0,32.1804615127,77.5397301883,289.161510894,4.3291211501,49.9818,234.850589744
 03/14  18:00:00,412.756323323,35.9257755788,141.18463268,0.0,77.122965704,86.2600435998,474.137245931,5.13619469677,49.9818,419.019251235
 03/14  19:00:00,428.373755131,35.8911409512,138.343256452,0.0,102.647051061,80.1663183927,357.465987708,7.17672157395,33.3212,316.968066134
 03/14  20:00:00,410.526281029,35.8736664994,97.1375837832,0.0,115.40909374,92.7192997104,369.168438327,28.2924642074,33.3212,307.554774119
 03/14  21:00:00,405.698275161,35.9410222944,116.099251843,0.0,102.647051061,94.1340635361,521.990024504,38.5003122989,24.9909,458.498812205
 03/14  22:00:00,332.08876425,36.0021342453,108.726024513,0.0,77.122965704,65.871452062,416.64122998,54.5905216835,16.6606,345.390108297
 03/14  23:00:00,239.704327425,35.9413376325,84.6078567427,0.0,38.286128036,48.4199368926,258.414253067,54.406147722,8.3303,195.677805345
 03/14  24:00:00,187.327459565,30.9158872736,74.7214862974,0.0,25.5240853573,30.610668775,191.823816414,35.9837772855,3.33212,152.507919128
 03/15  01:00:00,174.047028144,33.3385288778,66.4907742889,0.0,19.418418834,29.3649097162,155.816384075,39.7120242215,3.33212,112.772239853
 03/15  02:00:00,158.542408837,30.9158872736,61.2387307223,0.0,12.7620426787,28.1191506574,162.373985086,45.8012665018,3.33212,113.240598584
 03/15  03:00:00,157.281188947,33.3385288778,57.6157017234,0.0,12.7620426787,28.1191506574,165.104968442,46.2286348479,3.33212,115.544213594
 03/15  04:00:00,160.729426972,30.9158872736,56.8503523523,0.0,12.7620426787,28.1191506574,201.389194113,44.1932298649,3.33212,153.863844248
 03/15  05:00:00,198.142336408,33.3385288778,64.2868583544,0.0,25.5240853573,30.610668775,316.850714749,41.2800412397,8.3303,267.240373509
 03/15  06:00:00,328.602497311,34.4690949598,95.691386912,0.0,51.0481707146,78.1489452969,509.530619013,38.3382785752,16.6606,454.531740438
 03/15  07:00:00,401.959188975,35.7684793043,124.472397857,0.0,64.3609230253,109.708623606,694.750946313,61.3472466538,24.9909,608.412799659
 03/15  08:00:00,336.346168691,35.7611704821,104.365986918,0.0,51.0481707146,80.7689615957,539.187336747,39.6902409246,33.3212,466.175895822
 03/15  09:00:00,341.49085052,36.3420921547,136.061854331,0.0,51.0481707146,71.0224615957,428.690545785,10.356763703,66.8089,351.524882082
 03/15  10:00:00,300.333091955,36.4325620379,141.677485531,0.0,32.1804615127,65.7244621605,366.055072204,3.68651690282,83.4695,278.899055301
 03/15  11:00:00,303.805883283,36.4901053236,142.321506104,0.0,32.1804615127,65.7244621605,292.278559838,3.46629454532,83.4695,205.342765293
 03/15  12:00:00,304.441097925,36.5348632519,145.536769763,0.0,32.1804615127,65.7244621605,285.830489499,3.78445114658,83.4695,198.576538352
 03/15  13:00:00,293.759283426,36.5712103946,144.189692425,0.0,32.1804615127,55.9779621605,284.099242427,4.01096810558,75.1392,204.949074322
 03/15  14:00:00,293.651925848,36.6037886567,143.894777201,0.0,32.1804615127,55.9779621605,268.35882748,4.02602345408,66.8089,197.523904026
 03/15  15:00:00,293.981045809,36.6337481608,144.225975166,0.0,32.1804615127,55.9779621605,283.019670941,4.30130714894,75.1392,203.579163793
 03/15  16:00:00,323.518896147,36.4100398644,144.605576489,0.0,32.1804615127,60.9114621605,249.32231881,2.21094365748,91.7998,155.311575152
 03/15  17:00:00,357.614749803,35.8874986159,144.444507645,0.0,32.1804615127,77.5397301883,288.937984943,4.77911652942,49.9818,234.177068413
 03/15  18:00:00,411.466253907,35.9354934912,142.145869031,0.0,77.122965704,86.2600435998,474.99016505,5.63423610843,49.9818,419.374128942
 03/15  19:00:00,427.86147408,35.9125265736,138.410163844,0.0,102.647051061,80.1663183927,352.370935734,7.50977998677,33.3212,311.539955747
 03/15  20:00:00,437.912896016,35.8970713551,124.050096877,0.0,115.40909374,92.7192997104,368.348802807,22.4205948421,33.3212,312.607007965
 03/15  21:00:00,426.985067389,35.9642691883,136.75616027,0.0,102.647051061,94.1340635361,506.057824374,26.6022840853,24.9909,454.464640289
 03/15  22:00:00,336.062373587,36.0254600711,112.536494868,0.0,77.122965704,65.871452062,395.774640855,31.0224200737,16.6606,348.091620781
 03/15  23:00:00,230.757273039,35.9589521734,75.6470093705,0.0,38.286128036,48.4199368926,237.473602301,40.5269455829,8.3303,188.616356718
 03/15  24:00:00,182.186477625,31.723434475,68.757224134,0.0,25.5240853573,30.610668775,192.546387691,35.3550812454,3.33212,153.859186446
 03/16  01:00:00,169.113460859,32.5309816764,62.3633038639,0.0,19.418418834,29.3649097162,157.907312613,39.0552268388,3.33212,115.519965774
 03/16  02:00:00,155.51210197,30.9158872736,58.2011269781,0.0,12.7620426787,28.1191506574,163.915122409,45.0732220911,3.33212,115.509780318
 03/16  03:00:00,154.76717491,33.3385288778,55.1048141769,0.0,12.7620426787,28.1191506574,164.04785906,45.2040545347,3.33212,115.511684525
 03/16  04:00:00,160.178343549,32.5309816764,54.6972352618,0.0,12.7620426787,28.1191506574,200.270438492,43.1167277523,3.33212,153.82159074
 03/16  05:00:00,194.324653753,31.723434475,62.0711383685,0.0,25.5240853573,30.610668775,314.503418494,40.4053801242,8.3303,265.76773837
 03/16  06:00:00,326.521690243,34.7921138404,93.2903612048,0.0,51.0481707146,78.1489452969,508.869434923,37.6361596823,16.6606,454.57267524
 03/16  07:00:00,397.225870615,35.7723573989,122.561671647,0.0,64.3609230253,109.708623606,683.213315765,54.6328520875,24.9909,603.589563678
 03/16  08:00:00,335.243662989,35.7705461988,103.25834399,0.0,51.0481707146,80.7689615957,539.866283248,37.2427621257,33.3212,469.302321122
 03/16  09:00:00,337.997546362,36.3423841978,132.996931239,0.0,51.0481707146,71.0224615957,431.9141543,13.7106790021,66.8089,351.394575298
 03/16  10:00:00,297.680434042,36.4337635859,139.888669427,0.0,32.1804615127,65.7244621605,358.409165039,3.76780375907,83.4695,271.17186128
 03/16  11:00:00,300.745437289,36.5030772397,140.692659896,0.0,32.1804615127,65.7244621605,292.13621689,3.02626459013,83.4695,205.6404523
 03/16  12:00:00,301.228708926,36.5802732384,140.323280101,0.0,32.1804615127,65.7244621605,291.284022502,2.56155429619,83.4695,205.252968206
 03/16  13:00:00,292.487654919,36.5743693366,140.664393654,0.0,32.1804615127,55.9779621605,275.672963663,2.73283440555,75.1392,197.800929258
 03/16  14:00:00,293.32574829,36.6079688176,141.46799514,0.0,32.1804615127,55.9779621605,274.318029859,2.98041428444,66.8089,204.528715575
 03/16  15:00:00,293.2303567,36.6368052705,141.36806321,0.0,32.1804615127,55.9779621605,275.763681122,3.15771039228,75.1392,197.46677073
 03/16  16:00:00,322.487506882,36.4398516945,141.557063695,0.0,32.1804615127,60.9114621605,248.011962178,1.92752908918,91.7998,154.284633089
 03/16  17:00:00,357.339156461,35.9115439607,141.891438869,0.0,32.1804615127,77.5397301883,288.601417621,3.97293939196,49.9818,234.646678229
 03/16  18:00:00,411.834377495,35.9688302878,140.786770416,0.0,77.122965704,86.2600435998,472.794047962,4.60907631765,49.9818,418.203171644
 03/16  19:00:00,431.672060021,35.9613742362,141.05390516,0.0,102.647051061,80.1663183927,354.527079883,4.63326869805,33.3212,316.572611185
 03/16  20:00:00,455.780327586,35.9366813996,140.84429512,0.0,115.40909374,92.7192997104,353.001213166,12.5017137659,33.3212,307.1782994
 03/16  21:00:00,430.948401059,35.9882069354,139.907418125,0.0,102.647051061,94.1340635361,499.71430815,18.6024509335,24.9909,456.120957217
 03/16  22:00:00,324.262807534,36.0408797556,100.571794893,0.0,77.122965704,65.871452062,390.255992104,27.5804720123,16.6606,346.014920092
 03/16  23:00:00,226.276863901,35.9718188703,71.1579234006,0.0,38.286128036,48.4199368926,236.007164513,39.1274371562,8.3303,188.549427357
 03/16  24:00:00,183.45932568,32.5309816764,69.2333287956,0.0,25.5240853573,30.610668775,195.382389278,38.2228547967,3.33212,153.827414481
 03/17  01:00:00,170.800207172,31.723434475,64.8195722296,0.0,19.418418834,29.3649097162,161.559561305,42.7181853172,3.33212,115.509255987
 03/17  02:00:00,159.756632924,31.723434475,61.6217392345,0.0,12.7620426787,28.1191506574,163.362657882,44.5280018429,3.33212,115.502536039
 03/17  03:00:00,158.028223741,32.5309816764,59.1657851545,0.0,12.7620426787,28.1191506574,160.945079058,42.1278146229,3.33212,115.485144435
 03/17  04:00:00,166.30912502,33.3385288778,59.4071510535,0.0,12.7620426787,28.1191506574,196.173175086,39.0571725909,3.33212,153.783882495
 03/17  05:00:00,200.424453568,31.723434475,67.4813102932,0.0,25.5240853573,30.610668775,310.555979254,36.1010894675,8.3303,266.124589786
 03/17  06:00:00,334.10477361,34.9536232807,100.004567349,0.0,51.0481707146,78.1489452969,503.414880292,33.2774876053,16.6606,453.476792687
 03/17  07:00:00,404.757222919,35.7684008858,129.137231495,0.0,64.3609230253,109.708623606,675.084467016,47.7661244355,24.9909,602.32744258
 03/17  08:00:00,341.032174243,35.77095212,108.25733755,0.0,51.0481707146,80.7689615957,542.160521623,39.7928588464,33.3212,469.046462776
 03/17  09:00:00,334.822433067,36.348468174,130.130581504,0.0,51.0481707146,71.0224615957,432.570289429,15.1844627869,66.8089,350.576926642
 03/17  10:00:00,296.434513802,36.4396651403,139.471951545,0.0,32.1804615127,65.7244621605,358.490540006,3.69905149529,83.4695,271.321988511
 03/17  11:00:00,299.470940313,36.5104603484,140.733022618,0.0,32.1804615127,65.7244621605,291.910189422,2.87271072498,83.4695,205.567978697
 03/17  12:00:00,299.524445473,36.5786671245,140.805874136,0.0,32.1804615127,65.7244621605,291.158763389,2.50788547983,83.4695,205.181377909
 03/17  13:00:00,289.603748534,36.6478844151,140.161194281,0.0,32.1804615127,55.9779621605,275.054246627,2.16931896642,75.1392,197.74572766
 03/17  14:00:00,290.221840732,36.6781361118,140.389600484,0.0,32.1804615127,55.9779621605,270.853715545,2.18139567395,66.8089,201.863419871
 03/17  15:00:00,290.329769178,36.7130409311,140.388522589,0.0,32.1804615127,55.9779621605,277.340349694,2.20288577503,75.1392,199.998263919
 03/17  16:00:00,319.718111973,36.4975175368,141.030098236,0.0,32.1804615127,60.9114621605,247.787216979,1.72362993847,91.7998,154.263787041
 03/17  17:00:00,354.318818401,35.9253858014,141.366076797,0.0,32.1804615127,77.5397301883,288.241142408,3.69950919798,49.9818,234.55983321
 03/17  18:00:00,409.561064973,35.9934195193,140.278468165,0.0,77.122965704,86.2600435998,471.716204286,3.96600445637,49.9818,417.76839983
 03/17  19:00:00,429.057505041,36.0130463988,138.555627816,0.0,102.647051061,80.1663183927,348.375950643,3.53031224518,33.3212,311.524438398
 03/17  20:00:00,455.480496424,35.9768919028,140.51681152,0.0,115.40909374,92.7192997104,354.672612746,9.52233642583,33.3212,311.82907632
 03/17  21:00:00,424.497398515,36.017913533,134.24042702,0.0,102.647051061,94.1340635361,496.60903768,18.2061616079,24.9909,453.411976072
 03/17  22:00:00,327.678518056,36.0622849027,104.121374083,0.0,77.122965704,65.871452062,398.006555503,33.8604295165,16.6606,347.485525986
 03/17  23:00:00,237.719917887,35.9864613165,82.5330745274,0.0,38.286128036,48.4199368926,245.354509412,48.4603690032,8.3303,188.563840409
 03/17  24:00:00,190.013995012,32.5309816764,75.7623816267,0.0,25.5240853573,30.610668775,194.21929915,37.0891027827,3.33212,153.798076367
 03/18  01:00:00,185.881569738,31.723434475,70.3156818114,0.0,27.7269238854,30.610668775,158.12586377,39.3261094216,3.33212,115.467634348
 03/18  02:00:00,162.584351449,31.723434475,64.4272074673,0.0,12.7620426787,28.1191506574,165.29603737,46.5287972013,3.33212,115.435120169
 03/18  03:00:00,158.844442138,32.5309816764,59.9611829304,0.0,12.7620426787,28.1191506574,159.681378503,46.0235774418,3.33212,110.325681061
 03/18  04:00:00,165.137316576,33.3385288778,58.8413081289,0.0,12.7620426787,28.1191506574,199.94910645,44.1866312921,3.33212,152.430355158
 03/18  05:00:00,174.683930595,30.9158872736,58.564801933,0.0,12.7620426787,28.1191506574,245.394464656,41.6425994906,8.3303,195.421565165
 03/18  06:00:00,268.691003952,34.9536232807,67.7516088472,0.0,42.6918050922,54.3732441037,324.134738623,39.0897264449,16.6606,268.384412178
 03/18  07:00:00,325.979262242,35.7988470929,96.7247720149,0.0,42.6918050922,86.1019271793,556.534625368,79.8000318859,24.9909,451.743693483
 03/18  08:00:00,404.228785989,35.797696556,133.879293105,0.0,57.6566862989,112.030105488,737.651520769,58.6002313236,33.3212,645.730089445
 03/18  09:00:00,357.10456466,36.3487014336,133.1357291,0.0,57.6566862989,83.6599452969,552.619835238,26.1720899385,66.8089,459.6388453
 03/18  10:00:00,308.307427737,36.4680773902,137.903186803,0.0,42.6918050922,68.9656133826,441.264053277,8.4425985534,83.4695,349.351954723
 03/18  11:00:00,301.944914916,36.5471241222,139.123691826,0.0,34.9340096728,67.7198543238,365.434695645,3.07186530305,83.4695,278.893330342
 03/18  12:00:00,302.199003147,36.66372823,137.795699592,0.0,34.9340096728,67.7198543238,291.850164262,2.52272249402,83.4695,205.857941768
 03/18  13:00:00,295.008447076,36.6875832098,138.911054449,0.0,34.9340096728,57.9733543238,282.932946335,2.31650438857,75.1392,205.477241946
 03/18  14:00:00,295.961206799,36.7497673268,139.215847045,0.0,34.9340096728,57.9733543238,273.779622987,2.19362011286,66.8089,204.777102874
 03/18  15:00:00,295.889568856,36.7145523869,139.191890776,0.0,34.9340096728,57.9733543238,275.928901022,2.43899401245,75.1392,198.350707009
 03/18  16:00:00,326.01131514,36.38445722,140.385796612,0.0,34.9340096728,62.9068543238,256.02543356,3.0530601796,91.7998,161.17257338
 03/18  17:00:00,353.892489216,35.8814371578,141.186820472,0.0,34.9340096728,72.2186844194,245.916405058,5.56954044974,49.9818,190.365064608
 03/18  18:00:00,421.420158618,35.9834292726,140.929820459,0.0,87.0357390804,86.2600435998,293.522880077,4.50665343615,49.9818,239.034426641
 03/18  19:00:00,428.012976978,35.8267352611,140.134505243,0.0,102.000620287,77.6748002752,348.490446306,4.34941872027,33.3212,310.819827586
 03/18  20:00:00,438.059226344,35.786919512,139.558718697,0.0,102.000620287,88.9820225341,345.06686558,4.96195571593,33.3212,306.783709864
 03/18  21:00:00,427.289513881,35.8171077778,139.478930898,0.0,102.000620287,91.6425454185,346.663672983,14.2516835746,24.9909,307.421089408
 03/18  22:00:00,374.012518299,35.7927346489,139.699010836,0.0,87.0357390804,65.871452062,487.145023776,17.7461125915,16.6606,452.738311185
 03/18  23:00:00,292.269300125,35.7642187282,131.661429017,0.0,42.6918050922,48.4199368926,293.308733792,20.1405914697,8.3303,264.837842323
 03/18  24:00:00,190.684071703,32.5309816764,73.9945222389,0.0,27.7269238854,30.610668775,173.915351625,16.8442573922,3.33212,153.738974233
 03/19  01:00:00,180.836307334,31.723434475,55.9686393958,0.0,34.4311606118,33.1021868926,140.36575166,21.3952103889,3.33212,115.638421271
 03/19  02:00:00,159.842514208,30.9158872736,53.3483311276,0.0,19.466279405,30.610668775,143.483177003,24.5099797699,3.33212,115.641077233
 03/19  03:00:00,163.612853853,30.9158872736,57.1306657366,0.0,19.466279405,30.610668775,145.126966199,26.1507749462,3.33212,115.644071253
 03/19  04:00:00,175.294367337,32.5309816764,60.6010829775,0.0,19.466279405,30.610668775,185.188129675,28.1505598174,3.33212,153.705449858
 03/19  05:00:00,189.387066214,31.723434475,63.2696860764,0.0,19.466279405,30.610668775,231.919546613,29.6557478733,8.3303,193.93349874
 03/19  06:00:00,275.412926966,34.6306044001,74.8860590991,0.0,42.6918050922,54.3732441037,318.315976434,30.4538647542,16.6606,271.20151168
 03/19  07:00:00,345.218894045,36.0479117793,106.739662707,0.0,49.3960418185,88.5934452969,516.67097666,40.5063085551,24.9909,451.173768105
 03/19  08:00:00,407.163721895,35.8438113762,136.849155087,0.0,57.6566862989,112.030105488,713.127248767,35.7323372941,33.3212,644.073711473
 03/19  09:00:00,350.357182203,36.3574280585,135.681938126,0.0,50.9524495726,81.1684271793,556.954965189,26.4386963726,66.8089,463.707368816
 03/19  10:00:00,308.682678546,36.5208991757,138.513188803,0.0,42.6918050922,68.9656133826,454.058183982,19.3500943669,83.4695,351.238589615
 03/19  11:00:00,304.230718347,36.5480152282,137.383899182,0.0,38.286128036,68.9656133826,372.761067021,14.5265450601,83.4695,274.765021961
 03/19  12:00:00,294.720136658,36.5867469996,128.338214666,0.0,38.286128036,68.9656133826,299.680523226,11.1442416152,83.4695,205.06678161
 03/19  13:00:00,280.170506746,36.5751016935,132.485882498,0.0,31.5818913096,56.727595265,287.041313543,8.77731628479,75.1392,203.124797258
 03/19  14:00:00,276.814062809,36.6058410972,129.688071376,0.0,31.5818913096,56.727595265,272.661246284,6.68498037715,66.8089,199.167365907
 03/19  15:00:00,290.732307328,36.6325124373,143.429250736,0.0,31.5818913096,56.727595265,278.468590144,6.07156374254,75.1392,197.257826401
 03/19  16:00:00,317.749332114,36.32849493,141.536223349,0.0,31.5818913096,61.661095265,252.649624749,6.6899751893,91.7998,154.15984956
 03/19  17:00:00,343.83575552,35.7873843414,140.505819566,0.0,31.5818913096,70.9729253606,256.552673682,10.2200554411,49.9818,196.350818241
 03/19  18:00:00,410.994925079,35.8271074335,143.167554601,0.0,80.3315023541,83.7685254822,295.452030199,10.2606860106,49.9818,235.209544188
 03/19  19:00:00,409.917002745,35.7642698431,124.5944056,0.0,102.000620287,77.6748002752,360.02702633,20.1147133075,33.3212,306.591113022
 03/19  20:00:00,408.362209751,35.7611704821,102.978030921,0.0,108.704857014,91.4735406516,374.445024628,35.761576575,33.3212,305.362248054
 03/19  21:00:00,386.899389797,35.777873891,109.776322048,0.0,95.2963835608,89.1510273009,386.436782751,54.8507455529,24.9909,306.595137198
 03/19  22:00:00,337.148328657,35.7753414801,113.231053549,0.0,80.3315023541,63.3799339444,526.416735543,60.8537941569,16.6606,448.902341386
 03/19  23:00:00,249.107014887,35.7620799101,89.7176972683,0.0,42.6918050922,48.4199368926,329.969309798,55.4547964157,8.3303,266.184213382
 03/19  24:00:00,198.902886519,30.9158872736,74.8699918682,0.0,34.4311606118,33.1021868926,197.626096031,40.3210897718,3.33212,153.97288626
 03/20  01:00:00,170.459573324,30.9158872736,65.2655331789,0.0,19.418418834,29.3649097162,155.810008713,37.0821024578,3.33212,115.395786255
 03/20  02:00:00,158.19630799,30.9158872736,60.9461190595,0.0,12.7620426787,28.1191506574,145.145811234,32.8092651051,3.33212,109.004426129
 03/20  03:00:00,158.413819064,33.3385288778,58.7697345084,0.0,12.7620426787,28.1191506574,147.059337634,28.3204391419,3.33212,115.406778492
 03/20  04:00:00,167.885375115,31.723434475,63.2435906446,0.0,12.7620426787,28.1191506574,181.580881965,24.5899824833,3.33212,153.658779481
 03/20  05:00:00,202.936420086,32.5309816764,69.8825698303,0.0,25.5240853573,30.610668775,295.373588818,21.4659763367,8.3303,265.577312481
 03/20  06:00:00,354.298591567,34.9536232807,120.854102132,0.0,51.0481707146,78.1489452969,487.309957695,18.8193665012,16.6606,451.829991194
 03/20  07:00:00,411.317370765,35.7823552662,135.955688433,0.0,64.3609230253,109.708623606,641.499237239,18.1313431254,24.9909,598.376994113
 03/20  08:00:00,357.889031357,35.7611704821,125.090646263,0.0,51.0481707146,80.7689615957,513.602046465,12.9812852409,33.3212,467.299561224
 03/20  09:00:00,328.999251537,36.3376316474,123.963964132,0.0,51.0481707146,71.0224615957,424.162144383,10.2162755789,66.8089,347.136968804
 03/20  10:00:00,299.20052726,36.4261295554,142.079301181,0.0,32.1804615127,65.7244621605,364.923584445,8.19533355698,83.4695,273.258750888
 03/20  11:00:00,283.48228328,36.4774077324,125.876691531,0.0,32.1804615127,65.7244621605,296.035368676,7.22831738494,83.4695,205.337551291
 03/20  12:00:00,282.214672261,36.5191087692,125.370205532,0.0,32.1804615127,65.7244621605,289.06582993,7.7235957127,83.4695,197.872734217
 03/20  13:00:00,276.271486936,36.5548704973,128.985776659,0.0,32.1804615127,55.9779621605,288.991473657,9.2598942463,75.1392,204.59237941
 03/20  14:00:00,276.751040968,36.5872834884,129.157096796,0.0,32.1804615127,55.9779621605,273.661453158,9.65665025503,66.8089,197.195902903
 03/20  15:00:00,249.086197515,36.6163841223,101.877054247,0.0,32.1804615127,55.9779621605,289.58154761,17.2539665011,75.1392,197.188381109
 03/20  16:00:00,237.388925006,36.3168098627,62.2221537901,0.0,32.1804615127,60.9114621605,270.118988872,24.2024794763,91.7998,154.116709396
 03/20  17:00:00,274.11739245,35.7780836377,64.630943234,0.0,32.1804615127,77.5397301883,320.465730222,36.2567190785,49.9818,234.227211143
 03/20  18:00:00,357.511628324,35.8165100287,91.1609309973,0.0,77.122965704,86.2600435998,524.900585359,58.4977134775,49.9818,416.421071881
 03/20  19:00:00,383.914258879,35.7626018497,96.055251615,0.0,102.647051061,80.1663183927,414.187944268,73.2469991084,33.3212,307.61974516
 03/20  20:00:00,419.358519145,35.7611704821,106.120529493,0.0,115.40909374,92.7192997104,430.009484606,87.6532970464,33.3212,309.034987559
 03/20  21:00:00,410.582210798,35.7745969667,120.847121762,0.0,102.647051061,94.1340635361,584.269929992,100.906044987,24.9909,458.372985005
 03/20  22:00:00,320.324171411,35.8149754114,97.1310916249,0.0,77.122965704,65.871452062,470.624331741,115.584217833,16.6606,338.379513908
 03/20  23:00:00,223.65171926,35.7915990392,68.5692881357,0.0,38.286128036,48.4199368926,342.767883474,146.07114397,8.3303,188.366439504
 03/20  24:00:00,169.735297099,30.9158872736,57.0925231288,0.0,25.5240853573,30.610668775,246.285026424,89.3652558695,3.33212,153.587650555
 03/21  01:00:00,154.30280479,30.9158872736,49.0107488211,0.0,19.418418834,29.3649097162,197.527910833,78.7868713544,3.33212,115.408919479
 03/21  02:00:00,141.679767192,30.9158872736,44.2841269536,0.0,12.7620426787,28.1191506574,187.772880412,69.0591058394,3.33212,115.381654573
 03/21  03:00:00,138.874749448,30.9158872736,41.4473278731,0.0,12.7620426787,28.1191506574,177.780706238,59.0897473241,3.33212,115.358838914
 03/21  04:00:00,146.414673915,30.9158872736,41.7276675023,0.0,12.7620426787,28.1191506574,200.632163314,50.3680881863,3.33212,146.931955127
 03/21  05:00:00,184.451034907,33.3385288778,49.6329797423,0.0,25.5240853573,30.610668775,317.8006403,43.0616993042,8.3303,266.408640995
 03/21  06:00:00,311.20824858,33.6211703983,78.1968985041,0.0,51.0481707146,78.1489452969,502.23920167,35.5706365449,16.6606,450.007965125
 03/21  07:00:00,383.447399097,35.7611704821,105.64920017,0.0,64.3609230253,109.708623606,817.516844818,191.517963469,24.9909,601.007981349
 03/21  08:00:00,318.142376419,35.7611704821,83.6342305768,0.0,51.0481707146,80.7689615957,677.338888887,180.431115069,33.3212,463.586573818
 03/21  09:00:00,285.112279404,36.344688632,79.8879363206,0.0,51.0481707146,71.0224615957,551.854631855,135.251071109,66.8089,349.794660746
 03/21  10:00:00,231.91026813,36.4363181069,75.8141478523,0.0,32.1804615127,65.7244621605,462.69743291,108.809599022,83.4695,270.418333888
 03/21  11:00:00,227.942580925,36.4909959747,71.3978791073,0.0,32.1804615127,65.7244621605,380.089119047,91.3603885396,83.4695,205.259230507
 03/21  12:00:00,228.218576739,36.5309850756,72.4630393507,0.0,32.1804615127,65.7244621605,365.025587398,83.7591516602,83.4695,197.796935738
 03/21  13:00:00,215.312958804,36.5649378205,69.3738880072,0.0,32.1804615127,55.9779621605,345.431870398,65.7779150578,75.1392,204.51475534
 03/21  14:00:00,214.728431156,36.5948980429,68.8269041873,0.0,32.1804615127,55.9779621605,315.317352658,51.3850433822,66.8089,197.123409276
 03/21  15:00:00,217.900791319,36.6233278439,72.0000220305,0.0,32.1804615127,55.9779621605,310.478877953,38.2303699228,75.1392,197.10930803
 03/21  16:00:00,280.993310414,36.3222382559,105.8264342,0.0,32.1804615127,60.9114621605,269.95032417,24.0758024955,91.7998,154.074721674
 03/21  17:00:00,304.89166861,35.7611704821,95.1304972116,0.0,32.1804615127,77.5397301883,309.47150191,25.3617480296,49.9818,234.12795388
 03/21  18:00:00,346.414228206,35.7939562185,82.8040234582,0.0,77.122965704,86.2600435998,501.879428506,35.9597993726,49.9818,415.937829134
 03/21  19:00:00,376.394354717,35.7611704821,88.9465649946,0.0,102.647051061,80.1663183927,385.847225648,45.1345605319,33.3212,307.391465116
 03/21  20:00:00,414.734375726,35.7611704821,101.854316413,0.0,115.40909374,92.7192997104,403.582407424,64.1026838878,33.3212,306.158523537
 03/21  21:00:00,405.150850667,35.7612762292,115.643813539,0.0,102.647051061,94.1340635361,574.601097457,95.5470649502,24.9909,454.063132507
 03/21  22:00:00,313.997492118,35.7921948458,90.6677047631,0.0,77.122965704,65.871452062,504.090423239,143.429602917,16.6606,344.000220322
 03/21  23:00:00,217.445036741,35.7708538664,62.1616538907,0.0,38.286128036,48.4199368926,384.857860968,188.300283168,8.3303,188.2272778
 03/21  24:00:00,163.774861048,30.9158872736,51.0817515626,0.0,25.5240853573,30.610668775,244.930468511,87.9705489406,3.33212,153.627799571
 03/22  01:00:00,149.800671531,30.9158872736,44.4700054922,0.0,19.418418834,29.3649097162,189.921037025,71.2486866344,3.33212,115.340230391
 03/22  02:00:00,138.542601831,30.9158872736,41.1346851802,0.0,12.7620426787,28.1191506574,169.660523758,57.3649020853,3.33212,108.963501672
 03/22  03:00:00,136.607589221,30.9158872736,39.1992731783,0.0,12.7620426787,28.1191506574,165.592318973,46.8751643752,3.33212,115.385034598
 03/22  04:00:00,144.263945751,30.9158872736,40.2605188713,0.0,12.7620426787,28.1191506574,196.073012059,39.1681752857,3.33212,153.572716774
 03/22  05:00:00,180.174519929,30.9158872736,48.524379799,0.0,25.5240853573,30.610668775,300.5309834,33.6071210037,8.3303,258.593562396
 03/22  06:00:00,307.432516086,34.7921138404,76.8656670252,0.0,51.0481707146,78.1489452969,499.676712935,29.8061234848,16.6606,453.20998945
 03/22  07:00:00,378.856460988,35.7650435887,103.1631131,0.0,64.3609230253,109.708623606,752.74430398,124.587103327,24.9909,603.166300652
 03/22  08:00:00,313.71664536,35.7611704821,81.2040783521,0.0,51.0481707146,80.7689615957,589.27437555,99.5506352879,33.3212,456.402540262
 03/22  09:00:00,282.37995515,36.3513528348,77.814831889,0.0,51.0481707146,71.0224615957,503.648950903,87.2392859526,66.8089,349.60076495
 03/22  10:00:00,230.781643023,36.4417972064,75.0105743185,0.0,32.1804615127,65.7244621605,430.101348582,75.2025044488,83.4695,271.429344133
 03/22  11:00:00,237.700282454,36.4959120271,81.3169674048,0.0,32.1804615127,65.7244621605,340.831549848,53.4022146939,83.4695,203.959835154
 03/22  12:00:00,247.440763635,36.5372477857,91.7334947637,0.0,32.1804615127,65.7244621605,325.810782694,39.5917846999,83.4695,202.749497994
 03/22  13:00:00,259.84209151,36.5728708384,113.6969748,0.0,32.1804615127,55.9779621605,302.549683516,27.9772446812,75.1392,199.433238835
 03/22  14:00:00,262.002818945,36.6043892934,115.699051913,0.0,32.1804615127,55.9779621605,284.501220548,20.6596353096,66.8089,197.032685239
 03/22  15:00:00,258.184509427,36.6334144115,111.919939338,0.0,32.1804615127,55.9779621605,290.996445965,18.8056314206,75.1392,197.051614545
 03/22  16:00:00,270.19877879,36.3344467299,95.1006119684,0.0,32.1804615127,60.9114621605,266.168556546,20.3420655457,91.7998,154.026691001
 03/22  17:00:00,302.810998775,35.8062785226,93.2553199951,0.0,32.1804615127,77.5397301883,308.086876286,24.0895781739,49.9818,234.015498112
 03/22  18:00:00,344.597645249,35.8477605568,81.1821898886,0.0,77.122965704,86.2600435998,497.121853705,31.6843675645,49.9818,415.455686141
 03/22  19:00:00,371.628523453,35.7780409813,83.9717598556,0.0,102.647051061,80.1663183927,386.24332901,45.761859864,33.3212,307.160269146
 03/22  20:00:00,443.455339634,35.7613114818,130.139176758,0.0,115.40909374,92.7192997104,405.687913879,66.4269059159,33.3212,305.939807963
 03/22  21:00:00,427.387802972,35.7950104965,137.502355609,0.0,102.647051061,94.1340635361,555.497793862,79.1020123297,24.9909,451.404881533
 03/22  22:00:00,325.376807423,35.8295032829,102.033473261,0.0,77.122965704,65.871452062,474.97612474,112.884349414,16.6606,345.431175325
 03/22  23:00:00,225.033939579,35.8002046496,69.8084865777,0.0,38.286128036,48.4199368926,347.739626472,151.257901879,8.3303,188.151424593
 03/22  24:00:00,168.965576678,30.9158872736,56.2617962776,0.0,25.5240853573,30.610668775,242.248414733,85.3400918668,3.33212,153.576202866
 03/23  01:00:00,153.734656681,30.9158872736,48.4162179603,0.0,19.418418834,29.3649097162,182.980382404,70.7026191488,3.33212,108.945643255
 03/23  02:00:00,142.08202744,30.9158872736,44.697679306,0.0,12.7620426787,28.1191506574,176.16349437,57.4714192425,3.33212,115.359955128
 03/23  03:00:00,140.130563105,30.9158872736,42.7562807478,0.0,12.7620426787,28.1191506574,165.76582707,47.1035758427,3.33212,115.330131227
 03/23  04:00:00,147.807563965,30.9158872736,43.8470873785,0.0,12.7620426787,28.1191506574,192.623178364,39.5738471066,3.33212,149.717211257
 03/23  05:00:00,185.982512965,33.3385288778,51.9745735291,0.0,25.5240853573,30.610668775,304.916792689,33.8036481529,8.3303,262.782844536
 03/23  06:00:00,310.839300328,34.1460760793,80.9895502602,0.0,51.0481707146,78.1489452969,494.972818866,29.5049973046,16.6606,448.807221562
 03/23  07:00:00,382.822413433,35.7693378324,107.653267903,0.0,64.3609230253,109.708623606,717.280178132,92.772960967,24.9909,599.516317165
 03/23  08:00:00,313.786915364,35.7611704821,81.3342319856,0.0,51.0481707146,80.7689615957,609.72410707,115.121280198,33.3212,461.281626872
 03/23  09:00:00,275.234742179,36.3421309318,70.5878603629,0.0,51.0481707146,71.0224615957,530.277771723,115.809540442,66.8089,347.659331281
 03/23  10:00:00,213.43772718,36.4304534236,57.6421707295,0.0,32.1804615127,65.7244621605,462.800744227,107.840662173,83.4695,271.490582053
 03/23  11:00:00,208.57206556,36.4814289792,52.1840434254,0.0,32.1804615127,65.7244621605,393.143574013,104.587812537,83.4695,205.086261477
 03/23  12:00:00,209.986429435,36.5184176717,54.4104968305,0.0,32.1804615127,65.7244621605,362.387556888,81.2618491168,83.4695,197.656207771
 03/23  13:00:00,202.101736699,36.5504649693,56.2741813974,0.0,32.1804615127,55.9779621605,343.773036008,71.3294233217,75.1392,197.304412686
 03/23  14:00:00,200.127060612,36.5781660825,54.2295742982,0.0,32.1804615127,55.9779621605,359.746608498,95.971267847,66.8089,196.966440651
 03/23  15:00:00,197.871869406,36.6038743331,51.8527220868,0.0,32.1804615127,55.9779621605,412.933774113,137.209543449,75.1392,200.585030664
 03/23  16:00:00,226.174838434,36.3036353575,51.1597530127,0.0,32.1804615127,60.9114621605,388.064667747,141.412870623,91.7998,154.851997125
 03/23  17:00:00,272.77685622,35.7611704821,63.1669606092,0.0,32.1804615127,77.5397301883,420.207232083,141.076382998,49.9818,229.149049085
 03/23  18:00:00,344.597502572,35.7611704821,80.8296404171,0.0,77.122965704,86.2600435998,624.945646756,159.997945579,49.9818,414.965901177
 03/23  19:00:00,367.62763735,35.7611704821,79.4253081656,0.0,102.647051061,80.1663183927,513.995622118,173.737393734,33.3212,306.937028384
 03/23  20:00:00,399.863268277,35.7611704821,86.0975814499,0.0,115.40909374,92.7192997104,539.89382231,200.868852734,33.3212,305.703769576
 03/23  21:00:00,389.732215956,35.7611704821,99.2726829833,0.0,102.647051061,94.1340635361,690.588972063,211.829358761,24.9909,453.768713302
 03/23  22:00:00,301.697508985,35.7611704821,77.6475171458,0.0,77.122965704,65.871452062,573.646207568,214.359459491,16.6606,342.626148077
 03/23  23:00:00,210.398635428,35.7611704821,54.0070570157,0.0,38.286128036,48.4199368926,442.075985814,245.659752579,8.3303,188.085933235
 03/23  24:00:00,156.874247117,30.9158872736,44.0981328519,0.0,25.5240853573,30.610668775,213.179579025,56.3203431561,3.33212,153.527115869
 03/24  01:00:00,143.122677125,30.9158872736,37.6703437844,0.0,19.418418834,29.3649097162,157.282106639,45.0248189484,3.33212,108.925167691
 03/24  02:00:00,132.471383841,30.9158872736,34.9329711132,0.0,12.7620426787,28.1191506574,154.86486148,36.2033882905,3.33212,115.329353189
 03/24  03:00:00,131.181609874,30.9158872736,33.6477206919,0.0,12.7620426787,28.1191506574,149.358286475,30.7292335045,3.33212,115.29693297
 03/24  04:00:00,140.093083281,30.9158872736,35.3403671852,0.0,12.7620426787,28.1191506574,177.888938418,27.7652224129,3.33212,146.791596005
 03/24  05:00:00,176.56539522,30.9158872736,44.1520160123,0.0,25.5240853573,30.610668775,300.317822349,26.0853424102,8.3303,265.902179939
 03/24  06:00:00,302.792701958,33.6211703983,72.5614793913,0.0,51.0481707146,78.1489452969,489.962317394,25.0902016436,16.6606,448.21151575
 03/24  07:00:00,374.2439476,35.7611704821,96.4474406602,0.0,64.3609230253,109.708623606,798.897194507,178.419936968,24.9909,595.48635754
 03/24  08:00:00,307.481922003,35.7611704821,72.5746512731,0.0,51.0481707146,80.7689615957,712.330497957,216.393807655,33.3212,462.615490302
 03/24  09:00:00,271.347436417,36.2137359178,65.0066656018,0.0,51.0481707146,71.0224615957,623.917987351,213.928013622,66.8089,343.181073729
 03/24  10:00:00,221.179394431,36.4212089287,64.2384566756,0.0,32.1804615127,65.7244621605,516.766302724,158.198612147,83.4695,275.098190578
 03/24  11:00:00,226.859044899,36.4794757502,70.1349889252,0.0,32.1804615127,65.7244621605,377.543123525,96.1498966471,83.4695,197.923726877
 03/24  12:00:00,237.480069972,36.5208686715,81.6717494886,0.0,32.1804615127,65.7244621605,357.699224154,69.5856746378,83.4695,204.644049516
 03/24  13:00:00,238.892006347,36.5585188523,92.8388914225,0.0,32.1804615127,55.9779621605,322.556862866,50.1879431749,75.1392,197.229719691
 03/24  14:00:00,243.016541748,36.5920944642,96.9647243578,0.0,32.1804615127,55.9779621605,301.483809795,37.7833131359,66.8089,196.891596659
 03/24  15:00:00,247.050126812,36.6204233221,100.974575249,0.0,32.1804615127,55.9779621605,302.256330181,30.2270884016,75.1392,196.890041779
 03/24  16:00:00,274.270291147,36.3187867921,99.2025091145,0.0,32.1804615127,60.9114621605,272.175311828,26.4449259692,91.7998,153.930585859
 03/24  17:00:00,322.127944754,35.7717458878,112.400014295,0.0,32.1804615127,77.5397301883,306.529960408,25.8614219164,49.9818,230.686738492
 03/24  18:00:00,361.481491013,35.819947445,97.8143570005,0.0,77.122965704,86.2600435998,497.500240428,31.4864333353,49.9818,416.032007093
 03/24  19:00:00,382.509337306,35.7643218615,95.0309081217,0.0,102.647051061,80.1663183927,412.164802939,70.0730650664,33.3212,308.770537873
 03/24  20:00:00,421.250968078,35.7611704821,108.189223096,0.0,115.40909374,92.7192997104,452.633243164,113.826979846,33.3212,305.485063319
 03/24  21:00:00,407.278512554,35.7678209933,117.545099188,0.0,102.647051061,94.1340635361,618.648352108,144.379621073,24.9909,449.277831034
 03/24  22:00:00,314.152361044,35.7998555284,90.4433467097,0.0,77.122965704,65.871452062,561.24438575,207.470492343,16.6606,337.113293407
 03/24  23:00:00,217.589996495,35.771250535,61.8062600715,0.0,38.286128036,48.4199368926,427.521171907,231.185082823,8.3303,188.005789084
 03/24  24:00:00,162.700997397,30.9158872736,49.9000068307,0.0,25.5240853573,30.610668775,234.636475699,77.8264362941,3.33212,153.477919405
 03/25  01:00:00,158.706485427,30.9158872736,43.6430242371,0.0,27.7269238854,30.610668775,181.892973274,63.275881133,3.33212,115.284972141
 03/25  02:00:00,137.160425219,30.9158872736,39.5883149406,0.0,12.7620426787,28.1191506574,159.803853768,47.6127259424,3.33212,108.859007826
 03/25  03:00:00,135.141134945,30.9158872736,37.5705704856,0.0,12.7620426787,28.1191506574,156.182721313,37.5379795739,3.33212,115.312621739
 03/25  04:00:00,142.834206187,30.9158872736,38.6678379811,0.0,12.7620426787,28.1191506574,188.448688804,31.6893614017,3.33212,153.427207402
 03/25  05:00:00,156.937049507,30.9158872736,40.5279691639,0.0,12.7620426787,28.1191506574,224.190816466,27.9421683271,8.3303,187.918348139
 03/25  06:00:00,246.944973601,33.7423024786,49.781065684,0.0,42.6918050922,54.3732441037,307.728137924,25.9884678305,16.6606,265.079070093
 03/25  07:00:00,306.26653178,35.7627878683,75.0192204869,0.0,42.6918050922,86.1019271793,655.041386605,179.6827232,24.9909,450.367763404
 03/25  08:00:00,380.79412031,35.7611704821,109.735899011,0.0,57.6566862989,112.030105488,772.414163364,105.484148393,33.3212,633.608814971
 03/25  09:00:00,311.188289993,36.347122113,87.3658049099,0.0,57.6566862989,83.6599452969,568.480293955,46.6982824412,66.8089,454.973111514
 03/25  10:00:00,234.225703304,36.4414522002,64.9236172366,0.0,42.6918050922,68.9656133826,460.914915998,30.6402272574,83.4695,346.80518874
 03/25  11:00:00,276.843595442,36.498314084,115.669219685,0.0,34.9340096728,67.7198543238,381.255765276,19.4030849945,83.4695,278.383180282
 03/25  12:00:00,301.254599338,36.5418030812,140.500044776,0.0,34.9340096728,67.7198543238,294.7287332,13.0697254235,83.4695,198.189507777
 03/25  13:00:00,292.01126913,36.5801139163,140.577918949,0.0,34.9340096728,57.9733543238,287.039799238,6.98636366898,75.1392,204.914235569
 03/25  14:00:00,293.16106675,36.6159104237,141.477715491,0.0,34.9340096728,57.9733543238,268.446704664,4.15732386634,66.8089,197.480480798
 03/25  15:00:00,293.250496533,36.6413899779,141.349924873,0.0,34.9340096728,57.9733543238,283.784580852,4.17126387334,75.1392,204.474116979
 03/25  16:00:00,323.242891612,36.3334278223,142.260917244,0.0,34.9340096728,62.9068543238,250.891764019,4.87062456345,91.7998,154.221339456
 03/25  17:00:00,351.163118738,35.8098522232,143.132881874,0.0,34.9340096728,72.2186844194,246.437850037,7.58369844551,49.9818,188.872351591
 03/25  18:00:00,405.828115224,35.8805473536,131.878091366,0.0,87.0357390804,86.2600435998,295.561287298,10.6696899619,49.9818,234.909797336
 03/25  19:00:00,362.823185495,35.7722553975,78.1865812541,0.0,102.000620287,77.6748002752,370.439474552,31.2677738309,33.3212,305.850500721
 03/25  20:00:00,382.641424599,35.7611704821,86.8390633515,0.0,102.000620287,88.9820225341,398.401686064,59.8359824653,33.3212,305.244503599
