Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  21:00:00,384.830629245,35.7611704821,98.684699731,0.0,102.000620287,91.6425454185,421.800106662,90.9660695105,24.9909,305.843137151
 03/25  22:00:00,330.662946468,35.7611704821,97.6575696077,0.0,87.0357390804,65.871452062,577.43451719,115.449454223,16.6606,445.324462968
 03/25  23:00:00,233.012087657,35.7611704821,73.5870570318,0.0,42.6918050922,48.4199368926,415.437312203,143.303051419,8.3303,263.803960783
 03/25  24:00:00,173.531766256,30.9158872736,58.8021622179,0.0,27.7269238854,30.610668775,235.931616527,83.7429134201,3.33212,148.856583107
 03/26  01:00:00,175.268143918,30.9158872736,51.2989030713,0.0,34.4311606118,33.1021868926,186.976325442,68.1893699161,3.33212,115.454835526
 03/26  02:00:00,153.173874075,30.9158872736,46.7018929996,0.0,19.466279405,30.610668775,174.55590279,55.7879952334,3.33212,115.435787557
 03/26  03:00:00,151.09986123,30.9158872736,44.6343286032,0.0,19.466279405,30.610668775,164.747698615,45.9971830412,3.33212,115.418395574
 03/26  04:00:00,158.742028392,30.9158872736,45.6966456217,0.0,19.466279405,30.610668775,188.846570336,38.8156174916,3.33212,146.698832844
 03/26  05:00:00,172.906897063,30.9158872736,47.6219947864,0.0,19.466279405,30.610668775,232.864303256,33.1830578241,8.3303,191.350945432
 03/26  06:00:00,255.005603938,34.6306044001,57.329550947,0.0,42.6918050922,54.3732441037,312.24798461,28.9329222497,16.6606,266.65446236
 03/26  07:00:00,372.543070471,35.8878174089,133.807805866,0.0,49.3960418185,88.5934452969,547.68760274,73.0066140219,24.9909,449.690088718
 03/26  08:00:00,360.099052181,35.7611704821,89.7522384043,0.0,57.6566862989,112.030105488,778.446781881,107.038419396,33.3212,638.087162486
 03/26  09:00:00,300.191930743,36.3526718298,85.3662366292,0.0,50.9524495726,81.1684271793,645.170068193,124.998087466,66.8089,453.363080727
 03/26  10:00:00,248.415320519,36.4493121049,78.7094231153,0.0,42.6918050922,68.9656133826,551.730472494,119.178970804,83.4695,349.08200169
 03/26  11:00:00,248.040437784,36.4963164461,82.1232463411,0.0,38.286128036,68.9656133826,465.724460053,111.797515238,83.4695,270.457444815
 03/26  12:00:00,248.342625645,36.535371696,83.3259369653,0.0,38.286128036,68.9656133826,378.940620712,90.9852310375,83.4695,204.485889674
 03/26  13:00:00,224.759526761,36.5663850791,78.8083295608,0.0,31.5818913096,56.727595265,341.843818791,69.2834076433,75.1392,197.421211147
 03/26  14:00:00,221.987239288,36.5940038578,76.083648935,0.0,31.5818913096,56.727595265,322.973927645,59.4421574727,66.8089,196.722870172
 03/26  15:00:00,250.460467251,36.6223240971,104.489339085,0.0,31.5818913096,56.727595265,310.058220332,38.2002434579,75.1392,196.718776874
 03/26  16:00:00,313.149850159,36.3186553188,137.724347325,0.0,31.5818913096,61.661095265,265.139077644,19.5075465405,91.7998,153.831731104
 03/26  17:00:00,324.908948092,35.7611704821,122.314947147,0.0,31.5818913096,70.9729253606,261.12746597,21.9725234212,49.9818,189.173142549
 03/26  18:00:00,344.636198352,35.7794857177,80.6611164498,0.0,80.3315023541,83.7685254822,316.120571788,32.1844310595,49.9818,233.954340729
 03/26  19:00:00,382.450791456,35.7611704821,97.8326751037,0.0,102.000620287,77.6748002752,384.633792816,46.3065886742,33.3212,305.006004142
 03/26  20:00:00,431.636627447,35.7611704821,126.288429794,0.0,108.704857014,91.4735406516,391.833790028,58.7815905467,33.3212,299.730999481
 03/26  21:00:00,397.072693037,35.7611704821,119.893457419,0.0,95.2963835608,89.1510273009,389.576564664,63.5543781472,24.9909,301.031286517
 03/26  22:00:00,336.220162972,35.7611704821,112.233783132,0.0,80.3315023541,63.3799339444,534.782701761,72.6688612981,16.6606,445.453240463
 03/26  23:00:00,240.393635953,35.7611704821,80.8673665407,0.0,42.6918050922,48.4199368926,376.581823626,105.680695032,8.3303,262.570828594
 03/26  24:00:00,186.926969418,30.9158872736,62.7887188378,0.0,34.4311606118,33.1021868926,237.106892979,85.1426266783,3.33212,148.632146301
 03/27  01:00:00,158.218508068,30.9158872736,52.9155416465,0.0,19.418418834,29.3649097162,189.446825661,70.8634654912,3.33212,115.25124017
 03/27  02:00:00,145.70910436,30.9158872736,48.3482757829,0.0,12.7620426787,28.1191506574,177.917593044,59.3767628278,3.33212,115.208710216
 03/27  03:00:00,143.176571987,30.9158872736,45.8338659876,0.0,12.7620426787,28.1191506574,161.585068437,49.4073848724,3.33212,108.845563565
 03/27  04:00:00,150.390953398,30.9158872736,46.4705204083,0.0,12.7620426787,28.1191506574,198.4294764,41.7669903526,3.33212,153.330366047
 03/27  05:00:00,187.975355821,32.9347552771,54.4149115269,0.0,25.5240853573,30.610668775,302.168077461,36.0362229152,8.3303,257.801554546
 03/27  06:00:00,313.848548579,34.3075855196,83.8850646363,0.0,51.0481707146,78.1489452969,494.084544855,31.2084919615,16.6606,446.215452894
 03/27  07:00:00,386.719049605,35.7661943562,111.941281847,0.0,64.3609230253,109.708623606,678.435398386,58.1924536954,24.9909,595.252044691
 03/27  08:00:00,319.128226543,35.7611952974,87.053164331,0.0,51.0481707146,80.7689615957,548.849511546,58.2607245271,33.3212,457.267587019
 03/27  09:00:00,278.986694393,36.334862914,74.5528690301,0.0,51.0481707146,71.0224615957,500.791033399,92.2662037612,66.8089,341.715929638
 03/27  10:00:00,224.379004439,36.428836472,68.6551968728,0.0,32.1804615127,65.7244621605,451.117707631,92.6269906962,83.4695,275.021216935
 03/27  11:00:00,234.747795424,36.4832388731,78.4549424879,0.0,32.1804615127,65.7244621605,331.302770734,50.1433194265,83.4695,197.689951308
 03/27  12:00:00,280.710607444,36.5248694456,124.803919699,0.0,32.1804615127,65.7244621605,304.328511352,23.5456180983,83.4695,197.313393254
 03/27  13:00:00,214.269224217,36.5572780772,68.3057966774,0.0,32.1804615127,55.9779621605,319.162513346,43.8739061646,75.1392,200.149407181
 03/27  14:00:00,204.142975048,36.5850607185,58.2387405484,0.0,32.1804615127,55.9779621605,328.722508986,67.3712291562,66.8089,194.54237983
 03/27  15:00:00,205.097893568,36.6123929426,59.146965455,0.0,32.1804615127,55.9779621605,359.633852695,88.9148118085,75.1392,195.579840886
 03/27  16:00:00,233.573315965,36.3119713983,58.5886950958,0.0,32.1804615127,60.9114621605,361.521561692,115.944026685,91.7998,153.777735006
 03/27  17:00:00,279.872562984,35.7611704821,70.2435898678,0.0,32.1804615127,77.5397301883,418.751992524,138.305525675,49.9818,230.464666849
 03/27  18:00:00,352.475389358,35.7723884094,88.69631469,0.0,77.122965704,86.2600435998,613.703272324,151.467176557,49.9818,412.254295767
 03/27  19:00:00,376.108206984,35.7611704821,87.9559215323,0.0,102.647051061,80.1663183927,494.420588262,154.445200217,33.3212,306.654188045
 03/27  20:00:00,409.749575843,35.7611704821,96.2001713194,0.0,115.40909374,92.7192997104,486.686637249,153.594397567,33.3212,299.771039683
 03/27  21:00:00,400.242289289,35.7611704821,110.157345028,0.0,102.647051061,94.1340635361,637.226994146,162.104165664,24.9909,450.131928482
 03/27  22:00:00,311.222160919,35.7728389816,87.695908782,0.0,77.122965704,65.871452062,524.415218337,166.958137478,16.6606,340.796480859
 03/27  23:00:00,217.305274226,35.7611704821,61.9548825715,0.0,38.286128036,48.4199368926,361.511615056,165.48894351,8.3303,187.692371546
 03/27  24:00:00,164.891533546,30.9158872736,52.2153078915,0.0,25.5240853573,30.610668775,220.911845836,69.7599588891,3.33212,147.819766947
 03/28  01:00:00,151.287069715,30.9158872736,45.9803323627,0.0,19.418418834,29.3649097162,174.64217506,56.1079224045,3.33212,115.202132656
 03/28  02:00:00,140.219398426,30.9158872736,42.8433843274,0.0,12.7620426787,28.1191506574,157.826595298,45.6916011179,3.33212,108.80287418
 03/28  03:00:00,138.488057437,30.9158872736,41.1219203191,0.0,12.7620426787,28.1191506574,156.387683737,37.8464489538,3.33212,115.209114784
 03/28  04:00:00,146.913900924,30.9158872736,42.3353429555,0.0,12.7620426787,28.1191506574,182.283222153,32.3541480636,3.33212,146.59695409
 03/28  05:00:00,183.756518517,31.723434475,50.7158980879,0.0,25.5240853573,30.610668775,298.543646808,28.2369275185,8.3303,261.97641929
 03/28  06:00:00,307.645195614,34.9536232807,79.0592361998,0.0,51.0481707146,78.1489452969,489.176567872,25.269754483,16.6606,447.246213389
 03/28  07:00:00,380.772399913,35.7636881929,104.641524927,0.0,64.3609230253,109.708623606,702.787852895,87.8244303642,24.9909,589.972522531
 03/28  08:00:00,312.705447493,35.7611704821,79.4840087512,0.0,51.0481707146,80.7689615957,602.903712744,113.746005096,33.3212,455.836507648
 03/28  09:00:00,273.480263587,36.3384258272,68.7177047068,0.0,51.0481707146,71.0224615957,548.143491653,136.895215578,66.8089,344.439376075
 03/28  10:00:00,212.289710362,36.4283899933,56.3025572912,0.0,32.1804615127,65.7244621605,491.720596193,139.165514625,83.4695,269.085581568
 03/28  11:00:00,207.017970337,36.4804782929,50.4023102821,0.0,32.1804615127,65.7244621605,431.673182444,143.545475273,83.4695,204.658207172
 03/28  12:00:00,205.925093795,36.5179638308,50.0056021708,0.0,32.1804615127,65.7244621605,433.361481285,152.650254717,83.4695,197.241726568
 03/28  13:00:00,196.575286073,36.5480750073,50.4055666407,0.0,32.1804615127,55.9779621605,417.331052287,145.3023139,75.1392,196.889538386
 03/28  14:00:00,197.357013294,36.5794072711,51.2985148038,0.0,32.1804615127,55.9779621605,383.700566886,120.349338534,66.8089,196.542328351
 03/28  15:00:00,197.846087505,36.6060058697,51.7910808468,0.0,32.1804615127,55.9779621605,394.679837052,122.993278561,75.1392,196.547358492
 03/28  16:00:00,226.680238177,36.3034358194,51.6540782354,0.0,32.1804615127,60.9114621605,370.828662439,125.30206542,91.7998,153.726797019
 03/28  17:00:00,272.742325992,35.7611704821,63.1165176351,0.0,32.1804615127,77.5397301883,406.63261452,130.713971779,49.9818,225.936842741
 03/28  18:00:00,344.719475064,35.7611704821,80.9715216498,0.0,77.122965704,86.2600435998,603.593925297,141.25363947,49.9818,412.358485828
 03/28  19:00:00,367.802093493,35.7611704821,80.1458466041,0.0,102.647051061,80.1663183927,476.572198967,137.5441155,33.3212,305.706883467
 03/28  20:00:00,400.629646944,35.7611704821,87.5408260079,0.0,115.40909374,92.7192997104,481.526327157,146.411138254,33.3212,301.793988903
 03/28  21:00:00,390.603717898,35.7611704821,100.864548906,0.0,102.647051061,94.1340635361,636.881667534,162.647321386,24.9909,449.243446148
 03/28  22:00:00,302.880994913,35.7611704821,79.4056160503,0.0,77.122965704,65.871452062,521.932746038,168.779895265,16.6606,336.492250772
 03/28  23:00:00,211.184447014,35.7611704821,55.7838433379,0.0,38.286128036,48.4199368926,379.187619232,183.195498158,8.3303,187.661821073
 03/28  24:00:00,158.865298929,30.9158872736,46.1950446389,0.0,25.5240853573,30.610668775,224.370116859,74.4222549045,3.33212,146.615741955
 03/29  01:00:00,145.368911365,30.9158872736,40.0492058523,0.0,19.418418834,29.3649097162,178.770779458,60.2588666696,3.33212,115.179792788
 03/29  02:00:00,134.505262507,30.9158872736,37.1099987232,0.0,12.7620426787,28.1191506574,160.355420769,48.2494127257,3.33212,108.773888043
 03/29  03:00:00,132.999408199,30.9158872736,35.608464219,0.0,12.7620426787,28.1191506574,158.078363296,39.5662895013,3.33212,115.179953794
 03/29  04:00:00,140.961040653,30.9158872736,36.97915626,0.0,12.7620426787,28.1191506574,183.637408642,33.7617757018,3.33212,146.543512941
 03/29  05:00:00,176.921631848,30.9158872736,45.2991868799,0.0,25.5240853573,30.610668775,296.887861734,29.8170817615,8.3303,258.740479972
 03/29  06:00:00,300.387490086,34.4690949598,72.9802467161,0.0,51.0481707146,78.1489452969,489.554542199,26.9891257656,16.6606,445.904816434
 03/29  07:00:00,372.977751743,35.7639548192,97.3920082968,0.0,64.3609230253,109.708623606,739.83801279,120.34347186,24.9909,594.50364093
 03/29  08:00:00,307.032772083,35.7611704821,74.3018269442,0.0,51.0481707146,80.7689615957,625.538174486,140.950098519,33.3212,451.266875967
 03/29  09:00:00,267.96953174,36.3294185308,62.9101894387,0.0,51.0481707146,71.0224615957,579.425961108,165.272657619,66.8089,347.344403488
 03/29  10:00:00,206.524651489,36.4190492172,50.2624674029,0.0,32.1804615127,65.7244621605,519.016627075,166.616718889,83.4695,268.930408187
 03/29  11:00:00,201.35678408,36.4706063401,44.5647051254,0.0,32.1804615127,65.7244621605,440.437858152,159.463800868,83.4695,197.504557284
 03/29  12:00:00,200.335434801,36.5086458893,44.222271529,0.0,32.1804615127,65.7244621605,457.323080111,176.717802425,83.4695,197.135777685
 03/29  13:00:00,191.696675777,36.5409052807,45.2062312435,0.0,32.1804615127,55.9779621605,460.393108179,188.454131357,75.1392,196.799776823
 03/29  14:00:00,192.024728605,36.5695829613,45.571093999,0.0,32.1804615127,55.9779621605,441.045047831,177.774187884,66.8089,196.461959947
 03/29  15:00:00,192.333124859,36.5971896345,45.9460078622,0.0,32.1804615127,55.9779621605,439.490489109,167.882459965,75.1392,196.468829144
 03/29  16:00:00,221.637147425,36.2971643075,46.3395640873,0.0,32.1804615127,60.9114621605,404.15007006,158.678203278,91.7998,153.672066782
 03/29  17:00:00,267.730228784,35.7611704821,57.8352260031,0.0,32.1804615127,77.5397301883,437.510628047,161.713073848,49.9818,225.815754199
 03/29  18:00:00,339.259611973,35.7611704821,75.0284881621,0.0,77.122965704,86.2600435998,665.175785764,203.39367311,49.9818,411.800312654
 03/29  19:00:00,362.000460706,35.7611704821,73.2722804151,0.0,102.647051061,80.1663183927,542.043134399,203.276725509,33.3212,305.44520889
 03/29  20:00:00,393.589216726,35.7611704821,79.2106715153,0.0,115.40909374,92.7192997104,555.64204077,219.220214995,33.3212,303.100625775
 03/29  21:00:00,383.709574383,35.7611704821,92.9572103873,0.0,102.647051061,94.1340635361,655.127691971,182.774092187,24.9909,447.362699784
 03/29  22:00:00,298.51891522,35.7611704821,74.5591115969,0.0,77.122965704,65.871452062,528.188441207,175.994202531,16.6606,335.533638676
 03/29  23:00:00,207.663124908,35.7611704821,51.7533195583,0.0,38.286128036,48.4199368926,395.677601491,199.771392955,8.3303,187.575908536
 03/29  24:00:00,155.576798464,30.9158872736,42.8820647023,0.0,25.5240853573,30.610668775,208.441474989,58.5513016213,3.33212,146.558053367
 03/30  01:00:00,142.340090405,30.9158872736,36.9892688987,0.0,19.418418834,29.3649097162,165.723352147,47.2492219525,3.33212,115.142010195
 03/30  02:00:00,131.547951665,30.9158872736,34.1068141065,0.0,12.7620426787,28.1191506574,151.614423211,39.5227268039,3.33212,108.759576407
 03/30  03:00:00,130.150194932,30.9158872736,32.702873931,0.0,12.7620426787,28.1191506574,152.569026317,34.1016935305,3.33212,115.135212786
 03/30  04:00:00,138.24507686,30.9158872736,34.1944790498,0.0,12.7620426787,28.1191506574,180.853643205,31.011201039,3.33212,146.510322166
 03/30  05:00:00,174.284026459,30.9158872736,42.5820378533,0.0,25.5240853573,30.610668775,294.687735811,29.0954822342,8.3303,257.261953577
 03/30  06:00:00,296.819243976,33.6211703983,70.1694223075,0.0,51.0481707146,78.1489452969,488.364331277,27.5280167657,16.6606,444.175714512
 03/30  07:00:00,371.765670606,35.7624655889,95.0682430282,0.0,64.3609230253,109.708623606,789.478860864,170.793637013,24.9909,593.694323851
 03/30  08:00:00,305.404614026,35.7611704821,72.2486326882,0.0,51.0481707146,80.7689615957,638.134794753,152.157657201,33.3212,452.655937552
 03/30  09:00:00,268.343477078,36.3247232214,63.3054362468,0.0,51.0481707146,71.0224615957,548.123953382,142.695574557,66.8089,338.619478825
 03/30  10:00:00,207.817540377,36.41589718,51.8003575766,0.0,32.1804615127,65.7244621605,485.422617314,129.591810952,83.4695,272.361306363
 03/30  11:00:00,204.93128352,36.4693830059,48.3324482889,0.0,32.1804615127,65.7244621605,420.058621071,135.517029697,83.4695,201.072091374
 03/30  12:00:00,210.763019767,36.5098133702,54.5493942749,0.0,32.1804615127,65.7244621605,475.131568952,194.611385991,83.4695,197.050682962
 03/30  13:00:00,202.939795248,36.5441220094,56.2959669159,0.0,32.1804615127,55.9779621605,467.447227323,195.595446471,75.1392,196.712580852
 03/30  14:00:00,201.967646764,36.5742634803,55.3739453202,0.0,32.1804615127,55.9779621605,443.67228383,180.494218735,66.8089,196.369165095
 03/30  15:00:00,198.633023383,36.6006315463,52.1240547227,0.0,32.1804615127,55.9779621605,439.272374401,168.383835906,75.1392,195.749338495
 03/30  16:00:00,226.0283707,36.3008893251,50.7590215006,0.0,32.1804615127,60.9114621605,377.347951068,138.015480511,91.7998,147.532670557
 03/30  17:00:00,271.351162773,35.7611704821,61.6134398189,0.0,32.1804615127,77.5397301883,402.61616257,126.03028955,49.9818,226.60407302
 03/30  18:00:00,342.847747937,35.7611704821,78.8935011314,0.0,77.122965704,86.2600435998,622.672397414,162.622913671,49.9818,410.067683742
 03/30  19:00:00,362.36109627,35.7611704821,76.5614522674,0.0,102.647051061,80.1663183927,545.700534032,207.207550464,33.3212,305.171783568
 03/30  20:00:00,397.02886811,35.7611704821,82.1980360042,0.0,115.40909374,92.7192997104,611.844926175,274.532829132,33.3212,303.990897043
 03/30  21:00:00,386.978564311,35.7611704821,95.4835259817,0.0,102.647051061,94.1340635361,680.581589523,210.342561844,24.9909,445.248127679
 03/30  22:00:00,300.565741842,35.7611704821,75.8463266129,0.0,77.122965704,65.871452062,559.326429715,207.471469473,16.6606,335.194360241
 03/30  23:00:00,208.821435051,35.7611704821,51.7876148675,0.0,38.286128036,48.4199368926,434.00942943,238.161293106,8.3303,187.517836324
 03/30  24:00:00,154.941098339,30.9158872736,42.125732463,0.0,25.5240853573,30.610668775,197.614674091,47.7742650068,3.33212,146.508289084
 03/31  01:00:00,141.594289063,30.9158872736,36.1149616878,0.0,19.418418834,29.3649097162,157.065499847,38.6124930162,3.33212,115.120886831
 03/31  02:00:00,131.147393757,30.9158872736,33.592881207,0.0,12.7620426787,28.1191506574,144.119391022,32.0609382754,3.33212,108.726332746
 03/31  03:00:00,130.002750337,30.9158872736,32.4550317671,0.0,12.7620426787,28.1191506574,146.974958213,28.5356795721,3.33212,115.107158641
 03/31  04:00:00,139.05997873,30.9158872736,34.2953444241,0.0,12.7620426787,28.1191506574,176.587541108,26.8004997659,3.33212,146.454921342
 03/31  05:00:00,175.643590755,30.9158872736,43.2175344398,0.0,25.5240853573,30.610668775,291.340574601,25.9204466418,8.3303,257.089827959
 03/31  06:00:00,299.154842124,33.6211703983,71.6955098158,0.0,51.0481707146,78.1489452969,485.265296264,25.1298629577,16.6606,443.474833307
 03/31  07:00:00,373.826094917,35.7611704821,96.0283430104,0.0,64.3609230253,109.708623606,793.082316789,177.166050945,24.9909,590.925365844
 03/31  08:00:00,306.585144848,35.7611704821,71.6674412165,0.0,51.0481707146,80.7689615957,697.708423585,211.579730693,33.3212,452.807492892
 03/31  09:00:00,268.433574829,36.2901460465,62.1615826978,0.0,51.0481707146,71.0224615957,605.592154459,200.57951097,66.8089,338.203743489
 03/31  10:00:00,204.751121176,36.4203817583,47.6933369483,0.0,32.1804615127,65.7244621605,542.753232536,190.758289404,83.4695,268.525443132
 03/31  11:00:00,185.918709175,36.4750937863,28.5978289938,0.0,32.1804615127,65.7244621605,476.417079885,188.57211222,83.4695,204.375467665
 03/31  12:00:00,192.861695629,36.5150597398,36.3439385484,0.0,32.1804615127,65.7244621605,473.586321473,193.152240392,83.4695,196.964581081
 03/31  13:00:00,190.110844663,36.5500022203,43.4490853102,0.0,32.1804615127,55.9779621605,451.297782704,179.525446767,75.1392,196.633135937
 03/31  14:00:00,196.369402635,36.5813431558,49.879433042,0.0,32.1804615127,55.9779621605,422.136385219,165.188024812,66.8089,190.139460406
 03/31  15:00:00,194.855105188,36.6088167433,48.3135377941,0.0,32.1804615127,55.9779621605,454.592003176,184.043696184,75.1392,195.409106992
 03/31  16:00:00,222.506644462,36.3054446725,46.9986699939,0.0,32.1804615127,60.9114621605,426.03068023,180.674017746,91.7998,153.556862484
 03/31  17:00:00,266.855795977,35.7611704821,56.8203107998,0.0,32.1804615127,77.5397301883,453.952737116,178.420747083,49.9818,225.550190033
 03/31  18:00:00,338.64896689,35.7611704821,74.3807391584,0.0,77.122965704,86.2600435998,663.229639085,202.562721283,49.9818,410.685117803
 03/31  19:00:00,359.504606521,35.7611704821,73.8441140438,0.0,102.647051061,80.1663183927,553.210856709,214.964500976,33.3212,304.925155733
 03/31  20:00:00,395.334531065,35.7611704821,81.1584176828,0.0,115.40909374,92.7192997104,549.634254139,220.614512848,33.3212,295.698541292
 03/31  21:00:00,386.1722831,35.7611704821,95.3029339335,0.0,102.647051061,94.1340635361,679.850718336,210.332088522,24.9909,444.527729815
 03/31  22:00:00,300.43597751,35.7611704821,76.3521480489,0.0,77.122965704,65.871452062,522.33915154,170.821221455,16.6606,334.857330084
 03/31  23:00:00,210.029663497,35.7611704821,54.5864360304,0.0,38.286128036,48.4199368926,340.671054365,144.925381059,8.3303,187.415373306
 03/31  24:00:00,159.749316807,30.9158872736,47.2581028211,0.0,25.5240853573,30.610668775,204.663884,49.0863933386,3.33212,152.245370662
 04/01  01:00:00,166.892062004,30.9158872736,52.1759787891,0.0,27.7269238854,30.610668775,147.844666921,34.9593436357,3.33212,109.553203285
 04/01  02:00:00,173.912656193,30.9158872736,76.5953391331,0.0,12.7620426787,28.1191506574,138.502370828,26.0657362798,3.33212,109.104514548
 04/01  03:00:00,160.574970191,30.9158872736,63.3022623894,0.0,12.7620426787,28.1191506574,137.476708289,19.4729470342,3.33212,114.671641255
 04/01  04:00:00,162.34602203,30.9158872736,58.5328672644,0.0,12.7620426787,28.1191506574,161.892010623,12.167307818,3.33212,146.392582805
 04/01  05:00:00,172.423380553,30.9158872736,56.3873084931,0.0,12.7620426787,28.1191506574,205.242923594,9.60153926639,8.3303,187.311084328
 04/01  06:00:00,258.855078222,34.7921138404,63.8193141267,0.0,42.6918050922,54.3732441037,285.285855642,9.50123201941,16.6606,259.124023622
 04/01  07:00:00,314.989533436,35.782335023,86.1126052342,0.0,42.6918050922,86.1019271793,481.44126253,14.5418828297,24.9909,441.9084797
 04/01  08:00:00,403.660678594,35.7611704821,133.279542691,0.0,57.6566862989,112.030105488,678.624521059,12.4826719235,33.3212,632.820649136
 04/01  09:00:00,356.211218986,36.3190902785,131.889355835,0.0,57.6566862989,83.6599452969,526.421450799,10.8114219928,66.8089,448.801128806
 04/01  10:00:00,286.259955784,36.407958105,116.014514171,0.0,42.6918050922,68.9656133826,432.662155105,11.3352763715,83.4695,337.857378734
 04/01  11:00:00,266.861528401,36.4596825148,104.843784106,0.0,34.9340096728,67.7198543238,368.08566184,11.3791125532,83.4695,273.237049287
 04/01  12:00:00,281.28832486,36.4978624077,119.650089685,0.0,34.9340096728,67.7198543238,292.699105595,8.18199612561,83.4695,201.047609469
 04/01  13:00:00,283.832217799,36.5314124585,131.611045103,0.0,34.9340096728,57.9733543238,279.426602492,7.07228152772,75.1392,197.215120964
 04/01  14:00:00,298.571263603,36.5622051057,145.961241725,0.0,34.9340096728,57.9733543238,270.835880588,7.15806967359,66.8089,196.868910915
 04/01  15:00:00,298.089471002,36.5902394255,145.264667936,0.0,34.9340096728,57.9733543238,278.885140972,6.88638121129,75.1392,196.859559761
 04/01  16:00:00,326.994724938,36.2917956025,145.203856428,0.0,34.9340096728,62.9068543238,253.012368176,7.455903515,91.7998,153.756664661
 04/01  17:00:00,354.181808026,35.7822238966,145.16779925,0.0,34.9340096728,72.2186844194,248.76596436,10.5396934716,49.9818,188.244470888
 04/01  18:00:00,419.306087853,35.8548633741,143.983638723,0.0,87.0357390804,86.2600435998,293.180626019,9.24727070336,49.9818,233.951555316
 04/01  19:00:00,426.417876899,35.7665986961,142.639165858,0.0,102.000620287,77.6748002752,342.131338985,8.91067448141,33.3212,299.899464504
 04/01  20:00:00,439.278881063,35.7611704821,141.773249019,0.0,102.000620287,88.9820225341,343.306354769,10.4034855371,33.3212,299.581669232
 04/01  21:00:00,403.774332318,35.7611704821,116.81848321,0.0,102.000620287,91.6425454185,351.624880462,22.5757998558,24.9909,304.058180606
 04/01  22:00:00,314.787837824,35.7611704821,81.652924079,0.0,87.0357390804,65.871452062,496.702543846,40.6082914771,16.6606,439.433652369
 04/01  23:00:00,219.735638465,35.7611704821,60.4651481835,0.0,42.6918050922,48.4199368926,317.319458823,50.7089155909,8.3303,258.280243233
 04/01  24:00:00,169.528046714,30.9158872736,54.831959949,0.0,27.7269238854,30.610668775,186.307482419,36.5762716979,3.33212,146.399090721
 04/02  01:00:00,174.73813744,30.9158872736,50.8239200286,0.0,34.4311606118,33.1021868926,160.466431392,41.9045208605,3.33212,115.229790532
 04/02  02:00:00,155.04907978,30.9158872736,48.6452477473,0.0,19.466279405,30.610668775,148.230956091,36.0654727107,3.33212,108.833363381
 04/02  03:00:00,153.098357956,30.9158872736,46.6612738119,0.0,19.466279405,30.610668775,167.708532279,49.1335456139,3.33212,115.242866665
 04/02  04:00:00,161.040793868,30.9158872736,48.0021093033,0.0,19.466279405,30.610668775,199.726439067,50.0527222149,3.33212,146.341596852
 04/02  05:00:00,176.659226566,30.9158872736,51.4047151617,0.0,19.466279405,30.610668775,230.874813284,35.0122399673,8.3303,187.532273317
 04/02  06:00:00,257.67580992,34.7921138404,62.6774301028,0.0,42.6918050922,54.3732441037,306.13831024,22.7481058618,16.6606,266.729604378
 04/02  07:00:00,363.067162368,35.9743687168,124.5150946,0.0,49.3960418185,88.5934452969,486.566076845,20.0200777026,24.9909,441.555099143
 04/02  08:00:00,407.071659471,35.7893783254,135.783672386,0.0,57.6566862989,112.030105488,667.880716128,12.2971264913,33.3212,622.262389637
 04/02  09:00:00,353.263852003,36.33839849,136.266995003,0.0,50.9524495726,81.1684271793,522.438298426,3.3341920358,66.8089,452.29520639
 04/02  10:00:00,309.628262765,36.4768884135,135.424857855,0.0,42.6918050922,68.9656133826,428.880920779,4.25059836307,83.4695,341.160822416
 04/02  11:00:00,306.972499005,36.5261205922,135.467729635,0.0,38.286128036,68.9656133826,357.373366672,4.76533966842,83.4695,269.138527003
 04/02  12:00:00,305.596158796,36.5960618698,134.573101006,0.0,38.286128036,68.9656133826,284.24350287,3.9911298201,83.4695,196.782873049
 04/02  13:00:00,286.726791831,36.5554030098,134.678411276,0.0,31.5818913096,56.727595265,276.704356036,4.81034567311,75.1392,196.754810363
 04/02  14:00:00,287.335104231,36.5828650171,135.271425375,0.0,31.5818913096,56.727595265,268.687379973,5.76831016773,66.8089,196.110169806
 04/02  15:00:00,287.631487489,36.60904156,135.577279105,0.0,31.5818913096,56.727595265,277.210503187,5.9720995703,75.1392,196.099203617
 04/02  16:00:00,316.744924011,36.3430913788,135.68955143,0.0,31.5818913096,61.661095265,244.625987346,6.04999144471,91.7998,146.776195901
 04/02  17:00:00,345.740315168,35.8563717057,137.487145073,0.0,31.5818913096,70.9729253606,248.780893951,9.10956053637,49.9818,189.689533414
 04/02  18:00:00,407.244053129,35.8917498337,137.337105679,0.0,80.3315023541,83.7685254822,290.265147984,8.47086959115,49.9818,231.812478393
 04/02  19:00:00,422.14430709,35.8160950757,134.56556963,0.0,102.000620287,77.6748002752,335.318537038,6.81519962074,33.3212,295.182137418
 04/02  20:00:00,443.469272714,35.7946865975,133.131944729,0.0,108.704857014,91.4735406516,338.700712013,6.159807237,33.3212,299.219704776
 04/02  21:00:00,414.751607738,35.8914443255,132.728590029,0.0,95.2963835608,89.1510273009,330.836300957,7.86510552956,24.9909,297.980295428
 04/02  22:00:00,361.860536565,35.8794866828,133.400197177,0.0,80.3315023541,63.3799339444,467.584921156,11.0101298422,16.6606,439.914191314
 04/02  23:00:00,299.298510547,35.8401511304,135.822199448,0.0,42.6918050922,48.4199368926,279.012755074,14.4439299855,8.3303,256.238525088
 04/02  24:00:00,201.372695991,32.9347552771,74.4467713384,0.0,34.4311606118,33.1021868926,152.3454945,2.42419051592,3.33212,146.589183984
 04/03  01:00:00,139.726586851,30.9158872736,34.6338589367,0.0,19.418418834,29.3649097162,122.50655857,6.51630794753,3.33212,112.658130623
 04/03  02:00:00,185.74145665,33.3385288778,85.1076934122,0.0,12.7620426787,28.1191506574,120.796407727,6.44906377391,3.33212,111.015223953
 04/03  03:00:00,163.50034445,32.5309816764,64.0565463203,0.0,12.7620426787,28.1191506574,118.342734555,6.38324186489,3.33212,108.62737269
 04/03  04:00:00,149.251721638,31.723434475,44.4497669176,0.0,12.7620426787,28.1191506574,170.638487863,16.8862817747,3.33212,150.420086089
 04/03  05:00:00,218.985325632,33.3385288778,84.4817590567,0.0,25.5240853573,30.610668775,270.689763472,8.82950431022,8.3303,253.529959162
 04/03  06:00:00,345.319713903,34.7921138404,116.081259056,0.0,51.0481707146,78.1489452969,463.401880012,7.63307651554,16.6606,439.108203497
 04/03  07:00:00,411.427737559,35.7947844347,134.308920906,0.0,64.3609230253,109.708623606,628.539066964,13.8491488113,24.9909,589.699018153
 04/03  08:00:00,368.554261807,35.7611704821,131.949838014,0.0,51.0481707146,80.7689615957,487.138151069,6.17409271576,33.3212,447.642858354
 04/03  09:00:00,341.170773232,36.327906778,131.973564775,0.0,51.0481707146,71.0224615957,407.906636929,3.95675946772,66.8089,337.140977461
 04/03  10:00:00,292.733863814,36.4167120232,132.036396038,0.0,32.1804615127,65.7244621605,360.842475538,9.42122119953,83.4695,267.951754338
 04/03  11:00:00,293.531316424,36.4697636793,131.393759248,0.0,32.1804615127,65.7244621605,290.766904908,10.2720324522,83.4695,197.025372456
 04/03  12:00:00,292.697947773,36.5086934887,131.230468228,0.0,32.1804615127,65.7244621605,291.049113135,10.8949663514,83.4695,196.684646783
 04/03  13:00:00,284.266411128,36.5419091085,133.018491939,0.0,32.1804615127,55.9779621605,282.993014684,11.5232708419,75.1392,196.330543842
 04/03  14:00:00,284.861814469,36.571161766,134.089444907,0.0,32.1804615127,55.9779621605,274.815276478,11.9995754314,66.8089,196.006801046
 04/03  15:00:00,285.152339037,36.5993037111,133.581339647,0.0,32.1804615127,55.9779621605,275.969695471,11.373143744,75.1392,189.457351727
 04/03  16:00:00,314.803411828,36.3026209048,134.215199576,0.0,32.1804615127,60.9114621605,252.141264412,7.38894623312,91.7998,152.952518179
 04/03  17:00:00,349.327697817,35.7879983754,134.767930843,0.0,32.1804615127,77.5397301883,287.197244407,12.0786925033,49.9818,225.136751903
 04/03  18:00:00,402.551134821,35.8340629341,134.748592644,0.0,77.122965704,86.2600435998,471.832567415,13.0977942793,49.9818,408.752973135
 04/03  19:00:00,425.399685114,35.7720259898,137.356958202,0.0,102.647051061,80.1663183927,340.854146417,11.3284573333,33.3212,296.204489083
 04/03  20:00:00,445.766040663,35.7611704821,131.217581965,0.0,115.40909374,92.7192997104,364.809522911,28.578632733,33.3212,302.909690178
 04/03  21:00:00,427.097831014,35.806541353,136.298403503,0.0,102.647051061,94.1340635361,499.011852191,31.6614665384,24.9909,442.359485653
 04/03  22:00:00,363.914585808,35.8788609516,139.27614131,0.0,77.122965704,65.871452062,377.591457581,29.4467782869,16.6606,331.484079294
 04/03  23:00:00,294.553614949,35.8446123737,138.107129069,0.0,38.286128036,48.4199368926,224.351258798,33.8941157474,8.3303,182.126843051
 04/03  24:00:00,142.424786975,30.9158872736,29.977095686,0.0,25.5240853573,30.610668775,158.475343972,7.000015912,3.33212,148.14320806
 04/04  01:00:00,155.521769869,30.9158872736,50.3978435177,0.0,19.418418834,29.3649097162,116.574526707,0.0,3.33212,113.242406707
 04/04  02:00:00,189.31854957,33.3385288778,87.4201934679,0.0,12.7620426787,28.1191506574,111.997537195,0.0561414821033,3.33212,108.609275712
 04/04  03:00:00,163.71590351,32.5309816764,63.5416599539,0.0,12.7620426787,28.1191506574,116.337210541,0.0729947527272,3.33212,112.932095788
 04/04  04:00:00,166.098165787,32.5309816764,58.8958290041,0.0,12.7620426787,28.1191506574,151.822704368,0.0973404373781,3.33212,148.39324393
 04/04  05:00:00,215.690749301,33.3385288778,79.7516358605,0.0,25.5240853573,30.610668775,264.247783477,0.12076513647,8.3303,255.79671834
 04/04  06:00:00,348.02911943,34.9536232807,120.422016808,0.0,51.0481707146,78.1489452969,458.603373789,4.31776437847,16.6606,437.625009411
 04/04  07:00:00,414.507786635,35.7880656215,136.746321005,0.0,64.3609230253,109.708623606,624.655292783,19.3829693947,24.9909,580.281423389
 04/04  08:00:00,360.101479369,35.7611704821,126.054843303,0.0,51.0481707146,80.7689615957,503.242760513,20.2549643949,33.3212,449.666596118
 04/04  09:00:00,341.704731393,36.3246501875,136.392548938,0.0,51.0481707146,71.0224615957,419.765989795,10.2926056377,66.8089,342.664484157
 04/04  10:00:00,300.007752867,36.4170192752,142.795704742,0.0,32.1804615127,65.7244621605,357.844527699,9.39129690223,83.4695,264.983730797
 04/04  11:00:00,300.86143264,36.4855785445,142.523284625,0.0,32.1804615127,65.7244621605,291.794898344,8.87233404712,83.4695,199.453064297
 04/04  12:00:00,299.639103804,36.5412494518,141.427111966,0.0,32.1804615127,65.7244621605,285.604379309,7.84529352566,83.4695,194.289585783
 04/04  13:00:00,289.871355269,36.5543556778,140.469915749,0.0,32.1804615127,55.9779621605,273.81230781,7.16685524635,75.1392,191.506252564
 04/04  14:00:00,290.995173067,36.5915009127,140.450910576,0.0,32.1804615127,55.9779621605,269.893001363,7.16775909062,66.8089,195.916342272
 04/04  15:00:00,292.102607183,36.6246344486,140.999956615,0.0,32.1804615127,55.9779621605,273.79150023,7.44002711277,75.1392,191.212273117
 04/04  16:00:00,321.348209429,36.398725798,141.949799697,0.0,32.1804615127,60.9114621605,247.101461981,4.17157433358,91.7998,151.130087647
 04/04  17:00:00,354.643484554,35.8840180315,141.71398043,0.0,32.1804615127,77.5397301883,283.853631736,8.87575849995,49.9818,224.996073236
 04/04  18:00:00,406.334120284,35.9307570107,139.947200438,0.0,77.122965704,86.2600435998,466.403843509,10.3178986616,49.9818,406.104144847
 04/04  19:00:00,397.420019248,35.8980711677,111.580168504,0.0,102.647051061,80.1663183927,364.687381681,33.6871568976,33.3212,297.679024783
 04/04  20:00:00,399.90722355,35.8719532256,86.9972470278,0.0,115.40909374,92.7192997104,406.921697313,71.9995911394,33.3212,301.600906174
 04/04  21:00:00,412.587635128,35.9317740698,123.03430494,0.0,102.647051061,94.1340635361,569.572999895,104.878573583,24.9909,439.703526312
 04/04  22:00:00,330.917434879,35.9862940229,107.593074086,0.0,77.122965704,65.871452062,463.281130241,118.513720764,16.6606,328.106809477
 04/04  23:00:00,234.968119842,35.916540528,79.7888778042,0.0,38.286128036,48.4199368926,358.856162264,163.765591616,8.3303,186.760270648
 04/04  24:00:00,179.673410395,30.9158872736,67.0088230321,0.0,25.5240853573,30.610668775,257.169525408,107.604699708,3.33212,146.232705701
 04/05  01:00:00,166.102604177,30.9158872736,60.8495050954,0.0,19.418418834,29.3649097162,193.876135936,75.5785044007,3.33212,114.965511535
 04/05  02:00:00,155.424391888,32.5309816764,56.4995049246,0.0,12.7620426787,28.1191506574,172.893449935,60.9706348674,3.33212,108.590695068
 04/05  03:00:00,150.928018553,31.723434475,52.8273112779,0.0,12.7620426787,28.1191506574,165.668343342,53.7439287049,3.33212,108.592294637
 04/05  04:00:00,159.596423654,33.3385288778,53.3341166031,0.0,12.7620426787,28.1191506574,194.77443187,45.2779654778,3.33212,146.164346392
 04/05  05:00:00,192.826942748,30.9158872736,61.3811213018,0.0,25.5240853573,30.610668775,303.134849512,38.6568268248,8.3303,256.147722687
 04/05  06:00:00,318.584163883,34.9536232807,93.6206123463,0.0,51.0481707146,78.1489452969,489.955464934,33.5048901002,16.6606,439.789974834
 04/05  07:00:00,397.462473272,35.7744494114,122.862642613,0.0,64.3609230253,109.708623606,658.253015247,50.4125894213,24.9909,582.849525826
 04/05  08:00:00,328.386421518,35.7611704821,96.4208420037,0.0,51.0481707146,80.7689615957,534.138677736,52.4894716896,33.3212,448.328006046
 04/05  09:00:00,290.468625489,36.3382132191,86.2387046011,0.0,51.0481707146,71.0224615957,446.402600098,42.819827631,66.8089,336.773872467
 04/05  10:00:00,232.846044066,36.4257638368,77.3493313084,0.0,32.1804615127,65.7244621605,382.849560463,31.8547064894,83.4695,267.525353974
 04/05  11:00:00,272.979720772,36.4776245184,116.529676558,0.0,32.1804615127,65.7244621605,304.327528085,24.0291982077,83.4695,196.828829877
 04/05  12:00:00,297.579948541,36.5172023015,140.900223991,0.0,32.1804615127,65.7244621605,287.700935201,9.82155383034,83.4695,194.40988137
 04/05  13:00:00,291.766058359,36.5491026403,144.068984941,0.0,32.1804615127,55.9779621605,272.310460873,5.97867668687,75.1392,191.192584186
 04/05  14:00:00,293.18456485,36.5772768043,145.088447755,0.0,32.1804615127,55.9779621605,269.609914666,6.9830765517,66.8089,195.817938114
 04/05  15:00:00,293.663935525,36.6039379697,145.520942784,0.0,32.1804615127,55.9779621605,270.916532339,6.96644476548,75.1392,188.810887573
 04/05  16:00:00,322.879333199,36.3048199406,145.396377599,0.0,32.1804615127,60.9114621605,249.448345543,4.38566321528,91.7998,153.262882328
 04/05  17:00:00,357.360935039,35.7853794623,144.948664436,0.0,32.1804615127,77.5397301883,282.158295545,7.30970640729,49.9818,224.866789138
 04/05  18:00:00,409.015016125,35.8356594497,142.546819896,0.0,77.122965704,86.2600435998,458.621834475,8.10048348924,49.9818,400.539550986
 04/05  19:00:00,428.371966415,35.774230401,140.480804308,0.0,102.647051061,80.1663183927,341.497559205,6.52841234799,33.3212,301.647946857
 04/05  20:00:00,454.926524039,35.761281068,139.274661163,0.0,115.40909374,92.7192997104,334.200220971,6.50361496561,33.3212,294.375406005
 04/05  21:00:00,428.844337633,35.8123648557,136.319761661,0.0,102.647051061,94.1340635361,472.95262919,7.12789168839,24.9909,440.833837501
 04/05  22:00:00,362.232539689,35.9014692957,135.494014799,0.0,77.122965704,65.871452062,359.747400394,9.99776224926,16.6606,333.089038145
 04/05  23:00:00,294.823165122,35.8729507313,135.627911645,0.0,38.286128036,48.4199368926,206.27669984,14.3320197045,8.3303,183.614380136
 04/05  24:00:00,150.758345704,30.9158872736,38.1717448873,0.0,25.5240853573,30.610668775,152.705997752,0.0,3.33212,149.373877752
 04/06  01:00:00,169.114970479,31.723434475,62.45504792,0.0,19.418418834,29.3649097162,111.934434554,0.0415958836258,3.33212,108.560718671
 04/06  02:00:00,159.573738093,32.5309816764,59.5124145093,0.0,12.7620426787,28.1191506574,111.897398406,0.0,3.33212,108.565278406
 04/06  03:00:00,178.498047154,33.3385288778,77.4721569826,0.0,12.7620426787,28.1191506574,116.803660377,3.55231236429,3.33212,109.919228012
 04/06  04:00:00,161.107075126,33.3385288778,54.6629122308,0.0,12.7620426787,28.1191506574,171.551015502,16.8754707806,3.33212,151.343424722
 04/06  05:00:00,165.094543141,32.5309816764,32.1795846259,0.0,25.5240853573,30.610668775,297.530850427,40.8013156512,8.3303,248.399234776
 04/06  06:00:00,291.377868791,33.984566639,67.5181647322,0.0,51.0481707146,78.1489452969,522.747089466,67.0283043364,16.6606,439.058185129
 04/06  07:00:00,383.742881969,35.8801343541,109.149845664,0.0,64.3609230253,109.708623606,687.885112715,78.3990445101,24.9909,584.495168205
 04/06  08:00:00,326.060450917,35.7611704821,94.1532084794,0.0,51.0481707146,80.7689615957,556.261774578,77.5873478284,33.3212,445.353226749
 04/06  09:00:00,288.572324864,36.3320962224,84.3359005726,0.0,51.0481707146,71.0224615957,486.059960652,83.1879132351,66.8089,336.063147416
 04/06  10:00:00,234.399402773,36.4243281141,78.8762363319,0.0,32.1804615127,65.7244621605,418.10254992,67.313865996,83.4695,267.319183924
 04/06  11:00:00,238.312681627,36.4785561509,82.1245372266,0.0,32.1804615127,65.7244621605,325.253622683,45.0595376732,83.4695,196.72458501
 04/06  12:00:00,289.987284771,36.5199560581,133.751664489,0.0,32.1804615127,65.7244621605,298.719259245,24.273423865,83.4695,190.97633538
 04/06  13:00:00,288.152602432,36.5563223408,140.281151603,0.0,32.1804615127,55.9779621605,277.916536106,8.35502138361,75.1392,194.422314723
 04/06  14:00:00,290.393068339,36.5870572741,141.696469019,0.0,32.1804615127,55.9779621605,268.398411233,5.87145640267,66.8089,195.71805483
 04/06  15:00:00,291.197292222,36.6165171516,142.254990898,0.0,32.1804615127,55.9779621605,270.022130406,6.16721848888,75.1392,188.715711918
 04/06  16:00:00,320.241872839,36.3246023845,142.301002564,0.0,32.1804615127,60.9114621605,247.901413078,3.79411092835,91.7998,152.30750215
 04/06  17:00:00,352.38375341,35.8184027603,140.424628964,0.0,32.1804615127,77.5397301883,275.685526997,7.30655986463,49.9818,218.397167132
 04/06  18:00:00,406.759474571,35.862763584,141.926953449,0.0,77.122965704,86.2600435998,466.174270542,9.09741653295,49.9818,407.095054009
 04/06  19:00:00,385.274300751,35.7908777895,99.8600356654,0.0,102.647051061,80.1663183927,365.515840172,36.4526472245,33.3212,295.741992948
 04/06  20:00:00,410.923982054,35.7732645017,97.6496030534,0.0,115.40909374,92.7192997104,415.958568094,81.088019889,33.3212,301.549348205
 04/06  21:00:00,410.76191197,35.8157233307,120.944810796,0.0,102.647051061,94.1340635361,571.82192511,109.554587829,24.9909,437.276437281
 04/06  22:00:00,324.939438897,35.8837766973,101.640357142,0.0,77.122965704,65.871452062,467.471343605,124.089930428,16.6606,326.720813177
 04/06  23:00:00,228.481597165,35.8279840091,73.2753945912,0.0,38.286128036,48.4199368926,366.392584489,171.200844536,8.3303,186.861439953
 04/06  24:00:00,173.513348557,30.9158872736,60.8347967464,0.0,25.5240853573,30.610668775,243.650812535,94.2069157298,3.33212,146.111776806
 04/07  01:00:00,158.056368938,30.9158872736,52.7509162043,0.0,19.418418834,29.3649097162,189.969075959,78.1174139841,3.33212,108.519541975
 04/07  02:00:00,146.06388334,30.9158872736,48.6806740569,0.0,12.7620426787,28.1191506574,175.390044445,63.5567426372,3.33212,108.501181808
 04/07  03:00:00,144.074452869,30.9158872736,46.7017529302,0.0,12.7620426787,28.1191506574,168.353971506,50.1212381483,3.33212,114.900613357
 04/07  04:00:00,153.042538078,32.5309816764,46.8302982619,0.0,12.7620426787,28.1191506574,192.547228723,43.1558204394,3.33212,146.059288284
 04/07  05:00:00,187.069851121,31.723434475,53.9821202425,0.0,25.5240853573,30.610668775,297.997744709,39.2813501055,8.3303,250.386094604
 04/07  06:00:00,310.535411349,34.4690949598,85.2076904393,0.0,51.0481707146,78.1489452969,482.391330675,30.2470463877,16.6606,435.483684288
 04/07  07:00:00,395.260951693,35.7664018406,119.442588613,0.0,64.3609230253,109.708623606,660.057297479,52.3562993293,24.9909,582.710098149
 04/07  08:00:00,335.497827507,35.7812242652,102.713663564,0.0,51.0481707146,80.7689615957,507.528975744,29.6352243727,33.3212,444.572551371
 04/07  09:00:00,341.622015344,36.3424900856,136.036522307,0.0,51.0481707146,71.0224615957,409.501738422,7.00407410853,66.8089,335.688764313
 04/07  10:00:00,300.602574287,36.4344156548,142.138194857,0.0,32.1804615127,65.7244621605,353.753438405,3.17211266529,83.4695,267.11182574
 04/07  11:00:00,303.04868231,36.4917405067,142.721360385,0.0,32.1804615127,65.7244621605,283.187349586,3.09661539943,83.4695,196.621234187
 04/07  12:00:00,303.02201357,36.5487025012,142.415656948,0.0,32.1804615127,65.7244621605,275.523802511,2.79790729642,83.4695,189.256395214
 04/07  13:00:00,293.499055121,36.5720800185,142.295623689,0.0,32.1804615127,55.9779621605,273.71029462,2.62615482683,75.1392,195.944939793
 04/07  14:00:00,293.620045591,36.6046536219,142.187683429,0.0,32.1804615127,55.9779621605,258.866860999,2.70666193998,66.8089,189.351299059
 04/07  15:00:00,293.886831931,36.6342379993,142.074169988,0.0,32.1804615127,55.9779621605,272.95202669,2.93136369536,75.1392,194.881462995
 04/07  16:00:00,323.795256736,36.4020652419,142.982026918,0.0,32.1804615127,60.9114621605,239.972659429,1.69462830983,91.7998,146.47823112
 04/07  17:00:00,358.231481295,35.8827586257,143.125319445,0.0,32.1804615127,77.5397301883,278.157696642,3.62941759102,49.9818,224.546479051
 04/07  18:00:00,409.975188775,35.9262959831,141.067368736,0.0,77.122965704,86.2600435998,456.946676551,4.2947083764,49.9818,402.670168175
 04/07  19:00:00,430.104127361,35.887471968,141.109083995,0.0,102.647051061,80.1663183927,335.09860393,3.58372023031,33.3212,298.1936837
 04/07  20:00:00,456.524225956,35.8751364423,140.357976039,0.0,115.40909374,92.7192997104,330.859610591,3.73014868329,33.3212,293.808261907
 04/07  21:00:00,431.241235078,35.9418678471,139.146039619,0.0,102.647051061,94.1340635361,468.458640632,4.17625995457,24.9909,439.291480677
 04/07  22:00:00,364.445251693,36.006638971,139.530991036,0.0,77.122965704,65.871452062,359.537755061,10.7860783701,16.6606,332.091076691
 04/07  23:00:00,257.542419601,35.9472165392,101.635456417,0.0,38.286128036,48.4199368926,211.809068433,23.449659826,8.3303,180.029108607
 04/07  24:00:00,158.505926106,31.723434475,45.0983998044,0.0,25.5240853573,30.610668775,175.313595532,25.9137158364,3.33212,146.067759696
 04/08  01:00:00,169.140497739,32.5309816764,52.8437091069,0.0,27.7269238854,30.610668775,140.446736577,28.6162306554,3.33212,108.498385921
 04/08  02:00:00,152.590839975,31.723434475,54.4965582635,0.0,12.7620426787,28.1191506574,157.219967177,40.3580527404,3.33212,113.529794436
 04/08  03:00:00,153.835667595,32.5309816764,55.0167919633,0.0,12.7620426787,28.1191506574,152.09022221,38.9277923779,3.33212,109.830309832
 04/08  04:00:00,163.797069568,33.3385288778,57.6232920626,0.0,12.7620426787,28.1191506574,179.837911126,30.4952988061,3.33212,146.01049232
 04/08  05:00:00,175.595854619,31.723434475,58.7074954442,0.0,12.7620426787,28.1191506574,225.730466227,37.6522789138,8.3303,179.747887313
 04/08  06:00:00,264.226258033,34.9536232807,71.8004992328,0.0,42.6918050922,54.3732441037,301.697914358,28.1155028088,16.6606,256.921811549
 04/08  07:00:00,364.072034009,35.8071681835,134.222050137,0.0,42.6918050922,86.1019271793,473.127664662,10.6593853425,24.9909,437.477379319
 04/08  08:00:00,410.246657356,35.8125031647,138.071441336,0.0,57.6566862989,112.030105488,655.005164152,2.59325054555,33.3212,619.090713606
 04/08  09:00:00,365.996128694,36.3404222216,138.971715281,0.0,57.6566862989,83.6599452969,509.773707763,1.25730848753,66.8089,441.707499276
 04/08  10:00:00,315.328412589,36.4864287018,141.453576859,0.0,42.6918050922,68.9656133826,422.451873742,2.73392086798,83.4695,336.248452874
 04/08  11:00:00,307.414794352,36.5685942466,142.021115621,0.0,34.9340096728,67.7198543238,352.648974118,3.42315044117,83.4695,265.756323677
 04/08  12:00:00,307.51773283,36.6103324701,143.151176524,0.0,34.9340096728,67.7198543238,286.16291093,3.95650498109,83.4695,198.736905949
 04/08  13:00:00,291.835666434,36.5609535486,136.507749296,0.0,34.9340096728,57.9733543238,271.728774539,4.50130528032,75.1392,192.088269258
 04/08  14:00:00,287.43675586,36.5906754928,131.025244819,0.0,34.9340096728,57.9733543238,265.272310662,4.84848807646,66.8089,193.614922586
 04/08  15:00:00,286.545213347,36.6190560246,129.931902261,0.0,34.9340096728,57.9733543238,276.530144424,5.21141942846,75.1392,196.179524996
 04/08  16:00:00,316.677335559,36.3269595347,131.083330889,0.0,34.9340096728,62.9068543238,244.886793965,5.66453980185,91.7998,147.422454163
 04/08  17:00:00,344.413834344,35.8438473133,131.606029685,0.0,34.9340096728,72.2186844194,244.895866913,8.11996805629,49.9818,186.794098857
 04/08  18:00:00,409.657812199,35.9128360093,130.487282814,0.0,87.0357390804,86.2600435998,283.276764486,6.70965981525,49.9818,226.58530467
 04/08  19:00:00,416.022189645,35.7940144476,128.23566907,0.0,102.000620287,77.6748002752,340.590633919,6.29913185631,33.3212,300.970302062
 04/08  20:00:00,430.484175567,35.7695054916,128.654905596,0.0,102.000620287,88.9820225341,333.345225705,6.51934870719,33.3212,293.504676998
 04/08  21:00:00,422.877636421,35.7977754028,130.767366921,0.0,102.000620287,91.6425454185,325.733039213,6.66521323612,24.9909,294.076925977
 04/08  22:00:00,369.222282262,35.7906134252,130.798671319,0.0,87.0357390804,65.871452062,461.490230903,9.36997433913,16.6606,435.459656564
 04/08  23:00:00,298.689531731,35.7635136292,135.428368142,0.0,42.6918050922,48.4199368926,273.638916676,13.8980137974,8.3303,251.410602878
 04/08  24:00:00,148.791699694,30.9158872736,34.0845491853,0.0,27.7269238854,30.610668775,153.816146604,3.33390125285,3.33212,147.150125351
