Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  01:00:00,209.825609306,33.3385288778,82.349940958,0.0,34.4311606118,33.1021868926,120.896587225,6.16121677734,3.33212,111.403250447
 04/09  02:00:00,139.744267738,30.9158872736,33.3565004337,0.0,19.466279405,30.610668775,122.746817488,10.7993866615,3.33212,108.615310826
 04/09  03:00:00,149.469698709,30.9158872736,43.0931016931,0.0,19.466279405,30.610668775,127.56243443,9.23503279275,3.33212,114.995281637
 04/09  04:00:00,194.99915078,33.3385288778,78.5100341581,0.0,19.466279405,30.610668775,155.168824007,5.88682150998,3.33212,145.949882497
 04/09  05:00:00,178.595209678,31.723434475,52.390018612,0.0,19.466279405,30.610668775,198.56155804,10.275053255,8.3303,179.956204785
 04/09  06:00:00,307.253570325,34.9536232807,114.069131949,0.0,42.6918050922,54.3732441037,287.71953514,13.4180155797,16.6606,257.640919561
 04/09  07:00:00,360.279871072,36.0359799887,121.049487084,0.0,49.3960418185,88.5934452969,482.823401561,21.1500552176,24.9909,436.682446343
 04/09  08:00:00,403.512977593,35.8051900849,132.818542919,0.0,57.6566862989,112.030105488,673.009768039,22.5112435625,33.3212,617.177324476
 04/09  09:00:00,336.642714035,36.342871015,121.796241342,0.0,50.9524495726,81.1684271793,534.555671639,24.8318102919,66.8089,442.914961347
 04/09  10:00:00,292.004987144,36.4451710661,121.974167995,0.0,42.6918050922,68.9656133826,440.313171659,21.2491180892,83.4695,335.59455357
 04/09  11:00:00,280.561719217,36.4920747951,114.155788632,0.0,38.286128036,68.9656133826,369.524670537,18.3954471577,83.4695,267.65972338
 04/09  12:00:00,287.53114914,36.5365642585,121.675573487,0.0,38.286128036,68.9656133826,286.383891348,13.8407812624,83.4695,189.073610085
 04/09  13:00:00,227.258565348,36.5477168219,80.7755036916,0.0,31.5818913096,56.727595265,299.39291908,28.1842506384,75.1392,196.069468442
 04/09  14:00:00,192.079564042,36.5781195385,46.1174876633,0.0,31.5818913096,56.727595265,308.142804183,52.9159256648,66.8089,188.417978518
 04/09  15:00:00,200.576353465,36.6056264073,54.5904817497,0.0,31.5818913096,56.727595265,343.536237314,72.9854733761,75.1392,195.411563938
 04/09  16:00:00,233.121380934,36.3059870882,58.1534886834,0.0,31.5818913096,61.661095265,328.463324635,90.3010426909,91.7998,146.362481944
 04/09  17:00:00,272.846125482,35.7611704821,70.6604494448,0.0,31.5818913096,70.9729253606,334.833871057,97.3655216251,49.9818,187.486549431
 04/09  18:00:00,349.715463851,35.7706872854,85.7684768506,0.0,80.3315023541,83.7685254822,372.603188231,97.5658339677,49.9818,225.055554263
 04/09  19:00:00,379.412413609,35.7611704821,100.337705719,0.0,102.000620287,77.6748002752,421.331824408,94.7816322429,33.3212,293.228992165
 04/09  20:00:00,415.494979075,35.7611704821,110.295469287,0.0,108.704857014,91.4735406516,418.743721317,93.2946584754,33.3212,292.127862841
 04/09  21:00:00,388.294031682,35.7611704821,111.262173872,0.0,95.2963835608,89.1510273009,413.01944381,94.7991194653,24.9909,293.229424345
 04/09  22:00:00,330.047213382,35.7611704821,106.207176177,0.0,80.3315023541,63.3799339444,546.231508877,98.3532731523,16.6606,431.217635725
 04/09  23:00:00,237.250891868,35.7611704821,77.8415129903,0.0,42.6918050922,48.4199368926,379.61859262,121.250611828,8.3303,250.037680792
 04/09  24:00:00,185.457066608,30.9158872736,61.4252046676,0.0,34.4311606118,33.1021868926,238.697044516,89.1809430744,3.33212,146.183981442
 04/10  01:00:00,157.96780512,30.9158872736,52.7555977293,0.0,19.418418834,29.3649097162,184.603191945,72.853118533,3.33212,108.417953412
 04/10  02:00:00,145.831847366,30.9158872736,48.5401524243,0.0,12.7620426787,28.1191506574,175.949562547,64.2065119503,3.33212,108.410930596
 04/10  03:00:00,143.45373041,30.9158872736,46.1619139669,0.0,12.7620426787,28.1191506574,169.018250478,55.3599776,3.33212,110.326152878
 04/10  04:00:00,151.34845486,30.9158872736,47.4739311011,0.0,12.7620426787,28.1191506574,193.038753606,45.8054947833,3.33212,143.901138823
 04/10  05:00:00,189.841476601,32.9347552771,56.3278823775,0.0,25.5240853573,30.610668775,302.313759675,38.8425565072,8.3303,255.140903168
 04/10  06:00:00,308.665238284,34.3075855196,87.120481705,0.0,51.0481707146,78.1489452969,484.624825809,35.468520809,16.6606,432.495705
 04/10  07:00:00,392.940106566,35.7665587209,118.128703892,0.0,64.3609230253,109.708623606,668.289983433,70.2168929587,24.9909,573.082190475
 04/10  08:00:00,327.880137322,35.7742747379,95.7501176025,0.0,51.0481707146,80.7689615957,542.841054393,68.7268396385,33.3212,440.793014754
 04/10  09:00:00,294.134225346,36.3430615028,89.810483021,0.0,51.0481707146,71.0224615957,454.358165185,54.3161191429,66.8089,333.233146043
 04/10  10:00:00,240.511847729,36.4343123342,84.9310051594,0.0,32.1804615127,65.7244621605,387.095579304,37.2670882839,83.4695,266.35899102
 04/10  11:00:00,280.676653524,36.4880018407,124.027668682,0.0,32.1804615127,65.7244621605,303.558639951,23.7814109118,83.4695,196.307729039
 04/10  12:00:00,297.123371028,36.529626693,139.840931316,0.0,32.1804615127,65.7244621605,281.954547426,9.52958578598,83.4695,188.95546164
 04/10  13:00:00,290.945102296,36.5655847234,142.560526413,0.0,32.1804615127,55.9779621605,275.546079673,4.77908649129,75.1392,195.627793182
 04/10  14:00:00,291.565395523,36.595339919,142.794945185,0.0,32.1804615127,55.9779621605,260.43600674,5.29142635902,66.8089,188.335680381
 04/10  15:00:00,291.941069601,36.62291049,142.97047615,0.0,32.1804615127,55.9779621605,269.003355146,5.54655202122,75.1392,188.317603125
 04/10  16:00:00,321.500017112,36.3488762433,143.571077033,0.0,32.1804615127,60.9114621605,248.24905153,3.50233826343,91.7998,152.946913266
 04/10  17:00:00,355.658542141,35.8398925835,143.14795515,0.0,32.1804615127,77.5397301883,273.173048784,6.352092751,49.9818,216.839156033
 04/10  18:00:00,408.430424573,35.8790773201,142.40656791,0.0,77.122965704,86.2600435998,459.640063463,7.30585189463,49.9818,402.352411569
 04/10  19:00:00,426.29352238,35.8132310482,142.124396834,0.0,102.647051061,80.1663183927,335.182265348,5.9097222446,33.3212,295.951343103
 04/10  20:00:00,456.392778364,35.8002792756,141.713004132,0.0,115.40909374,92.7192997104,333.674547458,7.41778367914,33.3212,292.935563779
 04/10  21:00:00,432.062002478,35.830323776,141.390653835,0.0,102.647051061,94.1340635361,475.394878284,14.6280673704,24.9909,435.775910914
 04/10  22:00:00,348.419838274,35.9024459596,124.618785493,0.0,77.122965704,65.871452062,367.295315809,26.7477915308,16.6606,323.886924279
 04/10  23:00:00,259.482346696,35.8590667112,103.895785845,0.0,38.286128036,48.4199368926,216.305337133,28.339255389,8.3303,179.635781744
 04/10  24:00:00,149.883880925,30.9158872736,37.3865705265,0.0,25.5240853573,30.610668775,169.034893481,19.9011966461,3.33212,145.801576835
 04/11  01:00:00,147.327309065,30.9158872736,42.1972562147,0.0,19.418418834,29.3649097162,150.559305824,37.8399287495,3.33212,109.387257074
 04/11  02:00:00,145.105277569,33.3385288778,45.4040149702,0.0,12.7620426787,28.1191506574,183.222874422,66.7880167376,3.33212,113.102737685
 04/11  03:00:00,142.747265825,30.9158872736,45.4586771795,0.0,12.7620426787,28.1191506574,178.184466279,65.7839601888,3.33212,109.06838609
 04/11  04:00:00,155.097900965,33.3385288778,48.2691523235,0.0,12.7620426787,28.1191506574,197.565224578,51.249398039,3.33212,142.983706539
 04/11  05:00:00,191.0670144,33.3385288778,56.5627120216,0.0,25.5240853573,30.610668775,303.470748744,44.50598948,8.3303,250.634459264
 04/11  06:00:00,311.873062452,33.6615477584,90.3064351685,0.0,51.0481707146,78.1489452969,486.874561166,37.4958958445,16.6606,432.718065321
 04/11  07:00:00,404.019489633,35.7782733623,128.504472653,0.0,64.3609230253,109.708623606,631.110968154,34.3483907,24.9909,571.771677454
 04/11  08:00:00,339.788820243,35.7857465872,107.068502591,0.0,51.0481707146,80.7689615957,502.629036815,30.0771716533,33.3212,439.230665162
 04/11  09:00:00,296.362237016,36.3378130989,92.1159949361,0.0,51.0481707146,71.0224615957,437.654770417,38.6891122689,66.8089,332.156758148
 04/11  10:00:00,230.399148289,36.4285431066,74.8813017594,0.0,32.1804615127,65.7244621605,392.937181937,43.203312562,83.4695,266.264369375
 04/11  11:00:00,222.829366057,36.4825215098,66.6497910938,0.0,32.1804615127,65.7244621605,328.530405296,50.6742966934,83.4695,194.386608603
 04/11  12:00:00,218.688379724,36.5221180127,63.1827358136,0.0,32.1804615127,65.7244621605,336.0364108,61.8991745229,83.4695,190.667736277
 04/11  13:00:00,206.90241995,36.5559542738,61.1008307765,0.0,32.1804615127,55.9779621605,334.326297177,66.6947700225,75.1392,192.492327154
 04/11  14:00:00,204.311974025,36.5851728136,58.4740585103,0.0,32.1804615127,55.9779621605,337.96210529,79.8986375102,66.8089,191.25456778
 04/11  15:00:00,203.483374442,36.6123938863,57.6043555583,0.0,32.1804615127,55.9779621605,357.098975136,93.7206871554,75.1392,188.23908798
 04/11  16:00:00,232.907873665,36.3125125022,58.0741774648,0.0,32.1804615127,60.9114621605,326.775900829,88.735646573,91.7998,146.240454256
 04/11  17:00:00,282.096792832,35.7611704821,72.6914492489,0.0,32.1804615127,77.5397301883,360.450704156,86.500779204,49.9818,223.968124952
 04/11  18:00:00,354.571057677,35.7656428742,91.0434095084,0.0,77.122965704,86.2600435998,551.093263207,106.430023753,49.9818,394.681439453
 04/11  19:00:00,370.609518609,35.7611704821,88.7304414519,0.0,102.647051061,80.1663183927,443.279984923,115.855997167,33.3212,294.102787756
 04/11  20:00:00,409.800227246,35.7611704821,96.9519317525,0.0,115.40909374,92.7192997104,439.126429343,113.130246095,33.3212,292.674983248
 04/11  21:00:00,399.786144059,35.7611704821,110.324878273,0.0,102.647051061,94.1340635361,592.835400117,132.164144036,24.9909,435.680356081
 04/11  22:00:00,310.171581858,35.7685217132,86.9570589671,0.0,77.122965704,65.871452062,486.187118393,145.187581393,16.6606,324.338937
 04/11  23:00:00,216.296427237,35.7611704821,61.2442916837,0.0,38.286128036,48.4199368926,337.937500341,144.778638526,8.3303,184.828561815
 04/11  24:00:00,164.323503376,30.9158872736,51.7194167602,0.0,25.5240853573,30.610668775,229.400079616,80.2529917229,3.33212,145.814967893
 04/12  01:00:00,151.078823561,30.9158872736,45.8475686711,0.0,19.418418834,29.3649097162,176.459883247,64.7676060827,3.33212,108.360157164
 04/12  02:00:00,139.664436555,30.9158872736,42.350937515,0.0,12.7620426787,28.1191506574,168.132852411,56.4450862857,3.33212,108.355646125
 04/12  03:00:00,138.144628017,30.9158872736,40.8454023076,0.0,12.7620426787,28.1191506574,157.016510035,45.3354035527,3.33212,108.348986482
 04/12  04:00:00,146.215107097,30.9158872736,42.3289722172,0.0,12.7620426787,28.1191506574,185.514902701,38.6923466448,3.33212,143.490436056
 04/12  05:00:00,184.669502471,33.3385288778,50.7258615534,0.0,25.5240853573,30.610668775,292.531413452,34.428187295,8.3303,249.772926157
 04/12  06:00:00,300.826479174,33.6615477584,79.9263282681,0.0,51.0481707146,78.1489452969,476.737303317,29.792351717,16.6606,430.2843516
 04/12  07:00:00,382.52310544,35.7664243009,107.640052587,0.0,64.3609230253,109.708623606,669.861625608,74.3831521266,24.9909,570.487573482
 04/12  08:00:00,315.51330323,35.7611704821,83.3395125093,0.0,51.0481707146,80.7689615957,556.402478321,85.4733669236,33.3212,437.607911398
 04/12  09:00:00,277.84423009,36.338935086,73.3871646222,0.0,51.0481707146,71.0224615957,498.367302706,98.0455534626,66.8089,333.512849244
 04/12  10:00:00,216.474126249,36.4289649808,60.7832757406,0.0,32.1804615127,65.7244621605,447.10470401,97.607980305,83.4695,266.027223706
 04/12  11:00:00,211.723131967,36.4804613822,55.4643734681,0.0,32.1804615127,65.7244621605,354.729535233,82.1832849526,83.4695,189.076750281
 04/12  12:00:00,210.738555301,36.5182892039,55.2074864957,0.0,32.1804615127,65.7244621605,359.323746645,80.1006224891,83.4695,195.753624156
 04/12  13:00:00,202.05076848,36.5509387736,56.2072869427,0.0,32.1804615127,55.9779621605,350.099879749,86.5225823286,75.1392,188.43809742
 04/12  14:00:00,203.114961229,36.5800585768,57.2774031554,0.0,32.1804615127,55.9779621605,333.167795088,78.2373724697,66.8089,188.121522619
 04/12  15:00:00,206.001167569,36.6075778721,60.1692375507,0.0,32.1804615127,55.9779621605,331.731714289,64.16128102,75.1392,192.431233269
 04/12  16:00:00,236.323734543,36.3056769623,61.5340370224,0.0,32.1804615127,60.9114621605,294.867666601,54.3437695391,91.7998,148.724097062
 04/12  17:00:00,284.368030977,35.7611704821,74.9809182517,0.0,32.1804615127,77.5397301883,323.737446483,57.2228319667,49.9818,216.532814517
 04/12  18:00:00,356.672304804,35.7782203665,93.1680618306,0.0,77.122965704,86.2600435998,517.052854605,69.7908682696,49.9818,397.280186336
 04/12  19:00:00,371.901135302,35.7611704821,89.6401499633,0.0,102.647051061,80.1663183927,414.043348194,82.5567005022,33.3212,298.165447692
 04/12  20:00:00,405.681844818,35.7611704821,92.2245600137,0.0,115.40909374,92.7192997104,502.691551561,178.72812425,33.3212,290.64222731
 04/12  21:00:00,392.943306907,35.7611704821,102.588416135,0.0,102.647051061,94.1340635361,713.217763799,259.963940705,24.9909,428.262923094
 04/12  22:00:00,303.740051461,35.7754302301,79.8601470501,0.0,77.122965704,65.871452062,570.988788429,224.395672923,16.6606,329.932515505
 04/12  23:00:00,211.557530883,35.7611704821,55.5894802292,0.0,38.286128036,48.4199368926,418.997038485,230.910312739,8.3303,179.756425747
 04/12  24:00:00,158.946101913,30.9158872736,46.2246190864,0.0,25.5240853573,30.610668775,210.098680189,61.0109946623,3.33212,145.755565527
 04/13  01:00:00,145.634994267,30.9158872736,40.2810616395,0.0,19.418418834,29.3649097162,158.069809949,46.4105861445,3.33212,108.327103805
 04/13  02:00:00,134.420294772,30.9158872736,36.9725965325,0.0,12.7620426787,28.1191506574,150.98828315,39.3375989586,3.33212,108.318564192
 04/13  03:00:00,132.702928474,30.9158872736,35.2441876079,0.0,12.7620426787,28.1191506574,145.45893008,33.8121273446,3.33212,108.314682736
 04/13  04:00:00,140.75157936,30.9158872736,36.6771983438,0.0,12.7620426787,28.1191506574,173.303655426,30.9044527901,3.33212,139.067082636
 04/13  05:00:00,177.113898624,30.9158872736,45.4175114494,0.0,25.5240853573,30.610668775,289.711796031,26.8917821931,8.3303,254.489713838
 04/13  06:00:00,295.994375749,34.1460760793,74.4476406863,0.0,51.0481707146,78.1489452969,464.551252985,24.0328486537,16.6606,423.857804331
 04/13  07:00:00,380.978929413,35.7654039634,105.572856403,0.0,64.3609230253,109.708623606,684.948316015,88.1366587148,24.9909,571.8207573
 04/13  08:00:00,319.673719672,35.7631748648,87.528559484,0.0,51.0481707146,80.7689615957,526.925829532,53.891120169,33.3212,439.713509363
 04/13  09:00:00,287.187252606,36.336425038,82.8948660559,0.0,51.0481707146,71.0224615957,437.251476999,37.097178135,66.8089,333.345398864
 04/13  10:00:00,231.552651906,36.4278253739,75.9838516754,0.0,32.1804615127,65.7244621605,377.06400724,35.3878631134,83.4695,258.206644127
 04/13  11:00:00,232.65364606,36.4833108774,76.4083537324,0.0,32.1804615127,65.7244621605,311.562989737,32.1129956304,83.4695,195.980494106
 04/13  12:00:00,237.740804215,36.5250956475,82.1523085909,0.0,32.1804615127,65.7244621605,301.325873023,29.2125424065,83.4695,188.643830616
 04/13  13:00:00,277.26777859,36.5619681634,130.953653008,0.0,32.1804615127,55.9779621605,286.569605854,19.9337023031,75.1392,191.496703551
 04/13  14:00:00,273.516091803,36.5944262686,126.897799698,0.0,32.1804615127,55.9779621605,272.820553472,14.1830771439,66.8089,191.828576328
 04/13  15:00:00,273.265932696,36.6237056815,126.468999468,0.0,32.1804615127,55.9779621605,274.153249294,11.0002743177,75.1392,188.013774976
 04/13  16:00:00,300.388393841,36.3600469741,124.285438749,0.0,32.1804615127,60.9114621605,248.30564611,10.3839752754,91.7998,146.121870835
 04/13  17:00:00,325.572754329,35.8509767982,114.723467102,0.0,32.1804615127,77.5397301883,281.890552603,15.5001770722,49.9818,216.408575531
 04/13  18:00:00,376.38814967,35.8904317368,111.7898037,0.0,77.122965704,86.2600435998,468.808717582,21.3894626863,49.9818,397.437454895
 04/13  19:00:00,351.836560093,35.8293654432,69.4094872126,0.0,102.647051061,80.1663183927,375.742609848,46.327388634,33.3212,296.094021214
 04/13  20:00:00,405.480594856,35.7993432123,92.1678808766,0.0,115.40909374,92.7192997104,393.737439528,71.8526467603,33.3212,288.563592768
 04/13  21:00:00,406.00493988,35.8347561272,116.208835788,0.0,102.647051061,94.1340635361,528.482385571,72.5512739035,24.9909,430.940211668
 04/13  22:00:00,320.012160477,35.8947517547,96.7861228192,0.0,77.122965704,65.871452062,417.463330685,78.5964514801,16.6606,322.206279204
 04/13  23:00:00,223.770832656,35.8339251482,68.7380290193,0.0,38.286128036,48.4199368926,300.491171637,107.265691071,8.3303,184.895180566
 04/13  24:00:00,170.234077859,30.9158872736,57.6020453597,0.0,25.5240853573,30.610668775,223.664789626,80.4240403381,3.33212,139.908629288
 04/14  01:00:00,155.313248994,30.9158872736,50.0631517859,0.0,19.418418834,29.3649097162,182.258439524,70.6314124136,3.33212,108.294907111
 04/14  02:00:00,143.369706808,30.9158872736,46.0480100888,0.0,12.7620426787,28.1191506574,172.03016746,60.4091915283,3.33212,108.288855932
 04/14  03:00:00,141.673179068,30.9158872736,44.3628118478,0.0,12.7620426787,28.1191506574,161.217487628,49.6046163933,3.33212,108.280751235
 04/14  04:00:00,152.541464035,33.3385288778,45.6008571577,0.0,12.7620426787,28.1191506574,190.460010623,41.4878357395,3.33212,145.640054884
 04/14  05:00:00,186.440415954,31.723434475,53.4524187353,0.0,25.5240853573,30.610668775,292.715929673,37.6127047483,8.3303,246.772924925
 04/14  06:00:00,306.660577872,34.9536232807,83.7007939643,0.0,51.0481707146,78.1489452969,482.449317874,33.6748075125,16.6606,432.113910362
 04/14  07:00:00,389.581835576,35.765064976,113.70203254,0.0,64.3609230253,109.708623606,671.628217192,78.836880743,24.9909,567.800436449
 04/14  08:00:00,327.666238676,35.7611704821,94.8995037787,0.0,51.0481707146,80.7689615957,516.194380081,48.5113697607,33.3212,434.36181032
 04/14  09:00:00,325.461147409,36.3472530946,120.944268316,0.0,51.0481707146,71.0224615957,413.614063424,16.3815536884,66.8089,330.423609736
 04/14  10:00:00,297.149787951,36.439125089,140.775894502,0.0,32.1804615127,65.7244621605,353.204396364,8.31004498687,83.4695,261.424851377
 04/14  11:00:00,301.32961592,36.4959355695,143.778625376,0.0,32.1804615127,65.7244621605,281.079560046,4.92060630773,83.4695,192.689453738
 04/14  12:00:00,301.394559527,36.5367119132,144.245454818,0.0,32.1804615127,65.7244621605,279.169546097,4.94710774358,83.4695,190.752938353
 04/14  13:00:00,291.257961247,36.570992455,143.567529752,0.0,32.1804615127,55.9779621605,272.970366647,4.85078282224,75.1392,192.980383825
 04/14  14:00:00,291.847941078,36.6001888664,144.221831401,0.0,32.1804615127,55.9779621605,260.30184012,5.57566402675,66.8089,187.917276094
 04/14  15:00:00,292.2621153,36.6278842419,144.785185611,0.0,32.1804615127,55.9779621605,269.20083088,6.13036691455,75.1392,187.931263965
 04/14  16:00:00,321.547620139,36.3355223896,145.101643886,0.0,32.1804615127,60.9114621605,241.950511888,4.10896586594,91.7998,146.041746022
 04/14  17:00:00,355.025969542,35.8134801298,144.170702832,0.0,32.1804615127,77.5397301883,273.19159373,6.9501890789,49.9818,216.259604651
 04/14  18:00:00,399.058484227,35.8546967462,134.553388402,0.0,77.122965704,86.2600435998,457.267435225,11.7607067405,49.9818,395.524928485
 04/14  19:00:00,395.623460687,35.7859946924,113.263204106,0.0,102.647051061,80.1663183927,348.696846654,21.3704706408,33.3212,294.005176014
 04/14  20:00:00,412.508626027,35.7654217794,99.5057021818,0.0,115.40909374,92.7192997104,352.802256526,31.2958046263,33.3212,288.1852519
 04/14  21:00:00,404.369047737,35.812790604,114.920137661,0.0,102.647051061,94.1340635361,495.148747797,36.4708908739,24.9909,433.686956923
 04/14  22:00:00,324.673875808,35.8744623784,101.496041868,0.0,77.122965704,65.871452062,377.088655863,39.0628173952,16.6606,321.365238468
 04/14  23:00:00,229.633899941,35.8306790373,74.6684525814,0.0,38.286128036,48.4199368926,248.469924398,60.976559527,8.3303,179.163064871
 04/14  24:00:00,175.709245498,30.9158872736,63.0711738798,0.0,25.5240853573,30.610668775,211.121192666,62.1570094788,3.33212,145.632063187
 04/15  01:00:00,171.382281858,30.9158872736,56.5600073414,0.0,27.7269238854,30.610668775,169.229940432,57.6394218928,3.33212,108.258398539
 04/15  02:00:00,147.388885354,30.9158872736,50.0824853207,0.0,12.7620426787,28.1191506574,163.549610384,51.9695136228,3.33212,108.247976761
 04/15  03:00:00,144.400117117,33.3385288778,44.7117179178,0.0,12.7620426787,28.1191506574,156.145752645,44.560068558,3.33212,108.253564087
 04/15  04:00:00,149.022438438,30.9158872736,45.1822628694,0.0,12.7620426787,28.1191506574,180.840157947,38.5525701429,3.33212,138.955467804
 04/15  05:00:00,165.466086387,33.3385288778,46.9949483902,0.0,12.7620426787,28.1191506574,221.096012678,33.72280556,8.3303,179.042907118
 04/15  06:00:00,245.117813253,33.8230571987,56.5980168411,0.0,42.6918050922,54.3732441037,301.934611229,29.8728954921,16.6606,255.401115737
 04/15  07:00:00,313.148794273,35.7967320172,84.2346133587,0.0,42.6918050922,86.1019271793,488.559958921,39.5033961401,24.9909,424.065662781
 04/15  08:00:00,383.729867723,35.7616724836,113.631185502,0.0,57.6566862989,112.030105488,688.926542725,47.754764752,33.3212,607.850577973
 04/15  09:00:00,315.883241315,36.3349957992,92.1950390705,0.0,57.6566862989,83.6599452969,557.768547701,58.7159792429,66.8089,432.243668459
 04/15  10:00:00,240.909945328,36.4216439856,71.5032462387,0.0,42.6918050922,68.9656133826,477.175276641,61.1703297813,83.4695,332.535446859
 04/15  11:00:00,227.333926969,36.4709932506,66.2942866522,0.0,34.9340096728,67.7198543238,406.9369209,63.6132319775,83.4695,259.854188922
 04/15  12:00:00,219.789946512,36.5072695936,59.5331482753,0.0,34.9340096728,67.7198543238,346.854540211,68.3872196982,83.4695,194.997820513
 04/15  13:00:00,207.888084799,36.5389490388,57.3642702727,0.0,34.9340096728,57.9733543238,332.964240639,62.0744253595,75.1392,195.750615279
 04/15  14:00:00,204.282272169,36.5650093091,53.7718483666,0.0,34.9340096728,57.9733543238,312.968112885,57.72136702,66.8089,188.437845865
 04/15  15:00:00,203.220656764,36.5898267369,52.7064066801,0.0,34.9340096728,57.9733543238,323.474074225,59.9165522002,75.1392,188.418322025
 04/15  16:00:00,231.039656037,36.28938762,51.5738891744,0.0,34.9340096728,62.9068543238,303.817853691,61.8326186708,91.7998,150.18543502
 04/15  17:00:00,270.702803009,35.7611704821,63.9961102721,0.0,34.9340096728,72.2186844194,296.90316566,64.2158849699,49.9818,182.70548069
 04/15  18:00:00,350.642212015,35.7805424651,77.5416188917,0.0,87.0357390804,86.2600435998,337.205652383,62.7394653948,49.9818,224.484386988
 04/15  19:00:00,368.293878058,35.7611704821,89.2847018997,0.0,102.000620287,77.6748002752,398.022728509,73.9508758183,33.3212,290.750652691
 04/15  20:00:00,389.628990259,35.7611704821,93.7244911125,0.0,102.000620287,88.9820225341,407.199378423,89.1204930641,33.3212,284.757685359
 04/15  21:00:00,378.498504446,35.7611704821,92.2697346543,0.0,102.000620287,91.6425454185,429.832133984,112.87944812,24.9909,291.961785864
 04/15  22:00:00,319.080396896,35.7611704821,85.9571159206,0.0,87.0357390804,65.871452062,592.866497442,149.56971175,16.6606,426.636185692
 04/15  23:00:00,223.440012986,35.7611704821,63.8503552441,0.0,42.6918050922,48.4199368926,447.525375944,189.635037285,8.3303,249.560038659
 04/15  24:00:00,165.20667639,30.9158872736,50.4125072226,0.0,27.7269238854,30.610668775,238.963469799,92.605498154,3.33212,143.025851645
 04/16  01:00:00,167.01094986,30.9158872736,42.9483244874,0.0,34.4311606118,33.1021868926,195.685236371,81.5178806685,3.33212,110.835235703
 04/16  02:00:00,145.045543179,30.9158872736,38.4589896831,0.0,19.466279405,30.610668775,179.304869961,67.5898677055,3.33212,108.382882255
 04/16  03:00:00,142.935321292,30.9158872736,36.3343148688,0.0,19.466279405,30.610668775,166.742500691,55.0353184804,3.33212,108.37506221
 04/16  04:00:00,150.697033291,30.9158872736,37.4967205941,0.0,19.466279405,30.610668775,187.038874571,44.8222342051,3.33212,138.884520366
 04/16  05:00:00,165.210180093,30.9158872736,39.7653021276,0.0,19.466279405,30.610668775,226.698238406,36.2108775909,8.3303,182.157060815
 04/16  06:00:00,235.097385182,33.9441892789,49.0968082353,0.0,42.6918050922,54.3732441037,300.347849478,30.7597260627,16.6606,252.927523415
 04/16  07:00:00,312.639784564,35.8312075744,73.1270081003,0.0,49.3960418185,88.5934452969,602.605453357,147.908179692,24.9909,429.706373665
 04/16  08:00:00,371.006836134,35.7611704821,99.5972016317,0.0,57.6566862989,112.030105488,815.109802579,178.289954796,33.3212,603.498647783
 04/16  09:00:00,295.924991323,36.331345897,79.9575600347,0.0,50.9524495726,81.1684271793,705.658093237,203.792973356,66.8089,435.056219881
 04/16  10:00:00,229.070476283,36.4189451392,58.0832340752,0.0,42.6918050922,68.9656133826,619.405011176,209.721024524,83.4695,326.214486652
 04/16  11:00:00,217.206496644,36.4695772818,50.2811468248,0.0,38.286128036,68.9656133826,537.79487212,188.248753288,83.4695,266.076618832
 04/16  12:00:00,209.881029177,36.5058186746,43.9876550187,0.0,38.286128036,68.9656133826,460.90649518,189.085425564,83.4695,188.351569616
 04/16  13:00:00,189.652907411,36.5369054709,42.685628836,0.0,31.5818913096,56.727595265,465.777591117,202.327424126,75.1392,188.310966991
 04/16  14:00:00,189.261585625,36.5639240294,41.9502003213,0.0,31.5818913096,56.727595265,496.434745737,241.906599451,66.8089,187.719246285
 04/16  15:00:00,189.249656418,36.5890361402,42.0170732498,0.0,31.5818913096,56.727595265,475.376201803,212.524736993,75.1392,187.71226481
 04/16  16:00:00,216.939042326,36.2869251788,40.770989415,0.0,31.5818913096,61.661095265,458.696711258,220.995319331,91.7998,145.901591927
 04/16  17:00:00,251.72877716,35.7611704821,48.3311912527,0.0,31.5818913096,70.9729253606,449.416058476,212.710441387,49.9818,186.723817089
 04/16  18:00:00,324.003470193,35.7611704821,58.8538380152,0.0,80.3315023541,83.7685254822,479.134612387,212.484798404,49.9818,216.668013983
 04/16  19:00:00,350.805410331,35.7611704821,70.5161417418,0.0,102.000620287,77.6748002752,530.770291542,206.316613754,33.3212,291.132477788
 04/16  20:00:00,384.883155811,35.7611704821,78.4655578067,0.0,108.704857014,91.4735406516,516.506371776,200.982555171,33.3212,282.202616605
 04/16  21:00:00,354.637406295,35.7611704821,75.993329488,0.0,95.2963835608,89.1510273009,549.175798209,233.078451689,24.9909,291.10644652
 04/16  22:00:00,300.139405529,35.7611704821,74.7959038347,0.0,80.3315023541,63.3799339444,640.39682062,203.345718935,16.6606,420.390501685
 04/16  23:00:00,216.115397994,35.7611704821,55.4720511188,0.0,42.6918050922,48.4199368926,455.666457141,201.996822483,8.3303,245.339334658
 04/16  24:00:00,162.510622734,30.9158872736,38.4224562771,0.0,34.4311606118,33.1021868926,203.067481052,54.053195125,3.33212,145.682165927
 04/17  01:00:00,136.451224949,30.9158872736,31.1318667372,0.0,19.418418834,29.3649097162,157.051590314,45.5288243491,3.33212,108.190645965
 04/17  02:00:00,129.210174612,30.9158872736,31.765853781,0.0,12.7620426787,28.1191506574,150.284222481,38.7720278197,3.33212,108.180074661
 04/17  03:00:00,128.204912293,30.9158872736,30.7714234451,0.0,12.7620426787,28.1191506574,144.72502041,33.2201440321,3.33212,108.172756378
 04/17  04:00:00,136.338336411,30.9158872736,32.3241587814,0.0,12.7620426787,28.1191506574,172.121324533,29.9662739723,3.33212,138.822930561
 04/17  05:00:00,173.191821472,30.9158872736,41.5618800722,0.0,25.5240853573,30.610668775,280.789369817,26.3012519453,8.3303,246.157817871
 04/17  06:00:00,287.814234187,33.2981515178,69.9704476022,0.0,51.0481707146,78.1489452969,470.10523068,23.8520771029,16.6606,429.592553577
 04/17  07:00:00,370.661175445,35.7611704821,94.8592631067,0.0,64.3609230253,109.708623606,724.294423766,135.675787499,24.9909,563.627736267
 04/17  08:00:00,305.169713234,35.7611704821,72.2664024739,0.0,51.0481707146,80.7689615957,617.592860034,155.040647554,33.3212,429.23101248
 04/17  09:00:00,267.091518614,36.3161116794,62.1139538843,0.0,51.0481707146,71.0224615957,548.221331637,150.846042487,66.8089,330.56638915
 04/17  10:00:00,204.480601659,36.4056011351,48.4848735354,0.0,32.1804615127,65.7244621605,478.469610759,137.692213856,83.4695,257.307896903
 04/17  11:00:00,197.613319567,36.4577742619,41.0489853823,0.0,32.1804615127,65.7244621605,418.178093251,144.215643182,83.4695,190.492950068
 04/17  12:00:00,195.689974863,36.4973131338,39.8300055209,0.0,32.1804615127,65.7244621605,434.808416629,158.105514682,83.4695,193.233401947
 04/17  13:00:00,186.12882896,36.5306655256,39.9582148543,0.0,32.1804615127,55.9779621605,429.517963591,166.471682602,75.1392,187.907080989
 04/17  14:00:00,186.005990468,36.5597318162,39.8061695683,0.0,32.1804615127,55.9779621605,426.079014603,171.673677844,66.8089,187.59643676
 04/17  15:00:00,187.331537915,36.5858023048,41.2247924578,0.0,32.1804615127,55.9779621605,410.35299162,147.632847468,75.1392,187.580944152
 04/17  16:00:00,221.599175746,36.2867569276,46.6738081489,0.0,32.1804615127,60.9114621605,340.769507184,107.222225791,91.7998,141.747481394
 04/17  17:00:00,268.772038049,35.7611704821,59.3114031051,0.0,32.1804615127,77.5397301883,365.887348896,96.1467024065,49.9818,219.75884649
 04/17  18:00:00,339.369806639,35.7611704821,75.7796654403,0.0,77.122965704,86.2600435998,563.268018859,121.913965437,49.9818,391.372253422
 04/17  19:00:00,356.988197782,35.7611704821,74.67024968,0.0,102.647051061,80.1663183927,438.496545608,115.120705251,33.3212,290.054640358
 04/17  20:00:00,394.468713915,35.7611704821,81.1984674838,0.0,115.40909374,92.7192997104,440.254598148,122.1961911,33.3212,284.737207048
 04/17  21:00:00,384.234694336,35.7611704821,94.4614247567,0.0,102.647051061,94.1340635361,589.639730684,135.563529104,24.9909,429.08530158
 04/17  22:00:00,299.187141521,35.7611704821,76.0129151221,0.0,77.122965704,65.871452062,475.074348424,136.86208145,16.6606,321.551666974
 04/17  23:00:00,208.606809025,35.7611704821,53.5804935986,0.0,38.286128036,48.4199368926,324.795129506,141.285252729,8.3303,175.179576777
 04/17  24:00:00,157.648678522,30.9158872736,45.0789238923,0.0,25.5240853573,30.610668775,224.317973069,78.3315969076,3.33212,142.654256162
 04/18  01:00:00,144.946726167,30.9158872736,39.741566488,0.0,19.418418834,29.3649097162,174.811843479,63.3223545745,3.33212,108.157368904
 04/18  02:00:00,134.727827129,30.9158872736,37.451554641,0.0,12.7620426787,28.1191506574,163.441375652,51.9639356229,3.33212,108.145320029
 04/18  03:00:00,133.75887194,30.9158872736,36.4895057498,0.0,12.7620426787,28.1191506574,148.465425936,43.3520404091,3.33212,101.781265527
 04/18  04:00:00,142.396290965,30.9158872736,37.900528086,0.0,12.7620426787,28.1191506574,187.971932128,39.2579908964,3.33212,145.381821232
 04/18  05:00:00,177.739698747,30.9158872736,45.5681319031,0.0,25.5240853573,30.610668775,291.571672635,37.3019143989,8.3303,245.939458236
 04/18  06:00:00,292.845821761,34.6306044001,73.0037354292,0.0,51.0481707146,78.1489452969,471.962319972,35.3031521398,16.6606,419.998567832
 04/18  07:00:00,375.773839082,35.7647025069,99.7438380544,0.0,64.3609230253,109.708623606,679.088861706,91.7822860206,24.9909,562.315675686
 04/18  08:00:00,310.003168919,35.7611704821,77.0483508101,0.0,51.0481707146,80.7689615957,553.292258971,84.4559382107,33.3212,435.51512076
 04/18  09:00:00,270.577643265,36.3235880295,66.1617664924,0.0,51.0481707146,71.0224615957,490.137337979,98.1286260935,66.8089,325.199811885
 04/18  10:00:00,208.412940068,36.4135683513,52.7684422303,0.0,32.1804615127,65.7244621605,441.945943686,99.6544613455,83.4695,258.821982341
 04/18  11:00:00,204.295623646,36.4670438681,48.08619522,0.0,32.1804615127,65.7244621605,359.980927952,84.549470496,83.4695,191.961957456
 04/18  12:00:00,202.126703678,36.5077912202,46.5984746899,0.0,32.1804615127,65.7244621605,371.002077631,99.4125267631,83.4695,188.120050868
 04/18  13:00:00,192.984176742,36.5423841148,47.163858061,0.0,32.1804615127,55.9779621605,363.486815428,100.559327459,75.1392,187.78828797
 04/18  14:00:00,196.512569635,36.5724968786,50.7242267256,0.0,32.1804615127,55.9779621605,334.251844854,79.9438203707,66.8089,187.499124484
 04/18  15:00:00,201.209504379,36.6007752436,55.4172225388,0.0,32.1804615127,55.9779621605,328.110498393,65.4667481438,75.1392,187.504550249
 04/18  16:00:00,233.372788684,36.3009266663,58.6101774928,0.0,32.1804615127,60.9114621605,293.133392566,55.5504220721,91.7998,145.783170494
 04/18  17:00:00,283.830885913,35.7611704821,74.4517819499,0.0,32.1804615127,77.5397301883,324.077703952,58.554740919,49.9818,215.541163033
 04/18  18:00:00,356.424120036,35.7719201474,92.9310512514,0.0,77.122965704,86.2600435998,511.412533657,71.2903961141,49.9818,390.140337543
 04/18  19:00:00,367.628709261,35.7611704821,85.7838568191,0.0,102.647051061,80.1663183927,419.295763371,97.155408881,33.3212,288.81915449
 04/18  20:00:00,402.481708276,35.7611764412,89.5653298687,0.0,115.40909374,92.7192997104,457.670483471,139.010604905,33.3212,285.338678566
 04/18  21:00:00,389.716156262,35.7611704821,99.8739513263,0.0,102.647051061,94.1340635361,689.276575756,238.892380058,24.9909,425.393295698
 04/18  22:00:00,301.34359185,35.7713451811,77.2282981368,0.0,77.122965704,65.871452062,622.410755277,286.397494323,16.6606,319.352660954
 04/18  23:00:00,209.555087624,35.7611704821,53.38318989,0.0,38.286128036,48.4199368926,423.562707155,239.483115189,8.3303,175.749291966
 04/18  24:00:00,156.933614258,30.9158872736,44.2216091122,0.0,25.5240853573,30.610668775,205.218298643,56.5092868099,3.33212,145.376891833
 04/19  01:00:00,144.362638933,30.9158872736,39.0382226627,0.0,19.418418834,29.3649097162,152.524941626,41.0733399278,3.33212,108.119481698
 04/19  02:00:00,133.480742091,30.9158872736,36.0542400036,0.0,12.7620426787,28.1191506574,141.671930452,36.5923827326,3.33212,101.747427719
 04/19  03:00:00,131.907478036,30.9158872736,34.4797541625,0.0,12.7620426787,28.1191506574,142.774139638,31.3315381942,3.33212,108.110481444
 04/19  04:00:00,139.961827889,30.9158872736,35.9424766345,0.0,12.7620426787,28.1191506574,176.64929403,28.0029168135,3.33212,145.314257216
 04/19  05:00:00,175.971750319,30.9158872736,44.3015153691,0.0,25.5240853573,30.610668775,278.064917879,26.4860529554,8.3303,243.248564924
 04/19  06:00:00,291.35316281,34.1460760793,72.6046940639,0.0,51.0481707146,78.1489452969,463.410436662,24.6008505258,16.6606,422.148986137
 04/19  07:00:00,377.033526945,35.7644464225,101.456206289,0.0,64.3609230253,109.708623606,689.375336674,103.705353567,24.9909,560.679083106
 04/19  08:00:00,316.181977588,35.7669789683,83.9185301332,0.0,51.0481707146,80.7689615957,533.999651316,70.6908302246,33.3212,429.987621091
 04/19  09:00:00,283.635430666,36.3331567135,79.3489157346,0.0,51.0481707146,71.0224615957,434.558292326,41.1548601813,66.8089,326.594532145
 04/19  10:00:00,227.3150665,36.4231805638,71.7854414498,0.0,32.1804615127,65.7244621605,370.038417744,29.726019884,83.4695,256.84289786
 04/19  11:00:00,267.536710259,36.4779175102,110.973152158,0.0,32.1804615127,65.7244621605,295.050930468,23.2758349059,83.4695,188.305595563
 04/19  12:00:00,282.614654167,36.5193623957,125.97790042,0.0,32.1804615127,65.7244621605,284.075609366,12.607625574,83.4695,187.998483792
 04/19  13:00:00,276.804061461,36.560376727,129.801572774,0.0,32.1804615127,55.9779621605,269.039657772,6.21042184607,75.1392,187.690035926
 04/19  14:00:00,290.588506802,36.5942012742,143.419842794,0.0,32.1804615127,55.9779621605,260.10186002,5.91904795676,66.8089,187.373912064
 04/19  15:00:00,273.473018064,36.6206738759,125.657106634,0.0,32.1804615127,55.9779621605,270.039443527,7.51527245507,75.1392,187.384971072
 04/19  16:00:00,295.147850652,36.3467996896,118.776719459,0.0,32.1804615127,60.9114621605,244.723626309,7.20284599522,91.7998,145.720980314
 04/19  17:00:00,340.68992286,35.8465802317,129.574220291,0.0,32.1804615127,77.5397301883,274.884257094,9.5128795043,49.9818,215.389577589
 04/19  18:00:00,394.699867875,35.8897840255,129.781242276,0.0,77.122965704,86.2600435998,454.01652921,14.5548153302,49.9818,389.47991388
 04/19  19:00:00,370.903465572,35.829703569,90.8838411767,0.0,102.647051061,80.1663183927,346.700039738,28.1540016347,33.3212,285.224838104
 04/19  20:00:00,396.192964172,35.804513725,82.9366393814,0.0,115.40909374,92.7192997104,366.949481153,45.340728146,33.3212,288.287553007
 04/19  21:00:00,402.979828807,35.839674672,113.233634367,0.0,102.647051061,94.1340635361,497.397919807,52.3728581789,24.9909,420.034161628
 04/19  22:00:00,318.659296791,35.8983787856,95.45174063,0.0,77.122965704,65.871452062,410.034965824,74.0870463008,16.6606,319.287319523
 04/19  23:00:00,224.862453041,35.8469589319,69.886898302,0.0,38.286128036,48.4199368926,270.088170792,83.1310624367,8.3303,178.626808355
 04/19  24:00:00,171.242368292,30.9158872736,58.6306174081,0.0,25.5240853573,30.610668775,223.248690208,74.603259761,3.33212,145.313310447
 04/20  01:00:00,155.195711682,30.9158872736,49.9530337702,0.0,19.418418834,29.3649097162,178.286266756,73.2300754178,3.33212,101.724071338
 04/20  02:00:00,143.035571279,30.9158872736,45.70490399,0.0,12.7620426787,28.1191506574,177.978642549,66.5655439138,3.33212,108.080978635
 04/20  03:00:00,142.605861225,33.3385288778,42.8470852216,0.0,12.7620426787,28.1191506574,170.986854169,59.575593601,3.33212,108.079140568
 04/20  04:00:00,147.06781885,30.9158872736,43.117399519,0.0,12.7620426787,28.1191506574,194.740007443,52.7627681073,3.33212,138.645119335
 04/20  05:00:00,185.203350499,33.3385288778,51.2581855841,0.0,25.5240853573,30.610668775,297.730464283,43.9062800619,8.3303,245.493884221
 04/20  06:00:00,299.140654549,33.984566639,80.6341911733,0.0,51.0481707146,78.1489452969,470.777209641,35.9153598271,16.6606,418.201249814
 04/20  07:00:00,390.869500562,35.7713723979,115.998047506,0.0,64.3609230253,109.708623606,648.52304178,64.7531392452,24.9909,558.779002535
 04/20  08:00:00,330.812473363,35.7945222238,98.7859357387,0.0,51.0481707146,80.7689615957,508.021903589,40.8938247979,33.3212,433.806878791
 04/20  09:00:00,298.599515236,36.3427329154,94.3210651883,0.0,51.0481707146,71.0224615957,417.125297578,28.1139593921,66.8089,322.202438185
 04/20  10:00:00,284.706832472,36.4337502705,128.799829196,0.0,32.1804615127,65.7244621605,357.382043479,17.2879416404,83.4695,256.624601838
 04/20  11:00:00,297.382406829,36.4891402533,139.721890445,0.0,32.1804615127,65.7244621605,281.319728004,9.65133607194,83.4695,188.198891932
 04/20  12:00:00,301.596395403,36.534336886,143.730918551,0.0,32.1804615127,65.7244621605,276.688761329,5.3127557663,83.4695,187.906505562
 04/20  13:00:00,293.139668765,36.5655947399,144.566481902,0.0,32.1804615127,55.9779621605,268.323662895,5.59762232998,75.1392,187.586840565
 04/20  14:00:00,266.360973711,36.5950090467,118.52856392,0.0,32.1804615127,55.9779621605,263.100236675,9.02883685187,66.8089,187.262499823
 04/20  15:00:00,240.305521348,36.6241438838,93.1803784465,0.0,32.1804615127,55.9779621605,277.76854606,15.3428780052,75.1392,187.286468055
 04/20  16:00:00,249.82282292,36.3272815643,74.2255342998,0.0,32.1804615127,60.9114621605,252.863131919,18.0888170404,91.7998,142.974514879
 04/20  17:00:00,289.404038112,35.8057988967,79.4811939458,0.0,32.1804615127,77.5397301883,285.895409633,23.6983931962,49.9818,212.215216437
 04/20  18:00:00,344.996228344,35.8477525227,81.2411768722,0.0,77.122965704,86.2600435998,467.831734589,30.4315923154,49.9818,387.418342274
 04/20  19:00:00,361.685046857,35.7789873563,82.2140293464,0.0,102.647051061,80.1663183927,358.368179647,34.2586810145,33.3212,290.788298633
 04/20  20:00:00,410.837651332,35.7615897175,97.6644797115,0.0,115.40909374,92.7192997104,359.391404606,42.1342585749,33.3212,283.935946031
 04/20  21:00:00,406.669179681,35.7960520326,117.028711566,0.0,102.647051061,94.1340635361,492.30903359,40.9237758522,24.9909,426.394357738
 04/20  22:00:00,322.076955052,35.8474803202,99.0125477017,0.0,77.122965704,65.871452062,370.470110204,38.2717802562,16.6606,315.537729948
 04/20  23:00:00,227.199373112,35.8177898794,72.3266239609,0.0,38.286128036,48.4199368926,233.15179526,50.3385544569,8.3303,174.482940803
 04/20  24:00:00,171.502020182,30.9158872736,58.9899254761,0.0,25.5240853573,30.610668775,185.912102107,37.3344983006,3.33212,145.245483806
 04/21  01:00:00,155.493948935,30.9158872736,50.3806791576,0.0,19.418418834,29.3649097162,141.420186432,36.3983661771,3.33212,101.689700255
 04/21  02:00:00,145.106673645,30.9158872736,47.928801579,0.0,12.7620426787,28.1191506574,142.937483167,31.5579190979,3.33212,108.047444069
 04/21  03:00:00,146.196986139,33.3385288778,46.6038044868,0.0,12.7620426787,28.1191506574,142.310435357,30.944994345,3.33212,108.033321012
 04/21  04:00:00,154.437452588,30.9158872736,50.0179862497,0.0,12.7620426787,28.1191506574,168.817649201,26.897209758,3.33212,138.588319443
 04/21  05:00:00,193.077777095,33.3385288778,58.6281666917,0.0,25.5240853573,30.610668775,280.12667071,26.5324322555,8.3303,245.263938454
 04/21  06:00:00,306.949459894,34.6306044001,87.268821737,0.0,51.0481707146,78.1489452969,462.253265651,28.2419819704,16.6606,417.350683681
 04/21  07:00:00,402.364833204,35.7756411632,126.791668038,0.0,64.3609230253,109.708623606,605.092939164,23.204374406,24.9909,556.897664758
 04/21  08:00:00,371.85258192,35.8057663671,138.401224151,0.0,51.0481707146,80.7689615957,477.461716915,12.5953884111,33.3212,431.545128504
 04/21  09:00:00,343.681510934,36.3315106295,137.344854893,0.0,51.0481707146,71.0224615957,394.371610638,4.56879726733,66.8089,322.993913371
 04/21  10:00:00,295.652369685,36.4281588274,136.413047212,0.0,32.1804615127,65.7244621605,344.680816396,4.82726726566,83.4695,256.384049131
 04/21  11:00:00,296.094899443,36.5047417873,134.942620186,0.0,32.1804615127,65.7244621605,276.266617104,4.69210394958,83.4695,188.105013155
 04/21  12:00:00,294.531111462,36.5694339668,133.043677607,0.0,32.1804615127,65.7244621605,275.679573705,4.41012537869,83.4695,187.799948326
 04/21  13:00:00,282.131137567,36.5569527174,130.298390253,0.0,32.1804615127,55.9779621605,267.084309939,4.4632785555,75.1392,187.481831384
 04/21  14:00:00,281.430750498,36.5885909401,129.557624492,0.0,32.1804615127,55.9779621605,253.039730115,4.98548712603,66.8089,181.245342989
 04/21  15:00:00,280.570933959,36.6171779069,128.673381005,0.0,32.1804615127,55.9779621605,266.610152103,5.33775881108,75.1392,186.133193292
 04/21  16:00:00,308.594212923,36.4207287862,127.639547368,0.0,32.1804615127,60.9114621605,240.441093921,3.06633255225,91.7998,145.574961369
 04/21  17:00:00,343.632198459,35.9083576735,128.152307159,0.0,32.1804615127,77.5397301883,270.770497405,5.71248782165,49.9818,215.076209584
 04/21  18:00:00,395.98984824,35.9648520205,126.507057179,0.0,77.122965704,86.2600435998,443.54295374,6.57545036271,49.9818,386.985703377
 04/21  19:00:00,412.662413449,35.9396673633,127.669683595,0.0,102.647051061,80.1663183927,322.162723131,5.14459889224,33.3212,283.696924239
 04/21  20:00:00,449.416113518,35.9279987329,131.033885388,0.0,115.40909374,92.7192997104,324.854454305,5.06928746863,33.3212,286.463966837
 04/21  21:00:00,427.132954854,35.9893040276,133.432131889,0.0,102.647051061,94.1340635361,452.782119825,5.69693281267,24.9909,422.094287013
 04/21  22:00:00,364.103495914,36.0504259347,137.485491922,0.0,77.122965704,65.871452062,341.614585922,8.46773324444,16.6606,316.486252677
 04/21  23:00:00,298.951647832,35.9922431966,141.078141288,0.0,38.286128036,48.4199368926,193.985149205,12.4067667026,8.3303,173.248082503
 04/21  24:00:00,192.080975647,32.9347552771,76.6593343784,0.0,25.5240853573,30.610668775,148.885526295,0.366912011077,3.33212,145.186494284
 04/22  01:00:00,168.494512293,31.723434475,52.6672893704,0.0,27.7269238854,30.610668775,105.045368148,0.0518389633374,3.33212,101.661409184
 04/22  02:00:00,164.228645729,32.5309816764,64.9009535135,0.0,12.7620426787,28.1191506574,111.3499144,0.0,3.33212,108.0177944
 04/22  03:00:00,183.139297456,33.3385288778,82.7120834957,0.0,12.7620426787,28.1191506574,105.057427681,0.0705760807367,3.33212,101.6547316
 04/22  04:00:00,179.354113285,32.9347552771,72.9490443543,0.0,12.7620426787,28.1191506574,148.789597233,0.349549168439,3.33212,145.107928064
 04/22  05:00:00,193.834537968,32.9347552771,75.0729990206,0.0,12.7620426787,28.1191506574,180.126387112,0.342768653485,8.3303,171.453318459
 04/22  06:00:00,303.604655188,34.6306044001,115.422472576,0.0,42.6918050922,54.3732441037,263.35551492,0.193586441663,16.6606,246.501328478
 04/22  07:00:00,372.006258307,35.8452629275,140.657943307,0.0,42.6918050922,86.1019271793,458.037174513,12.1929986587,24.9909,420.853275855
 04/22  08:00:00,408.391478681,35.8243488604,134.997435736,0.0,57.6566862989,112.030105488,634.486401502,6.23334772431,33.3212,594.931853777
 04/22  09:00:00,360.867528177,36.3349395298,132.262616702,0.0,57.6566862989,83.6599452969,493.073047764,3.18062384441,66.8089,423.08352392
 04/22  10:00:00,308.311562595,36.46289117,133.033107518,0.0,42.6918050922,68.9656133826,418.202404672,6.94013254399,83.4695,327.792772128
 04/22  11:00:00,298.014208357,36.5717211096,130.894467273,0.0,34.9340096728,67.7198543238,348.425167568,7.54110810466,83.4695,257.414559463
 04/22  12:00:00,296.479108134,36.6197233131,130.09080678,0.0,34.9340096728,67.7198543238,279.831128189,8.07859322276,83.4695,188.283034966
 04/22  13:00:00,288.704361755,36.5586691723,132.095220093,0.0,34.9340096728,57.9733543238,271.655250174,8.54143413775,75.1392,187.974616037
 04/22  14:00:00,286.919574962,36.5894030422,130.270895664,0.0,34.9340096728,57.9733543238,262.384219535,7.91428131034,66.8089,187.661038224
 04/22  15:00:00,286.928297281,36.6182901784,130.257248058,0.0,34.9340096728,57.9733543238,271.218659043,8.39993193349,75.1392,187.67952711
 04/22  16:00:00,317.908801918,36.3800930584,132.222940685,0.0,34.9340096728,62.9068543238,246.095530742,8.56220714049,91.7998,145.733523601
 04/22  17:00:00,344.576577918,35.8971361694,131.68791115,0.0,34.9340096728,72.2186844194,241.484606786,12.3300137303,49.9818,179.172793056
 04/22  18:00:00,409.211288957,36.0349078562,129.906956919,0.0,87.0357390804,86.2600435998,275.859253788,9.83137646866,49.9818,216.046077319
 04/22  19:00:00,412.666025873,35.8561086003,130.480296629,0.0,102.000620287,77.6748002752,325.385777312,9.05122146378,33.3212,283.013355848
 04/22  20:00:00,431.856534485,35.8172573697,130.267000524,0.0,102.000620287,88.9820225341,330.795038044,9.32153076002,33.3212,288.152307284
 04/22  21:00:00,421.888112978,35.8763174116,129.989376214,0.0,102.000620287,91.6425454185,316.212402731,9.36545789521,24.9909,281.856044836
 04/22  22:00:00,369.067953735,35.8566087005,130.446677787,0.0,87.0357390804,65.871452062,444.288490725,12.9509947207,16.6606,414.676896005
 04/22  23:00:00,297.689006941,35.8049689622,132.826336023,0.0,42.6918050922,48.4199368926,272.227979944,18.4519484528,8.3303,245.445731491
 04/22  24:00:00,200.959203296,32.8001640769,82.0844304227,0.0,27.7269238854,30.610668775,141.975298175,0.134814609889,3.33212,138.508363565
 04/23  01:00:00,228.321938744,33.3385288778,98.9975750696,0.0,34.4311606118,33.1021868926,111.544265904,0.0672475736641,3.33212,108.14489833
 04/23  02:00:00,164.086546991,30.9158872736,57.3586820032,0.0,19.466279405,30.610668775,111.460702348,0.0,3.33212,108.128582348
 04/23  03:00:00,212.526782419,33.3385288778,100.909472168,0.0,19.466279405,30.610668775,111.618108991,0.162033168777,3.33212,108.123955822
 04/23  04:00:00,151.841593693,30.9158872736,38.6624220403,0.0,19.466279405,30.610668775,141.789663411,0.0,3.33212,138.457543411
