Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  05:00:00,208.346810716,33.3385288778,79.2090414105,0.0,19.466279405,30.610668775,194.893472132,8.07345582405,8.3303,178.489716308
 04/23  06:00:00,269.627816618,34.6306044001,85.4273922698,0.0,42.6918050922,54.3732441037,292.126678628,28.5296747019,16.6606,246.936403926
 04/23  07:00:00,312.465132208,36.1108096016,73.9764486534,0.0,49.3960418185,88.5934452969,506.324924004,65.6640954511,24.9909,415.669928553
 04/23  08:00:00,389.913863832,35.8435243345,119.75638847,0.0,57.6566862989,112.030105488,701.69052165,74.3433808177,33.3212,594.025940832
 04/23  09:00:00,328.787538845,36.3468349765,114.312741934,0.0,50.9524495726,81.1684271793,574.503989645,82.639399087,66.8089,425.055690558
 04/23  10:00:00,260.874679041,36.4614944953,91.3951702431,0.0,42.6918050922,68.9656133826,496.368581508,91.3414511449,83.4695,321.557630363
 04/23  11:00:00,249.657462024,36.5040512657,83.9434779837,0.0,38.286128036,68.9656133826,429.881891727,89.6041145757,83.4695,256.808277151
 04/23  12:00:00,242.57938974,36.5381997555,77.6283534911,0.0,38.286128036,68.9656133826,369.157578662,98.1257555632,83.4695,187.562323099
 04/23  13:00:00,220.045415213,36.5610659408,74.012875799,0.0,31.5818913096,56.727595265,374.127610735,111.46429226,75.1392,187.524118475
 04/23  14:00:00,219.641282556,36.5891209472,73.5329814497,0.0,31.5818913096,56.727595265,385.922003254,132.16614402,66.8089,186.946959234
 04/23  15:00:00,217.363108308,36.616279977,71.2678426071,0.0,31.5818913096,56.727595265,376.740958463,121.595576961,75.1392,180.006181502
 04/23  16:00:00,244.05583247,36.3121886587,69.0570275928,0.0,31.5818913096,61.661095265,338.56626509,101.324955878,91.7998,145.441509212
 04/23  17:00:00,279.270048503,35.7611704821,77.0898177727,0.0,31.5818913096,70.9729253606,326.668229913,97.639299741,49.9818,179.047130172
 04/23  18:00:00,352.10984841,35.7611704821,88.1371467174,0.0,80.3315023541,83.7685254822,381.218197577,115.740456464,49.9818,215.495941113
 04/23  19:00:00,376.703480387,35.7611704821,100.354924635,0.0,102.000620287,77.6748002752,438.050238431,123.665393605,33.3212,281.063644826
 04/23  20:00:00,414.931891529,35.7611704821,109.661769442,0.0,108.704857014,91.4735406516,431.890818954,118.488138607,33.3212,280.081480347
 04/23  21:00:00,387.402674603,35.7611704821,110.291946505,0.0,95.2963835608,89.1510273009,423.411545945,117.297538285,24.9909,281.123107661
 04/23  22:00:00,328.919408263,35.7611704821,104.997434458,0.0,80.3315023541,63.3799339444,549.530373744,119.00905023,16.6606,413.860723514
 04/23  23:00:00,237.338617574,35.7611704821,77.8835817974,0.0,42.6918050922,48.4199368926,374.965397523,122.228592552,8.3303,244.406504972
 04/23  24:00:00,185.347513233,30.9158872736,61.2946527132,0.0,34.4311606118,33.1021868926,228.488562228,86.5115681289,3.33212,138.644874099
 04/24  01:00:00,156.555791488,30.9158872736,51.3146568172,0.0,19.418418834,29.3649097162,184.47972897,73.2110100543,3.33212,107.936598916
 04/24  02:00:00,144.142590922,30.9158872736,46.8220500904,0.0,12.7620426787,28.1191506574,168.119479429,63.2172560094,3.33212,101.57010342
 04/24  03:00:00,141.806602153,30.9158872736,44.4850755171,0.0,12.7620426787,28.1191506574,164.770557719,53.5128626266,3.33212,107.925575092
 04/24  04:00:00,149.07799969,30.9158872736,45.1586372227,0.0,12.7620426787,28.1191506574,188.222412536,46.4967610437,3.33212,138.393531492
 04/24  05:00:00,184.324359439,30.9158872736,52.7476220423,0.0,25.5240853573,30.610668775,294.203629421,42.4244800438,8.3303,243.448849377
 04/24  06:00:00,299.096299013,34.9536232807,82.4182759008,0.0,51.0481707146,78.1489452969,469.511005015,36.5269713347,16.6606,416.323433681
 04/24  07:00:00,390.82371016,35.7669325576,115.718611944,0.0,64.3609230253,109.708623606,665.96888963,89.7079198006,24.9909,551.270069829
 04/24  08:00:00,327.726057714,35.7801215243,95.5005125447,0.0,51.0481707146,80.7689615957,524.040638415,69.9697978286,33.3212,420.749640587
 04/24  09:00:00,293.49501754,36.3505908327,89.1005084452,0.0,51.0481707146,71.0224615957,438.951565916,50.6324437138,66.8089,321.510222202
 04/24  10:00:00,235.573568751,36.4413610869,80.0011906182,0.0,32.1804615127,65.7244621605,374.091967796,35.8080823578,83.4695,254.814385438
 04/24  11:00:00,265.213708085,36.4968644495,108.764153582,0.0,32.1804615127,65.7244621605,294.406406605,23.2156081068,83.4695,187.721298498
 04/24  12:00:00,282.367061164,36.5397002036,126.248971832,0.0,32.1804615127,65.7244621605,286.674258554,15.7703454511,83.4695,187.434413103
 04/24  13:00:00,288.106914475,36.5776962343,141.195723653,0.0,32.1804615127,55.9779621605,268.351413185,7.35878522797,75.1392,185.853427957
 04/24  14:00:00,291.006132737,36.6097753459,143.817410057,0.0,32.1804615127,55.9779621605,253.296741463,5.31693552194,66.8089,181.170905941
 04/24  15:00:00,290.937651365,36.6373502302,143.519185325,0.0,32.1804615127,55.9779621605,266.568153341,5.54203708916,75.1392,185.886916251
 04/24  16:00:00,319.97456786,36.3698780463,143.401201323,0.0,32.1804615127,60.9114621605,234.816887032,3.35822645859,91.7998,139.658860574
 04/24  17:00:00,353.918101137,35.8537559318,142.928945499,0.0,32.1804615127,77.5397301883,270.640475822,6.05186974459,49.9818,214.606806077
 04/24  18:00:00,406.123741296,35.8981387132,141.501124372,0.0,77.122965704,86.2600435998,442.243173947,10.9573401396,49.9818,381.304033807
 04/24  19:00:00,385.070382804,35.8473956438,105.145052759,0.0,102.647051061,80.1663183927,345.94681149,26.7314008551,33.3212,285.894210634
 04/24  20:00:00,413.349577474,35.8182851943,100.013916173,0.0,115.40909374,92.7192997104,357.82850032,43.772033351,33.3212,280.735266968
 04/24  21:00:00,413.154942212,35.8718414645,123.272347557,0.0,102.647051061,94.1340635361,508.947058722,68.2129870903,24.9909,415.743171632
 04/24  22:00:00,323.270165619,35.9283441559,99.9109724026,0.0,77.122965704,65.871452062,434.176960134,100.21122818,16.6606,317.305131954
 04/24  23:00:00,226.216468209,35.8644443597,71.021324546,0.0,38.286128036,48.4199368926,316.605128244,137.039987014,8.3303,171.23484123
 04/24  24:00:00,170.99614119,30.9158872736,58.3055106587,0.0,25.5240853573,30.610668775,231.228046517,89.5142867205,3.33212,138.381639796
 04/25  01:00:00,155.062125409,30.9158872736,49.7381432264,0.0,19.418418834,29.3649097162,189.819294923,78.5751910546,3.33212,107.911983868
 04/25  02:00:00,142.739800355,30.9158872736,45.3434869185,0.0,12.7620426787,28.1191506574,168.811227223,63.9389566506,3.33212,101.540150573
 04/25  03:00:00,140.023459028,30.9158872736,42.6229413753,0.0,12.7620426787,28.1191506574,164.75255681,53.527148404,3.33212,107.893288406
 04/25  04:00:00,150.332822773,33.3385288778,43.2889026281,0.0,12.7620426787,28.1191506574,186.108178761,44.4572315955,3.33212,138.318827166
 04/25  05:00:00,183.285810213,30.9158872736,50.9931007591,0.0,25.5240853573,30.610668775,286.777343763,38.4625814327,8.3303,239.98446233
 04/25  06:00:00,298.724461133,34.9536232807,81.2468112157,0.0,51.0481707146,78.1489452969,463.082102343,31.4912609312,16.6606,414.930241412
 04/25  07:00:00,393.05458803,35.7702866385,117.025290755,0.0,64.3609230253,109.708623606,645.641014491,69.0955399154,24.9909,551.554574575
 04/25  08:00:00,333.739932268,35.7937189997,100.91047453,0.0,51.0481707146,80.7689615957,494.495705266,38.300064377,33.3212,422.874440889
 04/25  09:00:00,299.918772879,36.3542950503,95.6134605906,0.0,51.0481707146,71.0224615957,409.820780141,22.8743190855,66.8089,320.137561056
 04/25  10:00:00,287.879075561,36.4469462957,131.877278231,0.0,32.1804615127,65.7244621605,351.891397358,14.7434207851,83.4695,253.678476573
 04/25  11:00:00,299.799299075,36.5032332772,142.503206224,0.0,32.1804615127,65.7244621605,274.254585154,5.86964496401,83.4695,184.91544019
 04/25  12:00:00,300.507841286,36.5501487125,143.427797323,0.0,32.1804615127,65.7244621605,272.164673078,3.986436103,83.4695,184.708736975
 04/25  13:00:00,290.923044648,36.5856841207,143.182706245,0.0,32.1804615127,55.9779621605,266.149228504,3.99437019936,75.1392,187.015658304
 04/25  14:00:00,291.006653951,36.6171813366,143.084425829,0.0,32.1804615127,55.9779621605,250.78719515,4.18878791409,66.8089,179.789507236
 04/25  15:00:00,290.990509927,36.6471715025,143.042144036,0.0,32.1804615127,55.9779621605,266.22742924,4.37083867627,75.1392,186.717390563
 04/25  16:00:00,320.513394756,36.4048159978,143.560919971,0.0,32.1804615127,60.9114621605,233.05994953,2.56477957253,91.7998,138.695369957
 04/25  17:00:00,354.881504391,35.8764467511,143.345826701,0.0,32.1804615127,77.5397301883,269.415647606,4.98077067174,49.9818,214.453076935
 04/25  18:00:00,407.398397637,35.9165385901,142.11907125,0.0,77.122965704,86.2600435998,435.532133736,5.78853660394,49.9818,379.761797132
 04/25  19:00:00,419.230930115,35.8716049566,139.072243198,0.0,102.647051061,80.1663183927,328.901367483,9.24501850671,33.3212,286.335148976
 04/25  20:00:00,423.322079821,35.8363330566,110.044564989,0.0,115.40909374,92.7192997104,338.808456657,25.1074552407,33.3212,280.379801417
 04/25  21:00:00,407.910466437,35.8991802257,118.3010873,0.0,102.647051061,94.1340635361,473.643922341,33.7502248868,24.9909,414.902797454
 04/25  22:00:00,330.11031565,35.9673446833,106.773387841,0.0,77.122965704,65.871452062,364.709495446,36.0609734908,16.6606,311.987921955
 04/25  23:00:00,236.830634567,35.9137798661,81.7574465549,0.0,38.286128036,48.4199368926,222.80670755,39.2329445635,8.3303,175.243462986
 04/25  24:00:00,183.434667642,30.9158872736,70.8149740146,0.0,25.5240853573,30.610668775,172.410424276,30.7644451213,3.33212,138.313859155
 04/26  01:00:00,168.863511931,30.9158872736,63.6524624035,0.0,19.418418834,29.3649097162,135.170479804,28.7389137227,3.33212,103.099446082
 04/26  02:00:00,157.868900017,33.3385288778,58.1610935148,0.0,12.7620426787,28.1191506574,150.214192665,40.6034321721,3.33212,106.278640493
 04/26  03:00:00,154.762865489,33.3385288778,55.1049115882,0.0,12.7620426787,28.1191506574,143.999402699,39.1562509289,3.33212,101.51103177
 04/26  04:00:00,159.463497825,30.9158872736,55.6543843637,0.0,12.7620426787,28.1191506574,178.461173143,36.8738286257,3.33212,138.255224517
 04/26  05:00:00,197.817269366,33.3385288778,63.9906284523,0.0,25.5240853573,30.610668775,289.40195121,36.935697338,8.3303,244.135953872
 04/26  06:00:00,312.028895751,34.7921138404,95.6018502864,0.0,51.0481707146,78.1489452969,465.070242847,35.2400422176,16.6606,413.169600629
 04/26  07:00:00,400.205687039,35.7789298503,125.646010603,0.0,64.3609230253,109.708623606,613.129608248,40.6290839603,24.9909,547.509624287
 04/26  08:00:00,332.997590973,35.7611704821,101.059852746,0.0,51.0481707146,80.7689615957,488.723246809,36.3584859683,33.3212,419.043560841
 04/26  09:00:00,293.460598411,36.3369642704,89.2256984412,0.0,51.0481707146,71.0224615957,420.000907861,33.4856769629,66.8089,319.706330898
 04/26  10:00:00,232.396996893,36.4254173042,76.883803306,0.0,32.1804615127,65.7244621605,370.463932391,31.7809954529,83.4695,255.213436938
 04/26  11:00:00,266.453323426,36.4775594891,110.02604144,0.0,32.1804615127,65.7244621605,295.323178001,24.3383320794,83.4695,187.515345922
 04/26  12:00:00,277.251164863,36.5160557185,121.131650284,0.0,32.1804615127,65.7244621605,281.057444067,17.341162434,83.4695,180.246781633
 04/26  13:00:00,283.319370679,36.5482392944,136.336870172,0.0,32.1804615127,55.9779621605,270.810899771,8.78296316322,75.1392,186.888736608
 04/26  14:00:00,288.964392006,36.5778682986,141.646481245,0.0,32.1804615127,55.9779621605,253.226468051,6.73467875166,66.8089,179.6828893
 04/26  15:00:00,291.704851674,36.6062064825,143.891553522,0.0,32.1804615127,55.9779621605,268.173552425,6.4299094651,75.1392,186.60444296
 04/26  16:00:00,321.027442246,36.3174356201,144.042311576,0.0,32.1804615127,60.9114621605,234.546896774,4.11825128588,91.7998,138.628845488
 04/26  17:00:00,354.858758296,35.8186993061,142.974854371,0.0,32.1804615127,77.5397301883,271.324813378,7.11877612504,49.9818,214.224237253
 04/26  18:00:00,407.805187677,35.868434249,141.649010234,0.0,77.122965704,86.2600435998,433.646342628,7.88859767079,49.9818,375.775944957
 04/26  19:00:00,423.732290402,35.8097001526,142.0171902,0.0,102.647051061,80.1663183927,326.030893932,6.24959218615,33.3212,286.460101746
 04/26  20:00:00,457.062800826,35.7997596931,142.310613699,0.0,115.40909374,92.7192997104,321.16399917,7.6928239416,33.3212,280.149975229
 04/26  21:00:00,431.8557625,35.8618127322,141.119781741,0.0,102.647051061,94.1340635361,454.918035181,14.9442482665,24.9909,414.982886914
 04/26  22:00:00,360.074759321,35.9430676814,136.104293679,0.0,77.122965704,65.871452062,348.10349127,21.3474393934,16.6606,310.095451877
 04/26  23:00:00,277.065316206,35.8991844188,121.241385416,0.0,38.286128036,48.4199368926,204.272157551,24.9086060639,8.3303,171.033251488
 04/26  24:00:00,151.657683042,30.9158872736,39.1510896826,0.0,25.5240853573,30.610668775,155.757938582,12.074814816,3.33212,140.351003766
 04/27  01:00:00,167.023410111,31.723434475,60.7430808995,0.0,19.418418834,29.3649097162,116.865518543,7.70938172712,3.33212,105.824016816
 04/27  02:00:00,162.573606991,32.5309816764,63.1171167518,0.0,12.7620426787,28.1191506574,110.835908504,6.03016374387,3.33212,101.473624761
 04/27  03:00:00,181.563205453,33.3385288778,81.0588117951,0.0,12.7620426787,28.1191506574,119.345318997,8.18326400922,3.33212,107.829934988
 04/27  04:00:00,189.732381666,33.3385288778,82.7192649437,0.0,12.7620426787,28.1191506574,153.629982209,12.1223815193,3.33212,138.17548069
 04/27  05:00:00,206.705091589,32.9347552771,72.740801818,0.0,25.5240853573,30.610668775,258.710529577,13.8646790999,8.3303,236.515550477
 04/27  06:00:00,312.210184513,33.8230571987,95.5656043151,0.0,51.0481707146,78.1489452969,437.727556462,8.74159120268,16.6606,412.325365259
 04/27  07:00:00,412.305740268,35.8016545414,135.339598635,0.0,64.3609230253,109.708623606,583.73507313,13.1549217412,24.9909,545.589251389
 04/27  08:00:00,370.767337669,35.7617710359,135.88032886,0.0,51.0481707146,80.7689615957,460.851851726,6.61145359886,33.3212,420.919198127
 04/27  09:00:00,343.401022788,36.3282146509,135.807754312,0.0,51.0481707146,71.0224615957,387.148964252,3.40789988262,66.8089,316.932164369
 04/27  10:00:00,294.505777485,36.4167689417,134.97682105,0.0,32.1804615127,65.7244621605,346.973069816,8.52955417234,83.4695,254.974015644
 04/27  11:00:00,295.1472758,36.4691667071,134.494822198,0.0,32.1804615127,65.7244621605,280.413378855,9.55398960144,83.4695,187.389889254
 04/27  12:00:00,295.419600289,36.5085317305,135.816196128,0.0,32.1804615127,65.7244621605,272.948850289,9.33419980758,83.4695,180.145150481
 04/27  13:00:00,285.184221957,36.5440742046,134.751342979,0.0,32.1804615127,55.9779621605,270.35098017,8.42754146804,75.1392,186.784238702
 04/27  14:00:00,284.153182464,36.5761165646,132.505368492,0.0,32.1804615127,55.9779621605,254.434615303,8.06074420494,66.8089,179.564971098
 04/27  15:00:00,283.78389724,36.6035821335,131.953438102,0.0,32.1804615127,55.9779621605,263.214782586,8.50215709173,75.1392,179.573425495
 04/27  16:00:00,313.61332783,36.3385628077,132.783029808,0.0,32.1804615127,60.9114621605,241.972875199,5.02429266183,91.7998,145.148782538
 04/27  17:00:00,347.482396166,35.8515395998,132.399340544,0.0,32.1804615127,77.5397301883,266.018711024,9.0566589022,49.9818,206.980252122
 04/27  18:00:00,401.759172963,35.8892008485,134.220392391,0.0,77.122965704,86.2600435998,444.345208681,10.3056019236,49.9818,384.057806758
 04/27  19:00:00,420.402578925,35.8267503904,138.642653458,0.0,102.647051061,80.1663183927,328.212035721,14.1720951588,33.3212,280.718740563
 04/27  20:00:00,448.038568794,35.8056260589,133.796367112,0.0,115.40909374,92.7192997104,343.746640381,30.683621922,33.3212,279.741818459
 04/27  21:00:00,413.715860866,35.8904884149,123.574971844,0.0,102.647051061,94.1340635361,473.935338269,35.7435185248,24.9909,413.200919744
 04/27  22:00:00,317.298629894,35.9631579033,93.9867821071,0.0,77.122965704,65.871452062,371.056483829,46.4827080621,16.6606,307.913175767
 04/27  23:00:00,219.164220426,35.9105399592,64.2320292931,0.0,38.286128036,48.4199368926,235.719108437,55.7689325361,8.3303,171.619875901
 04/27  24:00:00,169.49147846,30.9158872736,56.9906297794,0.0,25.5240853573,30.610668775,194.692015849,51.9767693148,3.33212,139.383126534
 04/28  01:00:00,157.053389811,30.9158872736,51.9110253691,0.0,19.418418834,29.3649097162,174.056361442,64.717941598,3.33212,106.006299844
 04/28  02:00:00,151.920969312,33.3385288778,52.2560338938,0.0,12.7620426787,28.1191506574,172.651877115,67.8668137724,3.33212,101.452943342
 04/28  03:00:00,148.890092222,31.723434475,50.8444092022,0.0,12.7620426787,28.1191506574,167.714507351,60.6321175928,3.33212,103.750269758
 04/28  04:00:00,158.609018185,32.5309816764,52.634036894,0.0,12.7620426787,28.1191506574,191.468922554,51.5174197671,3.33212,136.619382787
 04/28  05:00:00,195.912277321,33.3385288778,61.4706461465,0.0,25.5240853573,30.610668775,295.137322839,44.1259669068,8.3303,242.681055932
 04/28  06:00:00,310.704093543,33.984566639,94.419732993,0.0,51.0481707146,78.1489452969,465.343198436,38.2622336908,16.6606,410.420364745
 04/28  07:00:00,403.831505507,35.7849196248,128.370334232,0.0,64.3609230253,109.708623606,606.567012785,36.538232648,24.9909,545.037880137
 04/28  08:00:00,338.2414724,35.7611704821,105.607361428,0.0,51.0481707146,80.7689615957,476.529757049,25.885210244,33.3212,417.323346805
 04/28  09:00:00,300.062727641,36.3274786256,95.8907588735,0.0,51.0481707146,71.0224615957,408.218662145,22.5294231235,66.8089,318.880339021
 04/28  10:00:00,279.053980137,36.4151524613,123.321232734,0.0,32.1804615127,65.7244621605,351.559056016,20.8690190628,83.4695,247.220536954
 04/28  11:00:00,286.154089315,36.4679697193,129.376264127,0.0,32.1804615127,65.7244621605,285.984651909,15.2519929668,83.4695,187.263158942
 04/28  12:00:00,251.429038978,36.505748904,95.3717803949,0.0,32.1804615127,65.7244621605,286.736217864,16.999029819,83.4695,186.267688045
 04/28  13:00:00,207.051677228,36.5414009287,61.0662008044,0.0,32.1804615127,55.9779621605,281.019812039,25.4383730758,75.1392,180.442238963
 04/28  14:00:00,230.544740707,36.571509919,84.4634080377,0.0,32.1804615127,55.9779621605,271.125546167,24.8499074106,66.8089,179.466738757
 04/28  15:00:00,213.316957745,36.5989702863,67.3115736771,0.0,32.1804615127,55.9779621605,285.570349599,27.2893081776,75.1392,183.141841421
 04/28  16:00:00,224.840127088,36.3025018148,50.0737054401,0.0,32.1804615127,60.9114621605,263.347863005,29.9845991808,91.7998,141.563463824
 04/28  17:00:00,333.439125479,35.7769783451,123.618855383,0.0,32.1804615127,77.5397301883,278.397427815,21.6015227401,49.9818,206.814105075
 04/28  18:00:00,385.941393321,35.817342002,121.925771001,0.0,77.122965704,86.2600435998,452.545251125,20.6823098424,49.9818,381.881141282
 04/28  19:00:00,385.678343326,35.7618046034,106.339606038,0.0,102.647051061,80.1663183927,338.497862088,23.4811427993,33.3212,281.695519289
 04/28  20:00:00,429.826059149,35.7611704821,116.737606233,0.0,115.40909374,92.7192997104,333.403608033,23.377122358,33.3212,276.705285675
 04/28  21:00:00,424.957665015,35.7923580125,135.265752227,0.0,102.647051061,94.1340635361,459.763719468,23.8900157327,24.9909,410.882803735
 04/28  22:00:00,345.491757928,35.8528987608,121.963871411,0.0,77.122965704,65.871452062,354.579499393,26.3441005393,16.6606,311.574798853
 04/28  23:00:00,224.366562694,35.8187731141,69.2982077104,0.0,38.286128036,48.4199368926,214.899567778,35.7623307744,8.3303,170.806937003
 04/28  24:00:00,155.464204496,30.9158872736,42.9573676675,0.0,25.5240853573,30.610668775,179.156798638,37.7043651105,3.33212,138.120313527
 04/29  01:00:00,159.845147174,30.9158872736,45.1125136314,0.0,27.7269238854,30.610668775,152.183940367,47.4425421955,3.33212,101.409278172
 04/29  02:00:00,142.652301726,30.9158872736,45.4051379133,0.0,12.7620426787,28.1191506574,156.99351803,46.8611792231,3.33212,106.800218806
 04/29  03:00:00,145.030167704,33.3385288778,45.3694440265,0.0,12.7620426787,28.1191506574,149.697516413,44.0141372069,3.33212,102.351259206
 04/29  04:00:00,150.135868403,30.9158872736,46.2992428595,0.0,12.7620426787,28.1191506574,184.512523007,43.126966025,3.33212,138.053436982
 04/29  05:00:00,166.751222057,33.3385288778,48.3435289462,0.0,12.7620426787,28.1191506574,217.978565283,38.9456426235,8.3303,170.702622659
 04/29  06:00:00,240.996511099,34.3075855196,57.5740442994,0.0,42.6918050922,54.3732441037,291.675554053,33.7231557583,16.6606,241.291798295
 04/29  07:00:00,321.592760652,35.7954627557,92.6557832086,0.0,42.6918050922,86.1019271793,476.134287106,44.5249756989,24.9909,406.618411407
 04/29  08:00:00,404.492897031,35.8126217383,134.301721858,0.0,57.6566862989,112.030105488,655.252987404,38.2843186622,33.3212,583.647468741
 04/29  09:00:00,355.235327563,36.3336667855,130.981479991,0.0,57.6566862989,83.6599452969,499.659581042,17.3706704639,66.8089,415.480010578
 04/29  10:00:00,311.6177993,36.4506126548,140.405467883,0.0,42.6918050922,68.9656133826,408.585185721,6.68010193752,83.4695,318.435583783
 04/29  11:00:00,306.330480391,36.5226499948,142.88897039,0.0,34.9340096728,67.7198543238,339.08118915,5.10382295459,83.4695,250.507866196
 04/29  12:00:00,306.248466759,36.5839318099,142.731433395,0.0,34.9340096728,67.7198543238,273.442169076,4.97520086235,83.4695,184.997468214
 04/29  13:00:00,297.272442012,36.560264949,142.763582901,0.0,34.9340096728,57.9733543238,267.217519349,4.94329990231,75.1392,187.135019447
 04/29  14:00:00,297.417078834,36.5936451017,142.408754554,0.0,34.9340096728,57.9733543238,255.082620699,5.09828779187,66.8089,183.175432907
 04/29  15:00:00,297.635278665,36.623937206,142.059647432,0.0,34.9340096728,57.9733543238,264.138989556,5.41475110503,75.1392,183.585038451
 04/29  16:00:00,327.89586367,36.3660974957,144.652773749,0.0,34.9340096728,62.9068543238,236.15773404,5.73947146576,91.7998,138.618462574
 04/29  17:00:00,352.26933449,35.8820554663,142.881268982,0.0,34.9340096728,72.2186844194,236.748889184,8.41886945706,49.9818,178.348219727
 04/29  18:00:00,417.176946055,35.9980417784,141.644681433,0.0,87.0357390804,86.2600435998,271.695669486,6.88331518292,49.9818,214.830554303
 04/29  19:00:00,416.476379619,35.8392859772,141.257213594,0.0,102.000620287,77.6748002752,319.372831684,6.4687908967,33.3212,279.582840787
 04/29  20:00:00,432.111272457,35.7883840399,135.285006915,0.0,102.000620287,88.9820225341,324.180618595,16.4136072482,33.3212,274.445811347
 04/29  21:00:00,395.342136243,35.8102638511,108.813324639,0.0,102.000620287,91.6425454185,335.938241523,34.3438156787,24.9909,276.603525844
 04/29  22:00:00,339.064312365,35.7907868282,105.916757829,0.0,87.0357390804,65.871452062,475.713453432,50.1938393266,16.6606,408.859014106
 04/29  23:00:00,244.98198533,35.762302491,85.5426441648,0.0,42.6918050922,48.4199368926,325.253589134,80.4528853822,8.3303,236.470403752
 04/29  24:00:00,181.930546949,30.9158872736,67.028650236,0.0,27.7269238854,30.610668775,231.914167826,90.5255624646,3.33212,138.056485362
 04/30  01:00:00,182.086751986,30.9158872736,57.977772702,0.0,34.4311606118,33.1021868926,189.153846108,77.9541399564,3.33212,107.867586152
 04/30  02:00:00,159.76291228,30.9158872736,53.1782440211,0.0,19.466279405,30.610668775,164.5946314,59.7476504433,3.33212,101.514860957
 04/30  03:00:00,157.158816614,30.9158872736,50.5898118748,0.0,19.466279405,30.610668775,160.360454798,49.1686583443,3.33212,107.859676454
 04/30  04:00:00,164.446511761,30.9158872736,51.301459678,0.0,19.466279405,30.610668775,179.247201852,41.1335310959,3.33212,134.781550756
 04/30  05:00:00,178.770408914,31.723434475,52.5801006692,0.0,19.466279405,30.610668775,217.547646634,35.0322270416,8.3303,174.185119593
 04/30  06:00:00,248.707147177,34.9536232807,64.5439629473,0.0,42.6918050922,54.3732441037,290.577709273,30.4478575128,16.6606,243.46925176
 04/30  07:00:00,341.617725648,36.0316989955,103.086206118,0.0,49.3960418185,88.5934452969,462.102332305,32.6128915409,24.9909,404.498540764
 04/30  08:00:00,405.502976545,35.8811485404,134.863838308,0.0,57.6566862989,112.030105488,627.113330973,13.4217715204,33.3212,580.370359453
 04/30  09:00:00,353.369260144,36.378891331,137.535082847,0.0,50.9524495726,81.1684271793,484.662687934,2.33867234631,66.8089,415.515115587
 04/30  10:00:00,312.934165488,36.6118840945,141.409107165,0.0,42.6918050922,68.9656133826,404.719452784,2.67298471565,83.4695,318.576968069
 04/30  11:00:00,310.45115331,36.6269735515,142.375650335,0.0,38.286128036,68.9656133826,339.602456083,2.94094839541,83.4695,253.192007687
 04/30  12:00:00,310.184750305,36.6726148752,142.602705667,0.0,38.286128036,68.9656133826,267.890735924,2.84093778769,83.4695,181.580298136
 04/30  13:00:00,291.631679109,36.5930090094,142.710204194,0.0,31.5818913096,56.727595265,260.181910101,3.59700710724,75.1392,181.445702994
 04/30  14:00:00,291.909566516,36.6242181972,142.81423867,0.0,31.5818913096,56.727595265,255.249126768,3.92345701121,66.8089,184.516769757
 04/30  15:00:00,291.610586287,36.6527202625,142.483003225,0.0,31.5818913096,56.727595265,258.620684958,4.24299623544,75.1392,179.238488723
 04/30  16:00:00,321.049947647,36.4081379743,142.695217388,0.0,31.5818913096,61.661095265,234.532737164,4.3704038129,91.7998,138.362533351
 04/30  17:00:00,348.47652189,35.8878928286,142.951635072,0.0,31.5818913096,70.9729253606,229.262370749,6.69947430406,49.9818,172.581096445
 04/30  18:00:00,408.435555272,35.9245783367,141.659994703,0.0,80.3315023541,83.7685254822,269.273549154,6.16501013285,49.9818,213.126739021
 04/30  19:00:00,416.377382323,35.8605460306,140.910510419,0.0,102.000620287,77.6748002752,317.031976342,4.92642380081,33.3212,278.784352541
 04/30  20:00:00,447.205481434,35.8186344931,140.840300032,0.0,108.704857014,91.4735406516,312.866576307,9.39526789451,33.3212,270.150108412
 04/30  21:00:00,418.57057202,35.9436214009,140.530284213,0.0,95.2963835608,89.1510273009,319.345161275,15.5289014988,24.9909,278.825359776
 04/30  22:00:00,359.775843997,35.9113073915,135.209220786,0.0,80.3315023541,63.3799339444,443.842028265,23.3431676792,16.6606,403.838260585
 04/30  23:00:00,242.915507778,35.853912991,83.2896489696,0.0,42.6918050922,48.4199368926,281.922283023,38.2475657561,8.3303,235.344417267
 04/30  24:00:00,193.469455327,32.5309816764,67.7726318761,0.0,34.4311606118,33.1021868926,186.687729959,43.6630360407,3.33212,139.692573918
 05/01  01:00:00,168.114338609,31.723434475,62.0929233766,0.0,19.418418834,29.3649097162,159.80642548,53.6158361296,3.33212,102.858469351
 05/01  02:00:00,154.570952985,30.9158872736,57.2085196203,0.0,12.7620426787,28.1191506574,158.785850801,54.1182073332,3.33212,101.335523468
 05/01  03:00:00,152.878921151,33.3385288778,53.1429861986,0.0,12.7620426787,28.1191506574,157.291836546,52.6162940498,3.33212,101.343422496
 05/01  04:00:00,157.100309331,31.723434475,52.3577957387,0.0,12.7620426787,28.1191506574,191.22411764,49.9769701232,3.33212,137.915027517
 05/01  05:00:00,190.020893816,32.5309816764,59.7142383777,0.0,25.5240853573,30.610668775,289.094366022,45.1421924078,8.3303,235.621873615
 05/01  06:00:00,308.837013515,34.6306044001,92.47453773,0.0,51.0481707146,78.1489452969,462.720204375,37.1230764606,16.6606,408.936527914
 05/01  07:00:00,397.126176644,35.7717900489,122.284661913,0.0,64.3609230253,109.708623606,635.218945287,72.1034800698,24.9909,538.124565218
 05/01  08:00:00,327.152024256,35.7611704821,94.9428556492,0.0,51.0481707146,80.7689615957,536.398664482,88.3269705495,33.3212,414.750493933
 05/01  09:00:00,289.098207878,36.3461832284,84.598091612,0.0,51.0481707146,71.0224615957,474.849501126,91.6668749148,66.8089,316.373726211
 05/01  10:00:00,227.591001568,36.4363953026,71.8863936015,0.0,32.1804615127,65.7244621605,415.558403149,84.4427051656,83.4695,247.646197983
 05/01  11:00:00,223.73533099,36.4890553157,67.4026512588,0.0,32.1804615127,65.7244621605,344.097551124,80.6459786176,83.4695,179.982072506
 05/01  12:00:00,226.00033606,36.5279916709,70.3898645551,0.0,32.1804615127,65.7244621605,343.616369845,73.532146463,83.4695,186.614723382
 05/01  13:00:00,218.462613572,36.5621282613,72.5678246842,0.0,32.1804615127,55.9779621605,322.189010285,67.6393615844,75.1392,179.410448701
 05/01  14:00:00,216.769954372,36.5917171826,70.8605483394,0.0,32.1804615127,55.9779621605,316.042832021,70.1150857988,66.8089,179.118846222
 05/01  15:00:00,214.844638844,36.6176293657,68.9180848017,0.0,32.1804615127,55.9779621605,330.797155014,76.5275366822,75.1392,179.130418331
 05/01  16:00:00,243.524384678,36.3152048463,68.6388501493,0.0,32.1804615127,60.9114621605,303.009033499,72.9396256126,91.7998,138.269607886
 05/01  17:00:00,290.42757016,35.7611704821,80.95753742,0.0,32.1804615127,77.5397301883,333.101639211,76.809606314,49.9818,206.310232897
 05/01  18:00:00,361.768845389,35.7837274415,98.1931270142,0.0,77.122965704,86.2600435998,514.081258202,86.382419361,49.9818,377.717038841
 05/01  19:00:00,371.70734138,35.7611704821,94.9247037911,0.0,102.647051061,80.1663183927,418.919133992,110.615893998,33.3212,274.982039993
 05/01  20:00:00,414.528872521,35.7611704821,101.155633476,0.0,115.40909374,92.7192997104,444.592114227,132.784513247,33.3212,278.48640098
 05/01  21:00:00,404.430874994,35.7611704821,114.57771057,0.0,102.647051061,94.1340635361,569.527343356,134.722805691,24.9909,409.813637665
 05/01  22:00:00,314.762227273,35.7885024281,91.5041306519,0.0,77.122965704,65.871452062,456.408361559,133.480796354,16.6606,306.266965205
 05/01  23:00:00,219.298674469,35.7701120958,64.1715950053,0.0,38.286128036,48.4199368926,331.163174215,152.342489484,8.3303,170.490384731
 05/01  24:00:00,165.871755483,30.9158872736,53.2270484274,0.0,25.5240853573,30.610668775,224.290191613,83.0424099858,3.33212,137.915661627
 05/02  01:00:00,152.088291005,30.9158872736,46.8178542839,0.0,19.418418834,29.3649097162,171.235152569,66.5980624202,3.33212,101.304970148
 05/02  02:00:00,141.062569741,30.9158872736,43.7245777083,0.0,12.7620426787,28.1191506574,158.468653143,53.8337115444,3.33212,101.302821599
 05/02  03:00:00,139.463066109,30.9158872736,42.1354981609,0.0,12.7620426787,28.1191506574,148.740457973,44.1200239863,3.33212,101.288313986
 05/02  04:00:00,148.007191592,30.9158872736,43.4693747517,0.0,12.7620426787,28.1191506574,178.366316594,37.1738010045,3.33212,137.860395589
 05/02  05:00:00,183.742546173,33.3385288778,51.9240238394,0.0,25.5240853573,30.610668775,275.677726354,31.9509174419,8.3303,235.396508912
 05/02  06:00:00,299.757116161,33.984566639,83.3564752889,0.0,51.0481707146,78.1489452969,446.648353411,27.1181944589,16.6606,402.869558952
 05/02  07:00:00,391.108232598,35.7698638641,115.435803598,0.0,64.3609230253,109.708623606,605.006402975,40.0909468096,24.9909,539.924556166
 05/02  08:00:00,329.299026758,35.7627252785,96.557899684,0.0,51.0481707146,80.7689615957,482.67743301,34.7196066192,33.3212,414.636626391
 05/02  09:00:00,298.55867329,36.3437465232,94.2870528654,0.0,51.0481707146,71.0224615957,401.184153735,24.0182517954,66.8089,310.35700194
 05/02  10:00:00,285.614264571,36.4349904958,129.671151315,0.0,32.1804615127,65.7244621605,344.757970696,15.0083181981,83.4695,246.280152498
 05/02  11:00:00,291.411773112,36.4905081387,134.365441673,0.0,32.1804615127,65.7244621605,278.483248026,8.21164799838,83.4695,186.802100027
 05/02  12:00:00,298.433502205,36.5337935082,141.71078367,0.0,32.1804615127,65.7244621605,267.345228435,4.30443376661,83.4695,179.571294668
 05/02  13:00:00,289.519923271,36.5727192785,142.43227612,0.0,32.1804615127,55.9779621605,258.572356009,4.13644077569,75.1392,179.296715233
 05/02  14:00:00,283.752479855,36.6045679229,136.727145587,0.0,32.1804615127,55.9779621605,250.634331392,4.8172288342,66.8089,179.008202558
 05/02  15:00:00,280.326718159,36.6330748417,133.335903131,0.0,32.1804615127,55.9779621605,260.031044466,5.88273261189,75.1392,179.009111854
 05/02  16:00:00,318.427816799,36.3816579466,142.279533098,0.0,32.1804615127,60.9114621605,233.073941714,3.05565768134,91.7998,138.218484033
 05/02  17:00:00,347.607614261,35.8618503793,137.0211204,0.0,32.1804615127,77.5397301883,263.349196736,7.1003756846,49.9818,206.267021051
 05/02  18:00:00,392.190189792,35.8996089329,127.895557795,0.0,77.122965704,86.2600435998,443.717816526,16.1901248631,49.9818,377.545891663
 05/02  19:00:00,369.233422622,35.8471264919,92.7295070345,0.0,102.647051061,80.1663183927,339.763680426,32.4511065841,33.3212,273.991373842
 05/02  20:00:00,416.861160829,35.8142732099,103.880792221,0.0,115.40909374,92.7192997104,374.460295591,62.9318001747,33.3212,278.207295416
 05/02  21:00:00,412.25975456,35.8648018529,122.627821081,0.0,102.647051061,94.1340635361,518.45284361,86.6288303443,24.9909,406.833113266
 05/02  22:00:00,325.236402618,35.9314266698,101.896347237,0.0,77.122965704,65.871452062,404.700224693,82.0501084444,16.6606,305.989516249
 05/02  23:00:00,228.762272323,35.8707647632,73.6459891549,0.0,38.286128036,48.4199368926,278.981087747,102.23995969,8.3303,168.410828057
 05/02  24:00:00,173.397826843,30.9158872736,60.7126609942,0.0,25.5240853573,30.610668775,220.871674335,82.9792164974,3.33212,134.560337837
 05/03  01:00:00,157.844944924,30.9158872736,52.5358054489,0.0,19.418418834,29.3649097162,177.532400261,72.9318212615,3.33212,101.268458999
 05/03  02:00:00,145.425455019,30.9158872736,48.0384282009,0.0,12.7620426787,28.1191506574,167.590178077,62.9900763427,3.33212,101.267981734
 05/03  03:00:00,145.133813972,33.3385288778,45.3330475489,0.0,12.7620426787,28.1191506574,163.354595215,53.1665551261,3.33212,106.855920089
 05/03  04:00:00,149.735734373,30.9158872736,45.7657246041,0.0,12.7620426787,28.1191506574,180.500950339,45.1611445603,3.33212,132.007685778
 05/03  05:00:00,185.159312229,33.3385288778,53.9781761759,0.0,25.5240853573,30.610668775,282.134956737,38.6307560441,8.3303,235.173900693
 05/03  06:00:00,301.642116018,33.984566639,85.9136863206,0.0,51.0481707146,78.1489452969,454.681044069,30.78587762,16.6606,407.234566449
 05/03  07:00:00,394.448328944,35.7706593576,119.757762876,0.0,64.3609230253,109.708623606,597.338079974,37.9534034877,24.9909,534.393776487
 05/03  08:00:00,345.315565015,35.7818486014,113.269153801,0.0,51.0481707146,80.7689615957,465.870621422,19.5211951372,33.3212,413.028226284
 05/03  09:00:00,345.403033466,36.352655848,140.538276928,0.0,51.0481707146,71.0224615957,383.849362128,8.20913677208,66.8089,308.831325356
 05/03  10:00:00,299.935509791,36.4459288307,143.307234649,0.0,32.1804615127,65.7244621605,334.606391894,4.35283887546,83.4695,246.784053019
 05/03  11:00:00,298.136420054,36.4995313529,140.611416232,0.0,32.1804615127,65.7244621605,273.024458038,3.72660326412,83.4695,185.828354774
 05/03  12:00:00,301.19461153,36.5533217968,144.198402445,0.0,32.1804615127,65.7244621605,266.453507344,3.52387822244,83.4695,179.460129121
 05/03  13:00:00,291.541424271,36.5774739515,144.158676881,0.0,32.1804615127,55.9779621605,258.002011564,3.6775676997,75.1392,179.185243864
 05/03  14:00:00,291.335672176,36.6091799067,143.693569404,0.0,32.1804615127,55.9779621605,249.542327948,3.83568002947,66.8089,178.897747918
 05/03  15:00:00,291.766876261,36.6366264163,144.068019245,0.0,32.1804615127,55.9779621605,258.193271993,4.14763470836,75.1392,178.906437285
 05/03  16:00:00,321.074715882,36.3937031495,144.548967789,0.0,32.1804615127,60.9114621605,232.359533456,2.42841924192,91.7998,138.131314214
 05/03  17:00:00,354.92365492,35.8754894474,143.965865692,0.0,32.1804615127,77.5397301883,260.658312361,4.69107012782,49.9818,205.985442233
 05/03  18:00:00,407.294624363,35.9191892201,142.377728684,0.0,77.122965704,86.2600435998,426.587602324,5.53851566799,49.9818,371.067286656
 05/03  19:00:00,419.333791712,35.8828274631,141.484608297,0.0,102.647051061,80.1663183927,320.455256889,8.26708855337,33.3212,278.866968335
 05/03  20:00:00,438.084863967,35.8626892886,124.166194876,0.0,115.40909374,92.7192997104,324.477826512,18.7923675845,33.3212,272.364258928
 05/03  21:00:00,402.361199361,35.9255981151,112.361170991,0.0,102.647051061,94.1340635361,465.573014166,35.2462080033,24.9909,405.335906163
 05/03  22:00:00,323.19168145,35.9843205465,99.7839802211,0.0,77.122965704,65.871452062,383.63192942,61.5280820911,16.6606,305.443247328
 05/03  23:00:00,228.847434949,35.91844153,73.6906634682,0.0,38.286128036,48.4199368926,259.7251907,81.1205175776,8.3303,170.274373123
 05/03  24:00:00,175.427831561,30.9158872736,62.7424428367,0.0,25.5240853573,30.610668775,210.479026838,69.370809632,3.33212,137.776097206
 05/04  01:00:00,161.07192546,30.9158872736,55.791845748,0.0,19.418418834,29.3649097162,164.297111816,59.7338826955,3.33212,101.231109121
 05/04  02:00:00,151.555624888,33.3385288778,51.8152640989,0.0,12.7620426787,28.1191506574,155.696802127,51.1244847347,3.33212,101.240197392
 05/04  03:00:00,148.793933103,32.5309816764,49.8800873815,0.0,12.7620426787,28.1191506574,147.744790162,43.1866229657,3.33212,101.226047196
 05/04  04:00:00,155.726640959,31.723434475,51.1185639169,0.0,12.7620426787,28.1191506574,171.292465852,36.8011660679,3.33212,131.159179784
 05/04  05:00:00,190.666393491,32.9347552771,60.0244300071,0.0,25.5240853573,30.610668775,275.095649769,31.8159496072,8.3303,234.949400162
 05/04  06:00:00,309.752190673,34.6306044001,93.4782137501,0.0,51.0481707146,78.1489452969,450.876260802,27.9514552389,16.6606,406.264205563
 05/04  07:00:00,397.968907373,35.7795213849,123.411635203,0.0,64.3609230253,109.708623606,591.805739807,34.1259205947,24.9909,532.688919212
 05/04  08:00:00,329.908899659,35.7611704821,97.9608681375,0.0,51.0481707146,80.7689615957,484.252668929,38.7647886978,33.3212,412.166680232
 05/04  09:00:00,292.062399118,36.3383475976,87.8083994771,0.0,51.0481707146,71.0224615957,413.563075933,38.5782867248,66.8089,308.175889208
 05/04  10:00:00,229.209906018,36.42781348,73.6892208274,0.0,32.1804615127,65.7244621605,367.413827338,38.1401093839,83.4695,245.804217954
 05/04  11:00:00,225.86967066,36.4795077687,69.6922781906,0.0,32.1804615127,65.7244621605,304.442463514,35.4172106234,83.4695,185.55575289
 05/04  12:00:00,234.214386222,36.5181889953,78.6861352775,0.0,32.1804615127,65.7244621605,295.085937936,31.2664986845,83.4695,180.349939252
 05/04  13:00:00,254.368321651,36.5524867145,108.268145545,0.0,32.1804615127,55.9779621605,280.999670591,26.7816304794,75.1392,179.078840111
 05/04  14:00:00,255.506330541,36.5813906171,109.071462329,0.0,32.1804615127,55.9779621605,267.981620095,22.3692843659,66.8089,178.803435729
 05/04  15:00:00,227.941263276,36.6093636981,81.5325888547,0.0,32.1804615127,55.9779621605,275.721120989,23.3993402127,75.1392,177.182580776
 05/04  16:00:00,248.398314232,36.3101536185,73.1409918617,0.0,32.1804615127,60.9114621605,250.016517803,23.4186787905,91.7998,134.798039012
 05/04  17:00:00,290.664962101,35.7893869673,80.8467234389,0.0,32.1804615127,77.5397301883,279.214399699,25.3228520572,49.9818,203.909747642
 05/04  18:00:00,350.847527059,35.8352591411,87.0974166997,0.0,77.122965704,86.2600435998,451.458630738,29.1407687573,49.9818,372.336061981
 05/04  19:00:00,356.860300998,35.7733321247,80.1954383571,0.0,102.647051061,80.1663183927,348.991555138,38.7734025443,33.3212,276.896952594
 05/04  20:00:00,414.542058095,35.7611704821,101.360235331,0.0,115.40909374,92.7192997104,346.306600321,41.3542017647,33.3212,271.631198557
 05/04  21:00:00,409.195065719,35.8017229427,119.507405857,0.0,102.647051061,94.1340635361,487.650804836,57.6699371813,24.9909,404.989967655
 05/04  22:00:00,317.895321588,35.8537512253,94.7022783853,0.0,77.122965704,65.871452062,417.286339826,95.599159718,16.6606,305.026580108
 05/04  23:00:00,221.086488117,35.8100632214,65.9728002296,0.0,38.286128036,48.4199368926,323.617216484,145.11158672,8.3303,170.175329764
 05/04  24:00:00,167.492734128,30.9158872736,54.8560902615,0.0,25.5240853573,30.610668775,220.553803218,86.0560280726,3.33212,131.165655146
 05/05  01:00:00,153.320193292,30.9158872736,48.0552705328,0.0,19.418418834,29.3649097162,175.957674332,71.4301960726,3.33212,101.195358259
 05/05  02:00:00,142.016790219,30.9158872736,44.6728613829,0.0,12.7620426787,28.1191506574,163.523266392,59.0048569645,3.33212,101.186289428
 05/05  03:00:00,140.123237501,30.9158872736,42.7818217492,0.0,12.7620426787,28.1191506574,153.035442924,48.5210648944,3.33212,101.18225803
 05/05  04:00:00,150.936338789,33.3385288778,43.9600089058,0.0,12.7620426787,28.1191506574,181.233475906,40.2526957059,3.33212,137.6486602
 05/05  05:00:00,181.719886354,30.9158872736,52.3092953671,0.0,25.5240853573,30.610668775,276.784527111,34.0927443534,8.3303,234.361482758
 05/05  06:00:00,301.205345496,34.7921138404,84.0025946835,0.0,51.0481707146,78.1489452969,441.086723701,27.6186837772,16.6606,396.807439924
 05/05  07:00:00,391.759565242,35.7679365758,116.153176616,0.0,64.3609230253,109.708623606,591.821337952,34.5936033353,24.9909,532.236834616
 05/05  08:00:00,327.600580406,35.7611704821,94.9353022988,0.0,51.0481707146,80.7689615957,467.573585267,24.2406605337,33.3212,410.011724733
 05/05  09:00:00,334.063239959,36.3406059115,129.324413193,0.0,51.0481707146,71.0224615957,394.328833834,12.5502044952,66.8089,314.969729339
 05/05  10:00:00,299.216878244,36.4283557845,142.109810713,0.0,32.1804615127,65.7244621605,330.870301172,5.68378065242,83.4695,241.71702052
 05/05  11:00:00,303.279433494,36.4817326347,144.550816245,0.0,32.1804615127,65.7244621605,271.200855124,3.85875748686,83.4695,183.872597637
 05/05  12:00:00,303.340079612,36.5224573925,143.924723264,0.0,32.1804615127,65.7244621605,266.347790589,3.6513195952,83.4695,179.226970994
 05/05  13:00:00,295.729458652,36.5603465489,145.472392236,0.0,32.1804615127,55.9779621605,257.745615687,3.65830578679,75.1392,178.9481099
 05/05  14:00:00,293.606173191,36.5937855129,144.847013626,0.0,32.1804615127,55.9779621605,249.396585951,3.8998039216,66.8089,178.687882029
 05/05  15:00:00,293.047733348,36.6233326452,144.525023479,0.0,32.1804615127,55.9779621605,254.405819391,4.07484188148,75.1392,175.191777509
 05/05  16:00:00,322.133565348,36.3757595988,144.72903932,0.0,32.1804615127,60.9114621605,228.894261275,2.33234234609,91.7998,134.762118929
 05/05  17:00:00,355.99924317,35.8734550643,144.117571773,0.0,32.1804615127,77.5397301883,260.259121175,4.61540601083,49.9818,205.661915164
 05/05  18:00:00,407.724534575,35.9205845119,141.877851076,0.0,77.122965704,86.2600435998,424.97406945,5.27812167618,49.9818,369.714147774
 05/05  19:00:00,420.122465828,35.8804113056,142.293709719,0.0,102.647051061,80.1663183927,316.738128861,5.24758997129,33.3212,278.16933889
 05/05  20:00:00,446.407320476,35.8497920808,132.842002097,0.0,115.40909374,92.7192997104,317.466830316,14.637368964,33.3212,269.508261352
 05/05  21:00:00,408.46386229,35.9178009904,118.716643434,0.0,102.647051061,94.1340635361,455.764565259,26.2136469989,24.9909,404.56001826
 05/05  22:00:00,334.931319216,35.9845121622,111.493788968,0.0,77.122965704,65.871452062,344.8548328,29.8224021655,16.6606,298.371830634
 05/05  23:00:00,221.116215368,35.920431041,66.0781777644,0.0,38.286128036,48.4199368926,228.64742235,50.448706615,8.3303,169.868415735
 05/05  24:00:00,171.360285622,30.9158872736,58.7289152209,0.0,25.5240853573,30.610668775,200.532864462,59.5573823674,3.33212,137.643362094
 05/06  01:00:00,169.793883915,30.9158872736,54.9732970784,0.0,27.7269238854,30.610668775,159.859616954,55.3603311538,3.33212,101.1671658
 05/06  02:00:00,150.675599389,33.3385288778,50.9513762126,0.0,12.7620426787,28.1191506574,155.078686207,50.5864003096,3.33212,101.160165898
 05/06  03:00:00,145.939867303,30.9158872736,48.6442286544,0.0,12.7620426787,28.1191506574,149.758558298,45.2792012554,3.33212,101.147237042
 05/06  04:00:00,155.803868705,33.3385288778,49.5991432773,0.0,12.7620426787,28.1191506574,174.537169493,40.1737134724,3.33212,131.03133602
 05/06  05:00:00,166.181971102,32.5309816764,51.2515255137,0.0,12.7620426787,28.1191506574,214.000592229,35.704523033,8.3303,169.965769196
 05/06  06:00:00,248.228107174,33.9441892789,65.1683797616,0.0,42.6918050922,54.3732441037,279.615751048,27.2923638788,16.6606,235.662787169
 05/06  07:00:00,331.896659179,35.8971141748,102.851676724,0.0,42.6918050922,86.1019271793,441.749554929,20.7227985185,24.9909,396.03585641
 05/06  08:00:00,406.032639549,35.7767076578,135.036711088,0.0,57.6566862989,112.030105488,610.774002288,8.94698531982,33.3212,568.505816968
 05/06  09:00:00,365.209246297,36.3419807415,139.687231302,0.0,57.6566862989,83.6599452969,478.422572662,2.13487298372,66.8089,409.478799678
 05/06  10:00:00,314.249419468,36.4378476542,142.044184453,0.0,42.6918050922,68.9656133826,393.648921844,2.82796668685,83.4695,307.351455157
 05/06  11:00:00,307.713682451,36.521798512,142.703784328,0.0,34.9340096728,67.7198543238,332.835851828,3.18907728342,83.4695,246.177274545
 05/06  12:00:00,308.363876423,36.5971988075,143.234778946,0.0,34.9340096728,67.7198543238,273.292109495,3.21473645497,83.4695,186.607873041
 05/06  13:00:00,299.191237716,36.5632442116,143.289620952,0.0,34.9340096728,57.9733543238,257.856955946,3.33409436502,75.1392,179.383661581
 05/06  14:00:00,299.69776197,36.594397811,143.280947647,0.0,34.9340096728,57.9733543238,249.38477699,3.45901591646,66.8089,179.116861074
 05/06  15:00:00,299.941902627,36.6237186321,143.460080835,0.0,34.9340096728,57.9733543238,257.870530044,3.60473321287,75.1392,179.126596831
 05/06  16:00:00,329.032126781,36.4064668186,143.442182816,0.0,34.9340096728,62.9068543238,233.677771291,3.76120037413,91.7998,138.116770917
 05/06  17:00:00,356.193658552,35.915578341,143.956621019,0.0,34.9340096728,72.2186844194,226.699699127,6.01044665055,49.9818,170.707452477
 05/06  18:00:00,420.530646289,36.0686460103,142.423041514,0.0,87.0357390804,86.2600435998,263.318258063,4.7949297163,49.9818,208.541528347
 05/06  19:00:00,418.538159613,35.8787789242,141.48866936,0.0,102.000620287,77.6748002752,313.168763093,4.70795660849,33.3212,275.139606484
 05/06  20:00:00,438.959508243,35.829679187,140.66780104,0.0,102.000620287,88.9820225341,307.793646987,5.28329291306,33.3212,269.189154074
 05/06  21:00:00,428.399162381,35.8789241608,140.144302008,0.0,102.000620287,91.6425454185,301.000820216,6.15281737792,24.9909,269.857102838
 05/06  22:00:00,375.576577476,35.8492493976,140.73243654,0.0,87.0357390804,65.871452062,427.868531142,9.38642314209,16.6606,401.821508
 05/06  23:00:00,300.97056146,35.7927147632,140.00875814,0.0,42.6918050922,48.4199368926,249.988310637,13.3583606278,8.3303,228.29965001
 05/06  24:00:00,194.366960636,32.9347552771,77.1380032679,0.0,27.7269238854,30.610668775,149.391678228,8.50868076909,3.33212,137.550877459
 05/07  01:00:00,166.036151427,30.9158872736,42.083815392,0.0,34.4311606118,33.1021868926,118.622351476,14.0183781623,3.33212,101.271853313
 05/07  02:00:00,156.984868935,30.9158872736,50.5303380622,0.0,19.466279405,30.610668775,123.608873602,19.0099764924,3.33212,101.266777109
 05/07  03:00:00,188.288389968,33.3385288778,79.2225938924,0.0,19.466279405,30.610668775,127.519564672,22.928122016,3.33212,101.259322656
 05/07  04:00:00,161.360961496,30.9158872736,48.3208765829,0.0,19.466279405,30.610668775,166.336400523,25.4964837431,3.33212,137.50779678
 05/07  05:00:00,180.22684896,32.9347552771,55.7171018082,0.0,19.466279405,30.610668775,200.103216478,27.8353224945,8.3303,163.937593984
 05/07  06:00:00,279.130236918,34.6306044001,95.2367744397,0.0,42.6918050922,54.3732441037,282.196848694,22.660286055,16.6606,242.875962639
 05/07  07:00:00,377.636160802,36.0559059943,138.1255821,0.0,49.3960418185,88.5934452969,432.366987166,12.7311241024,24.9909,394.644963064
 05/07  08:00:00,410.153575913,35.8452154788,137.555138413,0.0,57.6566862989,112.030105488,603.36149596,3.05375277352,33.3212,566.986543187
