Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  09:00:00,356.72288692,36.3524664036,139.062881251,0.0,50.9524495726,81.1684271793,477.665947065,1.34321299147,66.8089,409.513834074
 05/07  10:00:00,314.526532114,36.6163498506,140.792190014,0.0,42.6918050922,68.9656133826,394.029582392,3.09087430012,83.4695,307.469208092
 05/07  11:00:00,312.631459586,36.6280493949,141.964080255,0.0,38.286128036,68.9656133826,332.869210476,3.50465384935,83.4695,245.895056627
 05/07  12:00:00,312.986188035,36.6796820681,142.81001567,0.0,38.286128036,68.9656133826,265.757426076,3.26179197825,83.4695,179.026134098
 05/07  13:00:00,294.168195445,36.5788316908,143.070111044,0.0,31.5818913096,56.727595265,258.363644884,4.21017449935,75.1392,179.014270384
 05/07  14:00:00,293.60991367,36.603681781,142.663446171,0.0,31.5818913096,56.727595265,249.676463583,4.40861421245,66.8089,178.45894937
 05/07  15:00:00,293.248956012,36.6314624446,142.26231237,0.0,31.5818913096,56.727595265,251.520626355,4.62588361682,75.1392,171.755542738
 05/07  16:00:00,323.362345951,36.4243436651,143.388710895,0.0,31.5818913096,61.661095265,234.344007992,4.84397693197,91.7998,137.70023106
 05/07  17:00:00,350.713815809,35.9111891414,143.912725242,0.0,31.5818913096,70.9729253606,228.332042341,7.76059443651,49.9818,170.589647904
 05/07  18:00:00,410.527250235,35.9538357306,142.179596323,0.0,80.3315023541,83.7685254822,262.749764256,6.78003248599,49.9818,205.98793177
 05/07  19:00:00,418.633819676,35.9206500647,140.928109809,0.0,102.000620287,77.6748002752,308.13747404,5.29810050534,33.3212,269.518173535
 05/07  20:00:00,448.798672231,35.8922989499,139.734665101,0.0,108.704857014,91.4735406516,305.696024582,5.08865825758,33.3212,267.286166324
 05/07  21:00:00,420.092562826,36.0370757722,139.35006952,0.0,95.2963835608,89.1510273009,303.336268098,6.46660813799,24.9909,271.87875996
 05/07  22:00:00,366.991509571,35.9950689156,140.449202265,0.0,80.3315023541,63.3799339444,424.327034849,9.06472124896,16.6606,398.6017136
 05/07  23:00:00,303.538402583,35.9409810897,141.99847995,0.0,42.6918050922,48.4199368926,247.102661587,12.2159120404,8.3303,226.556449547
 05/07  24:00:00,210.981487265,32.9347552771,84.1623104766,0.0,34.4311606118,33.1021868926,141.110316601,0.058488922637,3.33212,137.719707679
 05/08  01:00:00,172.413271544,31.723434475,66.1040551957,0.0,19.418418834,29.3649097162,104.49178933,0.0708177224653,3.33212,101.088851608
 05/08  02:00:00,179.376980258,32.9347552771,79.4584877597,0.0,12.7620426787,28.1191506574,98.5449564418,0.38514663135,3.33212,94.8276898105
 05/08  03:00:00,177.535936808,32.9347552771,77.701067004,0.0,12.7620426787,28.1191506574,104.734375779,0.377877587288,3.33212,101.024378192
 05/08  04:00:00,192.902189563,33.3385288778,85.8509444036,0.0,12.7620426787,28.1191506574,140.866767359,0.0949228058483,3.33212,137.439724553
 05/08  05:00:00,225.703247644,33.6077112783,93.4700071256,0.0,25.5240853573,30.610668775,235.195631717,0.129955840658,8.3303,226.735375876
 05/08  06:00:00,325.666454288,34.1460760793,108.63146425,0.0,51.0481707146,78.1489452969,415.164910584,0.093448351111,16.6606,398.410862233
 05/08  07:00:00,414.558206432,35.9612946074,137.715069387,0.0,64.3609230253,109.708623606,563.086300801,8.82798998898,24.9909,529.267410812
 05/08  08:00:00,374.603155874,35.8123099899,140.311884124,0.0,51.0481707146,80.7689615957,440.295908091,5.11998043367,33.3212,401.854727657
 05/08  09:00:00,347.475031733,36.3486178169,141.401983615,0.0,51.0481707146,71.0224615957,384.16012916,7.44021216366,66.8089,309.911016996
 05/08  10:00:00,299.195302609,36.4556235537,141.323985789,0.0,32.1804615127,65.7244621605,331.216547095,6.89977312056,83.4695,240.847273975
 05/08  11:00:00,302.151052816,36.5471427339,141.646132225,0.0,32.1804615127,65.7244621605,268.680634929,6.04583507848,83.4695,179.165299851
 05/08  12:00:00,303.957231314,36.6170257014,142.84676117,0.0,32.1804615127,65.7244621605,267.812059894,5.46733491631,83.4695,178.875224978
 05/08  13:00:00,294.446310918,36.5749805869,143.217234909,0.0,32.1804615127,55.9779621605,258.884107427,5.1312347742,75.1392,178.613672653
 05/08  14:00:00,292.988380661,36.6004596273,141.538474552,0.0,32.1804615127,55.9779621605,250.304209056,5.15141251404,66.8089,178.343896542
 05/08  15:00:00,291.897476448,36.628943087,140.070677706,0.0,32.1804615127,55.9779621605,251.588168502,4.98225533773,75.1392,171.466713164
 05/08  16:00:00,320.354781415,36.4893401614,139.306342113,0.0,32.1804615127,60.9114621605,232.306499025,2.7176654645,91.7998,137.789033561
 05/08  17:00:00,354.59488484,35.9689766057,139.027309961,0.0,32.1804615127,77.5397301883,259.708819859,6.18191130579,49.9818,203.545108553
 05/08  18:00:00,407.973452879,36.0634457379,138.409006649,0.0,77.122965704,86.2600435998,419.911825877,6.19546056349,49.9818,363.734565313
 05/08  19:00:00,421.269667691,36.0815715847,138.924719272,0.0,102.647051061,80.1663183927,313.943421962,5.9977090534,33.3212,274.624512908
 05/08  20:00:00,453.693765354,36.0498685461,135.344680318,0.0,115.40909374,92.7192997104,308.314605234,6.44368422203,33.3212,268.549721012
 05/08  21:00:00,425.714514369,36.1018104224,131.207977255,0.0,102.647051061,94.1340635361,426.476837067,6.85225036773,24.9909,394.633686699
 05/08  22:00:00,359.638175664,36.1453818766,132.217535068,0.0,77.122965704,65.871452062,329.63462905,9.60993995703,16.6606,303.364089093
 05/08  23:00:00,293.346243002,36.0766901708,134.050368927,0.0,38.286128036,48.4199368926,184.498526133,13.2341623258,8.3303,162.934063807
 05/08  24:00:00,195.440276252,33.0693464774,79.0089775589,0.0,25.5240853573,30.610668775,140.961122305,0.191606030596,3.33212,137.437396274
 05/09  01:00:00,196.552798734,33.3385288778,87.2668264274,0.0,19.418418834,29.3649097162,103.053990871,0.149863856897,3.33212,99.5720070139
 05/09  02:00:00,172.675929155,32.9347552771,72.375200712,0.0,12.7620426787,28.1191506574,102.635516322,3.0850961877,3.33212,96.2183001345
 05/09  03:00:00,172.387220005,32.9347552771,72.2364877947,0.0,12.7620426787,28.1191506574,110.831915448,6.44856869277,3.33212,101.051226755
 05/09  04:00:00,179.904889771,32.9347552771,72.5537881665,0.0,12.7620426787,28.1191506574,144.223929006,9.92096092112,3.33212,130.970848085
 05/09  05:00:00,199.663204336,32.8001640769,70.5221383526,0.0,25.5240853573,30.610668775,254.43155559,12.4342732935,8.3303,233.666982296
 05/09  06:00:00,325.42695188,34.3075855196,107.330903484,0.0,51.0481707146,78.1489452969,423.384838211,13.6969947153,16.6606,393.027243496
 05/09  07:00:00,412.267287551,35.8254211257,134.394707689,0.0,64.3609230253,109.708623606,567.839180874,18.7128786287,24.9909,524.135402246
 05/09  08:00:00,370.093731629,35.7805209909,134.246806035,0.0,51.0481707146,80.7689615957,447.346467223,6.8216607425,33.3212,407.20360648
 05/09  09:00:00,341.435374102,36.3407074611,133.521970729,0.0,51.0481707146,71.0224615957,375.009119827,2.09792577698,66.8089,306.10229405
 05/09  10:00:00,293.679610586,36.4352076595,133.803246199,0.0,32.1804615127,65.7244621605,333.78853385,5.68996711604,83.4695,244.629066734
 05/09  11:00:00,294.946900863,36.526775972,133.159073361,0.0,32.1804615127,65.7244621605,268.708878939,6.19247885792,83.4695,179.046900082
 05/09  12:00:00,293.511847403,36.5934706824,131.928915923,0.0,32.1804615127,65.7244621605,264.217022398,5.82445986944,83.4695,174.923062529
 05/09  13:00:00,284.063323428,36.5654868707,132.213110372,0.0,32.1804615127,55.9779621605,256.296058652,5.70654068818,75.1392,175.450317964
 05/09  14:00:00,286.242168786,36.5979794007,134.346668259,0.0,32.1804615127,55.9779621605,250.800095572,5.7601496962,66.8089,178.231045876
 05/09  15:00:00,285.780802145,36.6277171213,133.857772026,0.0,32.1804615127,55.9779621605,251.977088813,5.48047590823,75.1392,171.357412905
 05/09  16:00:00,315.875298318,36.4917215526,134.828790209,0.0,32.1804615127,60.9114621605,232.380852123,2.86433202989,91.7998,137.716720094
 05/09  17:00:00,355.090557691,35.9918188646,140.465228192,0.0,32.1804615127,77.5397301883,258.354745009,6.79445386091,49.9818,201.578491148
 05/09  18:00:00,406.22667402,36.0859667116,137.8320279,0.0,77.122965704,86.2600435998,419.053991789,6.60442803831,49.9818,362.46776375
 05/09  19:00:00,413.641334118,36.1061395535,134.222776692,0.0,102.647051061,80.1663183927,314.021739935,6.75536942455,33.3212,273.945170511
 05/09  20:00:00,452.418605895,36.0723068466,134.042449533,0.0,115.40909374,92.7192997104,308.59089194,7.20945622335,33.3212,268.060235717
 05/09  21:00:00,429.218945529,36.125943548,135.328554029,0.0,102.647051061,94.1340635361,430.071813143,7.64676246243,24.9909,397.434150681
 05/09  22:00:00,363.025333185,36.1727212774,135.85441908,0.0,77.122965704,65.871452062,321.814413154,10.1974711245,16.6606,294.956342029
 05/09  23:00:00,295.473162465,36.0974532056,136.439310775,0.0,38.286128036,48.4199368926,192.063965366,14.1301212643,8.3303,169.603544102
 05/09  24:00:00,196.230128119,33.0693464774,80.0324236396,0.0,25.5240853573,30.610668775,134.380948134,0.211565140432,3.33212,130.837262993
 05/10  01:00:00,197.995076554,33.3385288778,89.0254204418,0.0,19.418418834,29.3649097162,104.434258381,0.0778791024169,3.33212,101.024259279
 05/10  02:00:00,174.461848069,32.9347552771,74.4601606027,0.0,12.7620426787,28.1191506574,105.938082128,1.59141702572,3.33212,101.014545102
 05/10  03:00:00,184.30337168,33.3385288778,83.8577387225,0.0,12.7620426787,28.1191506574,103.2943594,5.26668983803,3.33212,94.6955495623
 05/10  04:00:00,179.581151541,32.9347552771,73.2904000265,0.0,12.7620426787,28.1191506574,151.130181014,10.4801264315,3.33212,137.317934582
 05/10  05:00:00,200.625729459,32.8001640769,72.569384682,0.0,25.5240853573,30.610668775,249.041817544,14.4353901434,8.3303,226.2761274
 05/10  06:00:00,326.859143228,34.3075855196,110.079885073,0.0,51.0481707146,78.1489452969,424.477303806,15.6112714581,16.6606,392.205432348
 05/10  07:00:00,412.583630735,35.8290266578,136.392449206,0.0,64.3609230253,109.708623606,570.05439358,20.6232278502,24.9909,524.44026573
 05/10  08:00:00,371.22140611,35.7819325928,137.0172697,0.0,51.0481707146,80.7689615957,445.328339505,7.41019657596,33.3212,404.596942929
 05/10  09:00:00,344.368305251,36.3380543299,137.694079664,0.0,51.0481707146,71.0224615957,375.598924483,3.10807271485,66.8089,305.681951768
 05/10  10:00:00,295.941653355,36.4271644659,137.881326545,0.0,32.1804615127,65.7244621605,331.337246652,7.5983456274,83.4695,240.269401025
 05/10  11:00:00,298.171727899,36.488772376,139.75779314,0.0,32.1804615127,65.7244621605,271.467770478,10.5988111773,83.4695,177.3994593
 05/10  12:00:00,298.490282262,36.5347356933,141.238786124,0.0,32.1804615127,65.7244621605,277.708210486,17.1067561158,83.4695,177.131954371
 05/10  13:00:00,289.15446312,36.5559675669,141.866564844,0.0,32.1804615127,55.9779621605,273.717517372,20.1978179794,75.1392,178.380499393
 05/10  14:00:00,289.232912673,36.58691455,142.00891106,0.0,32.1804615127,55.9779621605,258.129418719,20.0611124041,66.8089,171.259406315
 05/10  15:00:00,287.735305775,36.6152750272,140.149986674,0.0,32.1804615127,55.9779621605,273.345598686,20.0975467768,75.1392,178.108851909
 05/10  16:00:00,316.464083615,36.3504876271,139.621623369,0.0,32.1804615127,60.9114621605,240.422060061,17.5292874905,91.7998,131.09297257
 05/10  17:00:00,331.472706287,35.8454833834,120.925544056,0.0,32.1804615127,77.5397301883,283.470513723,28.661905094,49.9818,204.826808629
 05/10  18:00:00,362.303003777,35.883360433,98.4760114051,0.0,77.122965704,86.2600435998,460.141971002,45.5105222878,49.9818,364.649648714
 05/10  19:00:00,376.998390616,35.824739349,103.002572599,0.0,102.647051061,80.1663183927,355.024984477,51.5288860507,33.3212,270.174898426
 05/10  20:00:00,422.786917137,35.8041379871,109.584477066,0.0,115.40909374,92.7192997104,357.317947322,56.0860468235,33.3212,267.910700498
 05/10  21:00:00,422.484300612,35.8914594007,132.773276823,0.0,102.647051061,94.1340635361,476.694893349,58.7456590062,24.9909,392.958334343
 05/10  22:00:00,336.64456778,35.9654643445,113.457546938,0.0,77.122965704,65.871452062,376.106230154,64.8914400736,16.6606,294.55419008
 05/10  23:00:00,241.017813542,35.914222509,86.0387537932,0.0,38.286128036,48.4199368926,248.173860486,70.3559570975,8.3303,169.487603388
 05/10  24:00:00,187.191667792,30.9158872736,74.6312110224,0.0,25.5240853573,30.610668775,192.995901846,58.8997062054,3.33212,130.76407564
 05/11  01:00:00,171.961657936,30.9158872736,66.7814694501,0.0,19.418418834,29.3649097162,162.531155,58.2237541063,3.33212,100.975280893
 05/11  02:00:00,162.201507679,33.3385288778,62.5306750384,0.0,12.7620426787,28.1191506574,155.00200369,55.1809726025,3.33212,96.4889110877
 05/11  03:00:00,159.017433494,32.5309816764,60.1721226956,0.0,12.7620426787,28.1191506574,151.59864419,49.1122624137,3.33212,99.1542617762
 05/11  04:00:00,165.703731336,31.723434475,61.1555343362,0.0,12.7620426787,28.1191506574,177.341482578,43.3088468677,3.33212,130.70051571
 05/11  05:00:00,198.403477776,33.3385288778,70.2237330217,0.0,25.5240853573,30.610668775,279.24449125,37.7268750989,8.3303,233.187316151
 05/11  06:00:00,321.697880661,34.7921138404,105.345087211,0.0,51.0481707146,78.1489452969,441.62805046,33.3532074089,16.6606,391.614243052
 05/11  07:00:00,409.575269533,35.7864070612,135.105889906,0.0,64.3609230253,109.708623606,578.35343877,33.5956638098,24.9909,519.76687496
 05/11  08:00:00,343.781379701,35.7611704821,111.905375369,0.0,51.0481707146,80.7689615957,462.008683276,25.3790132149,33.3212,403.308470061
 05/11  09:00:00,343.238616781,36.3393722796,138.509309087,0.0,51.0481707146,71.0224615957,383.394523806,14.2072047491,66.8089,302.378419057
 05/11  10:00:00,298.27249926,36.4288632177,141.528914574,0.0,32.1804615127,65.7244621605,332.143678008,6.99457740181,83.4695,241.679600607
 05/11  11:00:00,291.818777675,36.4812388913,134.106929396,0.0,32.1804615127,65.7244621605,267.283095186,4.98994062342,83.4695,178.823654563
 05/11  12:00:00,297.163727639,36.5201227528,139.851497283,0.0,32.1804615127,65.7244621605,263.907665781,4.98681759544,83.4695,175.451348185
 05/11  13:00:00,285.63589794,36.5560319284,137.818493347,0.0,32.1804615127,55.9779621605,254.945769892,5.33600051499,75.1392,174.470569377
 05/11  14:00:00,284.178489309,36.5873972334,136.311511419,0.0,32.1804615127,55.9779621605,247.207825906,5.58146810559,66.8089,174.8174578
 05/11  15:00:00,283.214356114,36.6138540502,135.405559734,0.0,32.1804615127,55.9779621605,255.027821697,5.5658387785,75.1392,174.322782918
 05/11  16:00:00,299.740051492,36.3198246856,123.173524483,0.0,32.1804615127,60.9114621605,227.754078804,4.92420810564,91.7998,131.030070698
 05/11  17:00:00,338.202037662,35.8092679527,127.197516601,0.0,32.1804615127,77.5397301883,262.797976084,8.1643966066,49.9818,204.651779478
 05/11  18:00:00,404.863739939,35.8601009908,139.990111839,0.0,77.122965704,86.2600435998,422.113300548,11.4636102465,49.9818,360.667890301
 05/11  19:00:00,406.418732476,35.7959525111,131.553162945,0.0,102.647051061,80.1663183927,319.29708978,15.679337337,33.3212,270.296552443
 05/11  20:00:00,440.006404661,35.7850417529,126.138107717,0.0,115.40909374,92.7192997104,316.51840791,20.6415488138,33.3212,262.555659096
 05/11  21:00:00,418.316993335,35.8507525102,128.202188933,0.0,102.647051061,94.1340635361,448.255924054,26.2043630307,24.9909,397.060661024
 05/11  22:00:00,308.509467465,35.9281042094,85.2988806756,0.0,77.122965704,65.871452062,356.926983627,42.5890792599,16.6606,297.677304367
 05/11  23:00:00,223.178487973,35.8792003708,68.2149129736,0.0,38.286128036,48.4199368926,232.32781091,61.3952781967,8.3303,162.602232713
 05/11  24:00:00,174.079940179,30.9158872736,61.50125794,0.0,25.5240853573,30.610668775,190.576358178,56.5617443501,3.33212,130.682493828
 05/12  01:00:00,161.570967155,30.9158872736,56.3753750402,0.0,19.418418834,29.3649097162,158.027543976,53.7489676037,3.33212,100.946456373
 05/12  02:00:00,153.298035023,33.3385288778,53.6125283708,0.0,12.7620426787,28.1191506574,152.886533572,48.6141202317,3.33212,100.94029334
 05/12  03:00:00,149.483905619,30.9158872736,52.2354375127,0.0,12.7620426787,28.1191506574,140.464536246,42.508266491,3.33212,94.6241497546
 05/12  04:00:00,160.764980382,33.3385288778,53.9441878271,0.0,12.7620426787,28.1191506574,170.969748443,36.9950675115,3.33212,130.642560931
 05/12  05:00:00,191.488291221,32.5309816764,63.3765745611,0.0,25.5240853573,30.610668775,272.901355865,32.3345147755,8.3303,232.236541089
 05/12  06:00:00,315.909344231,34.1460760793,99.4860756452,0.0,51.0481707146,78.1489452969,432.41598988,24.0375725276,16.6606,391.717817352
 05/12  07:00:00,408.659457187,35.8871070162,132.850422836,0.0,64.3609230253,109.708623606,558.743108449,15.7882398083,24.9909,517.963968641
 05/12  08:00:00,372.079568181,35.769387049,138.584191029,0.0,51.0481707146,80.7689615957,439.635064194,7.75978018016,33.3212,398.554084014
 05/12  09:00:00,346.629814929,36.3361022003,141.174450063,0.0,51.0481707146,71.0224615957,372.605021283,3.12784155656,66.8089,302.668279726
 05/12  10:00:00,299.805551349,36.4284097078,142.444824026,0.0,32.1804615127,65.7244621605,330.136858791,2.75691002045,83.4695,243.91044877
 05/12  11:00:00,301.523603844,36.5125648626,143.033184933,0.0,32.1804615127,65.7244621605,258.845671696,2.95340555723,83.4695,172.422766139
 05/12  12:00:00,300.934343772,36.58088768,142.986985637,0.0,32.1804615127,65.7244621605,264.242672873,2.96067158732,83.4695,177.812501285
 05/12  13:00:00,290.983634866,36.561067649,142.680736093,0.0,32.1804615127,55.9779621605,256.276174626,2.97795202896,75.1392,178.159022597
 05/12  14:00:00,290.812315716,36.5932709879,142.06833021,0.0,32.1804615127,55.9779621605,240.86695204,3.03573629651,66.8089,171.022315744
 05/12  15:00:00,291.245263674,36.6239970778,142.098500746,0.0,32.1804615127,55.9779621605,249.215704669,3.03584928567,75.1392,171.040655383
 05/12  16:00:00,320.413602778,36.480473199,142.073568852,0.0,32.1804615127,60.9114621605,230.735150185,1.42313425942,91.7998,137.512215925
 05/12  17:00:00,354.594755014,35.9634516094,141.595657547,0.0,32.1804615127,77.5397301883,250.84046671,3.43666216246,49.9818,197.422004548
 05/12  18:00:00,407.360303063,36.0370006867,141.027386144,0.0,77.122965704,86.2600435998,418.532594921,4.02769627351,49.9818,364.523098648
 05/12  19:00:00,416.212182365,36.0428083057,140.659939364,0.0,102.647051061,80.1663183927,304.547934688,3.6240985608,33.3212,267.602636127
 05/12  20:00:00,455.020797504,36.0045497657,140.473260997,0.0,115.40909374,92.7192997104,297.952862464,4.12055757307,33.3212,260.511104891
 05/12  21:00:00,430.209356648,36.0510880934,139.191538496,0.0,102.647051061,94.1340635361,424.486116246,5.25618759949,24.9909,394.239028647
 05/12  22:00:00,365.411342222,36.0988651286,140.649120563,0.0,77.122965704,65.871452062,322.789730288,6.97306211435,16.6606,299.156068173
 05/12  23:00:00,294.186063743,36.0278741284,137.7806069,0.0,38.286128036,48.4199368926,181.17073399,10.3741376392,8.3303,162.466296351
 05/12  24:00:00,191.333563224,32.9347552771,76.440288065,0.0,25.5240853573,30.610668775,141.572885717,7.60147505469,3.33212,130.639290663
 05/13  01:00:00,174.837627778,31.723434475,59.2023543678,0.0,27.7269238854,30.610668775,115.767471172,11.5236389065,3.33212,100.911712265
 05/13  02:00:00,165.253210445,32.5309816764,66.284133377,0.0,12.7620426787,28.1191506574,113.405435069,15.4798121131,3.33212,94.5935029554
 05/13  03:00:00,171.611153402,33.3385288778,71.8603796149,0.0,12.7620426787,28.1191506574,122.399524519,18.15450833,3.33212,100.912896189
 05/13  04:00:00,170.772418746,33.3385288778,64.5024319501,0.0,12.7620426787,28.1191506574,153.924060053,20.0270329197,3.33212,130.564907134
 05/13  05:00:00,180.41225338,33.3385288778,67.4800592828,0.0,12.7620426787,28.1191506574,190.957005167,20.2174753547,8.3303,162.409229813
 05/13  06:00:00,260.400454278,33.6615477584,77.5449410508,0.0,42.6918050922,54.3732441037,270.02090666,19.3236879332,16.6606,234.036618727
 05/13  07:00:00,344.415850138,35.8496099298,115.233132343,0.0,42.6918050922,86.1019271793,439.46813646,24.7208279089,24.9909,389.756408551
 05/13  08:00:00,408.565262138,35.7954532945,138.063902585,0.0,57.6566862989,112.030105488,605.82524185,18.6090153476,33.3212,553.895026503
 05/13  09:00:00,364.145983217,36.333570649,139.965289225,0.0,57.6566862989,83.6599452969,476.447375756,15.2591297329,66.8089,394.379346023
 05/13  10:00:00,305.788325563,36.4222042797,135.551889916,0.0,42.6918050922,68.9656133826,400.768007644,12.8655611033,83.4695,304.432946541
 05/13  11:00:00,303.1535127,36.4730712243,140.473021735,0.0,34.9340096728,67.7198543238,331.532287691,9.08026434119,83.4695,238.98252335
 05/13  12:00:00,302.168690677,36.522566385,139.452443303,0.0,34.9340096728,67.7198543238,266.549103469,6.01638002748,83.4695,177.063223442
 05/13  13:00:00,291.61697984,36.5463846105,137.731276443,0.0,34.9340096728,57.9733543238,259.517832454,5.8169207001,75.1392,178.561711754
 05/13  14:00:00,290.779798572,36.5762187157,136.214544064,0.0,34.9340096728,57.9733543238,251.23411029,6.11017593056,66.8089,178.315034359
 05/13  15:00:00,289.883179168,36.6031898907,134.882294437,0.0,34.9340096728,57.9733543238,253.010309812,6.4387068156,75.1392,171.432402997
 05/13  16:00:00,318.281308654,36.3035002395,133.649808539,0.0,34.9340096728,62.9068543238,236.348710995,6.90913407249,91.7998,137.639776922
 05/13  17:00:00,344.916077221,35.8046184401,132.281362535,0.0,34.9340096728,72.2186844194,228.772645546,9.85091322725,49.9818,168.939932319
 05/13  18:00:00,408.732129273,35.8804049343,129.63186699,0.0,87.0357390804,86.2600435998,257.038949173,7.81577781824,49.9818,199.241371355
 05/13  19:00:00,404.613873675,35.779161558,128.047705777,0.0,102.000620287,77.6748002752,308.011064047,7.27637074567,33.3212,267.413493301
 05/13  20:00:00,427.760459389,35.7611704821,125.964215751,0.0,102.000620287,88.9820225341,307.863400096,7.58522123786,33.3212,266.956978858
 05/13  21:00:00,415.685403596,35.7826671363,123.604795878,0.0,102.000620287,91.6425454185,295.58119995,7.89001010103,24.9909,262.700289849
 05/13  22:00:00,365.489718511,35.7803287622,126.828055114,0.0,87.0357390804,65.871452062,412.716497466,10.4475986306,16.6606,385.608298836
 05/13  23:00:00,294.255998554,35.7637960485,129.007986628,0.0,42.6918050922,48.4199368926,255.544552056,14.6709422402,8.3303,232.543309816
 05/13  24:00:00,236.970767603,32.9347552771,117.237786249,0.0,27.7269238854,30.610668775,134.296984964,0.39380466523,3.33212,130.571060299
 05/14  01:00:00,201.934766379,30.9158872736,77.5501286033,0.0,34.4311606118,33.1021868926,98.0294183994,0.0,3.33212,94.6972983994
 05/14  02:00:00,196.212147245,32.5309816764,86.5607008656,0.0,19.466279405,30.610668775,104.411657389,0.0715761560368,3.33212,101.007961232
 05/14  03:00:00,151.059008475,31.723434475,43.2213248639,0.0,19.466279405,30.610668775,104.39416793,0.059665942922,3.33212,101.002381987
 05/14  04:00:00,183.70098736,32.5309816764,68.5465486327,0.0,19.466279405,30.610668775,139.706652811,5.8777789726,3.33212,130.496753838
 05/14  05:00:00,166.936154303,31.723434475,46.2960810803,0.0,19.466279405,30.610668775,188.752156796,17.8692826458,8.3303,162.55257415
 05/14  06:00:00,302.418449999,34.7921138404,117.635890606,0.0,42.6918050922,54.3732441037,259.164416954,7.96188799243,16.6606,234.541928961
 05/14  07:00:00,381.443899759,36.1224255344,141.236325223,0.0,49.3960418185,88.5934452969,423.437060449,9.52115872033,24.9909,388.925001729
 05/14  08:00:00,411.122498657,35.9004755191,139.003760821,0.0,57.6566862989,112.030105488,590.10409625,4.99545636468,33.3212,551.787439885
 05/14  09:00:00,355.580275824,36.346211713,139.006958315,0.0,50.9524495726,81.1684271793,463.8454485,2.21664192199,66.8089,394.819906578
 05/14  10:00:00,312.289138158,36.6051431935,140.183903893,0.0,42.6918050922,68.9656133826,392.565092558,4.97225668759,83.4695,304.12333587
 05/14  11:00:00,309.62897821,36.6025210827,141.247891661,0.0,38.286128036,68.9656133826,333.075779918,5.87054528656,83.4695,243.735734631
 05/14  12:00:00,309.506117423,36.6472167945,141.620526294,0.0,38.286128036,68.9656133826,260.881374229,5.63206564507,83.4695,171.779808584
 05/14  13:00:00,290.352840996,36.5636809878,140.870570596,0.0,31.5818913096,56.727595265,260.38611883,7.04335692709,75.1392,178.203561903
 05/14  14:00:00,290.102773108,36.5944035226,140.047580917,0.0,31.5818913096,56.727595265,244.805023016,7.18650499197,66.8089,170.809618024
 05/14  15:00:00,290.072148854,36.6227257831,139.707874444,0.0,31.5818913096,56.727595265,253.216079045,7.263448226,75.1392,170.813430819
 05/14  16:00:00,319.886603744,36.4015617726,140.19821809,0.0,31.5818913096,61.661095265,229.892230354,7.26473221554,91.7998,130.827698138
 05/14  17:00:00,348.350897625,35.898293495,141.661760262,0.0,31.5818913096,70.9729253606,231.197991365,11.442776276,49.9818,169.773415089
 05/14  18:00:00,409.044154637,35.9322047428,140.980779898,0.0,80.3315023541,83.7685254822,259.399945048,9.94541338149,49.9818,199.472731667
 05/14  19:00:00,414.107895659,35.8803259887,140.077720329,0.0,102.000620287,77.6748002752,305.852367581,7.76439954163,33.3212,264.76676804
 05/14  20:00:00,447.146822849,35.8449792583,139.735489134,0.0,108.704857014,91.4735406516,299.0898528,7.58388168873,33.3212,258.184771111
 05/14  21:00:00,418.499330707,35.9829187502,139.884933995,0.0,95.2963835608,89.1510273009,305.887478564,14.2733914525,24.9909,266.623187111
 05/14  22:00:00,361.162300909,35.9443544018,136.4464711,0.0,80.3315023541,63.3799339444,436.520848811,32.4526696845,16.6606,387.407579126
 05/14  23:00:00,277.415600612,35.8872496958,117.436743214,0.0,42.6918050922,48.4199368926,274.440119129,41.0566645276,8.3303,225.053154601
 05/14  24:00:00,191.592563412,32.9347552771,65.5484199113,0.0,34.4311606118,33.1021868926,169.597638577,35.5728228623,3.33212,130.692695715
 05/15  01:00:00,158.208673282,30.9158872736,53.0563112134,0.0,19.418418834,29.3649097162,144.790986998,46.9268384566,3.33212,94.5320285413
 05/15  02:00:00,155.687364514,33.3385288778,56.0239443739,0.0,12.7620426787,28.1191506574,160.987644878,56.8223639478,3.33212,100.83316093
 05/15  03:00:00,154.129370236,30.9158872736,56.9092465382,0.0,12.7620426787,28.1191506574,159.435023912,61.5841319908,3.33212,94.5187719216
 05/15  04:00:00,165.310315382,33.3385288778,59.1440839661,0.0,12.7620426787,28.1191506574,196.789596198,63.0182852163,3.33212,130.439190982
 05/15  05:00:00,196.798706945,33.3385288778,68.5718349017,0.0,25.5240853573,30.610668775,292.009353034,58.4997105415,8.3303,225.179342492
 05/15  06:00:00,328.378534775,34.1460760793,112.605855287,0.0,51.0481707146,78.1489452969,437.634687013,32.8545767342,16.6606,388.119510278
 05/15  07:00:00,411.163019288,35.8070492699,136.194923315,0.0,64.3609230253,109.708623606,557.440192149,19.8195778064,24.9909,512.629714343
 05/15  08:00:00,369.620063769,35.8208081262,135.948766808,0.0,51.0481707146,80.7689615957,437.10170639,5.17750749468,33.3212,398.602998896
 05/15  09:00:00,345.998539681,36.3418031306,138.822593856,0.0,51.0481707146,71.0224615957,367.435423311,1.40427476152,66.8089,299.22224855
 05/15  10:00:00,299.740613457,36.4563383331,141.421469571,0.0,32.1804615127,65.7244621605,323.097094702,3.81236855301,83.4695,235.815226149
 05/15  11:00:00,299.948938736,36.5483169975,139.511349622,0.0,32.1804615127,65.7244621605,265.834451458,4.01642080461,83.4695,178.348530654
 05/15  12:00:00,298.507721825,36.6181990669,137.081917633,0.0,32.1804615127,65.7244621605,258.551763122,3.86323197364,83.4695,171.219031149
 05/15  13:00:00,287.544067575,36.5731014453,135.655243735,0.0,32.1804615127,55.9779621605,256.665757265,3.71330637906,75.1392,177.813250886
 05/15  14:00:00,283.386761454,36.6027587545,131.473825297,0.0,32.1804615127,55.9779621605,241.26167449,3.75008334688,66.8089,170.702691143
 05/15  15:00:00,289.134136414,36.6309639937,137.964517939,0.0,32.1804615127,55.9779621605,249.545377235,3.70489684699,75.1392,170.701280388
 05/15  16:00:00,322.645190244,36.5967181684,141.722283304,0.0,32.1804615127,60.9114621605,224.428400197,1.8589293007,91.7998,130.769670896
 05/15  17:00:00,357.501988283,36.10568111,142.544915294,0.0,32.1804615127,77.5397301883,251.004476945,4.10307399122,49.9818,196.919602954
 05/15  18:00:00,408.20587485,36.2011124024,139.207113332,0.0,77.122965704,86.2600435998,415.000935176,4.31149124318,49.9818,360.707643933
 05/15  19:00:00,418.852282856,36.2155031057,140.487943556,0.0,102.647051061,80.1663183927,298.892786055,4.06961780079,33.3212,261.501968254
 05/15  20:00:00,456.007329918,36.1526602566,140.285011386,0.0,115.40909374,92.7192997104,304.360052965,4.70093722493,33.3212,266.33791574
 05/15  21:00:00,430.215884483,36.179993897,138.745369915,0.0,102.647051061,94.1340635361,422.005485849,8.12082594229,24.9909,388.893759906
 05/15  22:00:00,365.038830787,36.1944379956,140.36772674,0.0,77.122965704,65.871452062,322.164104708,12.9676803317,16.6606,292.535824376
 05/15  23:00:00,263.966243729,36.1021428678,108.044433734,0.0,38.286128036,48.4199368926,197.268837415,26.7936424799,8.3303,162.144894935
 05/15  24:00:00,180.321122024,32.8001640769,65.7611719671,0.0,25.5240853573,30.610668775,157.760317637,23.980166386,3.33212,130.448031251
 05/16  01:00:00,188.454534358,32.5309816764,81.4365116894,0.0,19.418418834,29.3649097162,117.308158402,19.4757937663,3.33212,94.5002446353
 05/16  02:00:00,173.455215541,32.5309816764,74.4125976923,0.0,12.7620426787,28.1191506574,119.686071745,15.5568046448,3.33212,100.7971471
 05/16  03:00:00,170.796862819,32.5309816764,71.7807670037,0.0,12.7620426787,28.1191506574,108.405694268,10.5774246218,3.33212,94.4961496463
 05/16  04:00:00,194.665864317,33.3385288778,87.2392093003,0.0,12.7620426787,28.1191506574,139.695912711,5.9934609238,3.33212,130.370331787
 05/16  05:00:00,214.283837037,33.0693464774,85.0163470104,0.0,25.5240853573,30.610668775,234.528745786,1.20519993322,8.3303,224.993245853
 05/16  06:00:00,343.062667241,34.9536232807,123.578947057,0.0,51.0481707146,78.1489452969,403.698154098,0.155143199007,16.6606,386.882410899
 05/16  07:00:00,416.06569518,35.8323727166,136.547217879,0.0,64.3609230253,109.708623606,543.24420291,6.77702019831,24.9909,511.476282712
 05/16  08:00:00,376.37863578,35.7712868162,140.769958823,0.0,51.0481707146,80.7689615957,429.826105441,3.7355615433,33.3212,392.769343897
 05/16  09:00:00,345.044432633,36.3418807813,137.643525067,0.0,51.0481707146,71.0224615957,370.206688197,1.58905673295,66.8089,301.808731464
 05/16  10:00:00,294.247515109,36.4310139055,133.825156963,0.0,32.1804615127,65.7244621605,325.120023796,4.76397653764,83.4695,236.886547258
 05/16  11:00:00,292.903136384,36.4869560923,130.783231138,0.0,32.1804615127,65.7244621605,259.993973687,5.16258049472,83.4695,171.361893192
 05/16  12:00:00,290.538019333,36.554932109,128.99932159,0.0,32.1804615127,65.7244621605,264.720433329,4.9525338381,83.4695,176.298399491
 05/16  13:00:00,278.411418244,36.5602780902,126.564413849,0.0,32.1804615127,55.9779621605,252.485658553,4.8391743209,75.1392,172.507284232
 05/16  14:00:00,275.239789405,36.5916878638,123.345547657,0.0,32.1804615127,55.9779621605,242.203462384,4.80041112486,66.8089,170.594151259
 05/16  15:00:00,272.699769962,36.6202209547,120.794569133,0.0,32.1804615127,55.9779621605,250.473399536,4.73774767404,75.1392,170.596451862
 05/16  16:00:00,303.059943874,36.4088938379,122.120810665,0.0,32.1804615127,60.9114621605,224.742834036,2.24033971079,91.7998,130.702694325
 05/16  17:00:00,341.117477472,35.907265424,125.651224788,0.0,32.1804615127,77.5397301883,252.050249272,5.29684907632,49.9818,196.771600196
 05/16  18:00:00,394.764742758,35.9769996268,125.287323293,0.0,77.122965704,86.2600435998,411.396097617,5.995463852,49.9818,355.418833765
 05/16  19:00:00,404.906929696,36.0107768031,125.442249424,0.0,102.647051061,80.1663183927,303.773233961,5.17596861796,33.3212,265.276065343
 05/16  20:00:00,444.214030747,36.0004594746,125.454678848,0.0,115.40909374,92.7192997104,301.060220947,5.57850821103,33.3212,262.160512736
 05/16  21:00:00,417.860275905,36.0703030575,122.582402311,0.0,102.647051061,94.1340635361,416.179333562,5.94179448282,24.9909,385.246639079
 05/16  22:00:00,355.660614853,36.1244470862,126.703178074,0.0,77.122965704,65.871452062,315.893989975,8.56345692988,16.6606,290.669933045
 05/16  23:00:00,292.546245737,36.0637813085,132.51304079,0.0,38.286128036,48.4199368926,182.233129465,11.7628095655,8.3303,162.140019899
 05/16  24:00:00,190.826702745,32.8001640769,74.5876514265,0.0,25.5240853573,30.610668775,133.804140408,0.104535115822,3.33212,130.367485292
 05/17  01:00:00,200.004184122,33.3385288778,90.1456960539,0.0,19.418418834,29.3649097162,104.15551753,0.0542252638176,3.33212,100.769172266
 05/17  02:00:00,175.684036566,32.9347552771,74.7477527304,0.0,12.7620426787,28.1191506574,98.199602834,0.409004895171,3.33212,94.4584779388
 05/17  03:00:00,169.967428963,32.8001640769,69.3169537505,0.0,12.7620426787,28.1191506574,98.8606649726,0.129185664811,3.33212,95.3993593078
 05/17  04:00:00,177.809244239,32.8001640769,70.4751415946,0.0,12.7620426787,28.1191506574,132.805753353,0.133407956616,3.33212,129.340225396
 05/17  05:00:00,222.496157775,33.6077112783,91.2384742634,0.0,25.5240853573,30.610668775,233.490328439,0.411798644175,8.3303,224.748229795
 05/17  06:00:00,337.354812244,34.9536232807,116.068574839,0.0,51.0481707146,78.1489452969,403.339002861,0.159823277234,16.6606,386.518579583
 05/17  07:00:00,407.890805559,35.8385040545,127.685215344,0.0,64.3609230253,109.708623606,544.205536725,10.0266514934,24.9909,509.187985232
 05/17  08:00:00,366.755323341,35.782956864,129.019137387,0.0,51.0481707146,80.7689615957,430.596308713,5.31249366081,33.3212,391.962615052
 05/17  09:00:00,337.59428563,36.3340653477,127.494390513,0.0,51.0481707146,71.0224615957,370.18175127,2.07164213359,66.8089,301.301209136
 05/17  10:00:00,288.837946296,36.4233885155,127.364694469,0.0,32.1804615127,65.7244621605,323.381840702,5.72046341292,83.4695,234.191877289
 05/17  11:00:00,290.674588103,36.4891099747,128.500767628,0.0,32.1804615127,65.7244621605,263.824681487,6.72907802837,83.4695,173.626103459
 05/17  12:00:00,292.234591948,36.5421641598,130.798383432,0.0,32.1804615127,65.7244621605,261.646206756,7.17541489199,83.4695,171.001291864
 05/17  13:00:00,284.465982669,36.5507086792,133.651821402,0.0,32.1804615127,55.9779621605,257.597551888,7.54187405346,75.1392,174.916477835
 05/17  14:00:00,285.948622422,36.5810502195,136.283356819,0.0,32.1804615127,55.9779621605,246.023741766,7.97021173516,66.8089,171.244630031
 05/17  15:00:00,288.365539559,36.609015718,140.054200836,0.0,32.1804615127,55.9779621605,255.867651732,9.49780010164,75.1392,171.23065163
 05/17  16:00:00,314.221166246,36.34049109,137.814676555,0.0,32.1804615127,60.9114621605,237.347595999,13.810932925,91.7998,131.736863074
 05/17  17:00:00,322.285037599,35.8368562841,111.921382635,0.0,32.1804615127,77.5397301883,273.955613299,27.3545644241,49.9818,196.619248875
 05/17  18:00:00,376.134341718,35.8780740943,112.105510419,0.0,77.122965704,86.2600435998,436.884684303,33.9310881751,49.9818,352.971796128
 05/17  19:00:00,376.198744713,35.8233281532,102.050288429,0.0,102.647051061,80.1663183927,337.063450973,42.280617494,33.3212,261.461633479
 05/17  20:00:00,405.686559997,35.8003768112,92.5023155216,0.0,115.40909374,92.7192997104,371.054965013,74.5428889338,33.3212,263.19087608
 05/17  21:00:00,410.459043651,35.8844097612,120.733971205,0.0,102.647051061,94.1340635361,507.62303063,96.3157582622,24.9909,386.316372368
 05/17  22:00:00,327.789744379,35.9550594855,104.586276093,0.0,77.122965704,65.871452062,401.621078831,98.5687143387,16.6606,286.391764493
 05/17  23:00:00,233.334339621,35.8995617363,78.332106507,0.0,38.286128036,48.4199368926,275.036117192,106.139951999,8.3303,160.565865193
 05/17  24:00:00,179.994258903,30.9158872736,67.4038487891,0.0,25.5240853573,30.610668775,220.061843052,86.4399795396,3.33212,130.289743512
 05/18  01:00:00,165.404126735,30.9158872736,60.1972398537,0.0,19.418418834,29.3649097162,176.366520329,72.3034110909,3.33212,100.730989238
 05/18  02:00:00,156.211232296,33.3385288778,56.518156836,0.0,12.7620426787,28.1191506574,158.013398375,60.2612489727,3.33212,94.4200294024
 05/18  03:00:00,151.90671502,30.9158872736,54.6588603816,0.0,12.7620426787,28.1191506574,147.393226413,49.6512218031,3.33212,94.4098846095
 05/18  04:00:00,162.227503892,33.3385288778,56.0738812524,0.0,12.7620426787,28.1191506574,174.878882883,41.2989846312,3.33212,130.247778252
 05/18  05:00:00,193.984537243,33.3385288778,65.7623455097,0.0,25.5240853573,30.610668775,267.486336934,34.612904368,8.3303,224.543132566
 05/18  06:00:00,318.348580054,33.8230571987,102.966640072,0.0,51.0481707146,78.1489452969,427.579631564,30.2125882053,16.6606,380.706443359
 05/18  07:00:00,409.829880827,35.7925407181,135.296239975,0.0,64.3609230253,109.708623606,567.694542699,32.5937117127,24.9909,510.109930986
 05/18  08:00:00,344.414832506,35.7746686994,112.485476238,0.0,51.0481707146,80.7689615957,454.730998215,27.3562711376,33.3212,394.053527078
 05/18  09:00:00,329.449049972,36.3376380135,125.070565526,0.0,51.0481707146,71.0224615957,379.888573721,18.7021032553,66.8089,294.377570466
 05/18  10:00:00,275.184674316,36.4261435346,119.330035434,0.0,32.1804615127,65.7244621605,335.616409468,17.0222941579,83.4695,235.12461531
 05/18  11:00:00,252.942559717,36.4790843579,96.4309098312,0.0,32.1804615127,65.7244621605,272.400170268,17.782084629,83.4695,171.148585639
 05/18  12:00:00,219.798455936,36.5198818092,64.20207094,0.0,32.1804615127,65.7244621605,286.786547251,26.0436843123,83.4695,177.273362939
 05/18  13:00:00,216.706999373,36.5579765629,70.8016487987,0.0,32.1804615127,55.9779621605,289.003010199,42.7789229644,75.1392,171.084887235
 05/18  14:00:00,223.275825768,36.5909155697,77.2949797874,0.0,32.1804615127,55.9779621605,299.945438629,62.7539394907,66.8089,170.382599139
 05/18  15:00:00,227.539329795,36.6214645946,81.5373793419,0.0,32.1804615127,55.9779621605,313.2283221,67.8886144546,75.1392,170.200507645
 05/18  16:00:00,259.961483048,36.3397084714,84.9956944584,0.0,32.1804615127,60.9114621605,282.929109546,60.3980825777,91.7998,130.731226968
 05/18  17:00:00,307.350822181,35.8243721576,97.7869983714,0.0,32.1804615127,77.5397301883,308.892115276,65.4910419647,49.9818,193.419273311
 05/18  18:00:00,378.810483356,35.8637193211,115.171340955,0.0,77.122965704,86.2600435998,473.37207993,67.8517891246,49.9818,355.538490806
 05/18  19:00:00,385.185256724,35.795239515,111.235656282,0.0,102.647051061,80.1663183927,361.98631387,69.5510433682,33.3212,259.114070502
 05/18  20:00:00,429.549660512,35.7779151929,116.306546565,0.0,115.40909374,92.7192997104,364.259727242,73.1535101954,33.3212,257.785017047
 05/18  21:00:00,419.271700387,35.832443185,129.536307347,0.0,102.647051061,94.1340635361,486.007615176,74.5878169087,24.9909,386.428898267
 05/18  22:00:00,328.393393695,35.9043437051,105.19573793,0.0,77.122965704,65.871452062,386.688223013,78.6761489264,16.6606,291.351474087
 05/18  23:00:00,232.101947284,35.8554430919,77.1230499334,0.0,38.286128036,48.4199368926,253.448616718,83.2918379489,8.3303,161.826478769
 05/18  24:00:00,178.056514591,30.9158872736,65.4537591048,0.0,25.5240853573,30.610668775,197.113677016,70.0588915926,3.33212,123.722665424
 05/19  01:00:00,162.961005491,30.9158872736,57.7477876156,0.0,19.418418834,29.3649097162,165.013976024,60.9926364842,3.33212,100.68921954
 05/19  02:00:00,151.062774087,30.9158872736,53.7823372477,0.0,12.7620426787,28.1191506574,150.380992285,52.658460269,3.33212,94.3904120162
 05/19  03:00:00,151.21102195,33.3385288778,51.5311827115,0.0,12.7620426787,28.1191506574,142.498158555,44.7772044509,3.33212,94.3888341041
 05/19  04:00:00,157.746325382,31.723434475,52.4703300569,0.0,12.7620426787,28.1191506574,171.812450766,38.3020059446,3.33212,130.178324822
 05/19  05:00:00,189.497018151,32.5309816764,61.4105032669,0.0,25.5240853573,30.610668775,265.552726473,32.9576204667,8.3303,224.264806007
 05/19  06:00:00,313.826645567,34.7921138404,96.7094442834,0.0,51.0481707146,78.1489452969,421.711418679,29.018047364,16.6606,376.032771315
 05/19  07:00:00,407.222753767,35.7821034307,131.72025292,0.0,64.3609230253,109.708623606,564.273479078,31.3977306137,24.9909,507.884848464
 05/19  08:00:00,359.453445791,35.791168052,126.351504658,0.0,51.0481707146,80.7689615957,441.856091747,16.6181006585,33.3212,391.916791089
 05/19  09:00:00,344.369859986,36.3452638759,138.252861473,0.0,51.0481707146,71.0224615957,368.608035587,2.80366993266,66.8089,298.995465654
 05/19  10:00:00,301.598784422,36.4405164547,143.224547832,0.0,32.1804615127,65.7244621605,318.520996311,2.9682202792,83.4695,232.083276032
 05/19  11:00:00,303.480063128,36.5165126051,143.735234599,0.0,32.1804615127,65.7244621605,260.304073818,3.16759076358,83.4695,173.666983054
 05/19  12:00:00,303.4790248,36.5789129004,143.604746878,0.0,32.1804615127,65.7244621605,257.355289268,3.11430317531,83.4695,170.771486092
 05/19  13:00:00,294.29501295,36.5694313457,143.373606984,0.0,32.1804615127,55.9779621605,248.773888197,3.11285045555,75.1392,170.521837742
 05/19  14:00:00,294.840856574,36.6038469823,143.613916683,0.0,32.1804615127,55.9779621605,240.254988044,3.17405299277,66.8089,170.272035051
 05/19  15:00:00,294.348569749,36.634451267,142.664774022,0.0,32.1804615127,55.9779621605,248.562073436,3.14913380973,75.1392,170.273739626
 05/19  16:00:00,323.883741341,36.4669395118,142.925701798,0.0,32.1804615127,60.9114621605,223.749476245,1.4603595649,91.7998,130.48931668
 05/19  17:00:00,358.770021707,35.9539838706,143.95067917,0.0,32.1804615127,77.5397301883,249.699047914,3.42771667304,49.9818,196.289531241
 05/19  18:00:00,408.726155462,36.0290799672,139.94232806,0.0,77.122965704,86.2600435998,405.614121581,3.95667590563,49.9818,351.675645676
 05/19  19:00:00,418.376554525,36.0437150904,141.493164622,0.0,102.647051061,80.1663183927,295.219985187,3.56435106069,33.3212,258.334434127
 05/19  20:00:00,455.792258795,35.998140621,141.102711626,0.0,115.40909374,92.7192997104,295.563303611,4.76055704125,33.3212,257.48154657
 05/19  21:00:00,430.726116099,36.0396680307,140.082548666,0.0,102.647051061,94.1340635361,422.979623309,12.3538783804,24.9909,385.634844929
 05/19  22:00:00,358.374985552,36.086958618,134.289478199,0.0,77.122965704,65.871452062,326.043367031,19.5152298955,16.6606,289.867537136
 05/19  23:00:00,260.502264121,36.0145201893,104.816572999,0.0,38.286128036,48.4199368926,188.934699615,24.6062194524,8.3303,155.998180162
 05/19  24:00:00,177.836283175,32.9347552771,63.1804034293,0.0,25.5240853573,30.610668775,154.041033871,20.5411436483,3.33212,130.167770223
 05/20  01:00:00,164.518388066,30.9158872736,49.7927070906,0.0,27.7269238854,30.610668775,120.947785303,23.2528455935,3.33212,94.3628197093
 05/20  02:00:00,160.368959954,33.3385288778,60.7140594888,0.0,12.7620426787,28.1191506574,129.030422807,25.0446779911,3.33212,100.653624816
 05/20  03:00:00,152.004270018,32.5309816764,53.2014068117,0.0,12.7620426787,28.1191506574,123.115982766,25.4290118331,3.33212,94.3548509324
 05/20  04:00:00,160.322347531,31.723434475,55.8002696241,0.0,12.7620426787,28.1191506574,152.39017739,24.6060752049,3.33212,124.451982185
 05/20  05:00:00,170.359289613,33.3385288778,60.3699258133,0.0,12.7620426787,28.1191506574,192.744256032,23.5987668186,8.3303,160.815189213
 05/20  06:00:00,285.030681525,34.4690949598,101.329377849,0.0,42.6918050922,54.3732441037,260.372510996,18.558108142,16.6606,225.153802854
 05/20  07:00:00,366.518502554,35.8465418047,136.214954973,0.0,42.6918050922,86.1019271793,416.583265288,9.36024449434,24.9909,382.232120794
 05/20  08:00:00,410.571413057,35.8775371044,138.130586619,0.0,57.6566862989,112.030105488,577.925969275,2.71796114698,33.3212,541.886808128
 05/20  09:00:00,365.329031827,36.3451337013,138.868864787,0.0,57.6566862989,83.6599452969,456.298983841,1.12296870542,66.8089,388.367115136
 05/20  10:00:00,313.891150739,36.515081764,141.143513915,0.0,42.6918050922,68.9656133826,380.459889306,3.07736982237,83.4695,293.913019484
 05/20  11:00:00,306.616386138,36.6006098155,141.928192738,0.0,34.9340096728,67.7198543238,322.551869912,3.66428907818,83.4695,235.418080834
 05/20  12:00:00,305.463056306,36.663801386,141.379838955,0.0,34.9340096728,67.7198543238,258.269952043,3.62958422614,83.4695,171.170867816
 05/20  13:00:00,294.137523035,36.5848708067,139.120717054,0.0,34.9340096728,57.9733543238,252.742309163,3.52985225565,75.1392,174.073256907
 05/20  14:00:00,294.641496605,36.6054912348,139.201053112,0.0,34.9340096728,57.9733543238,244.725481412,3.56387424207,66.8089,174.35270717
 05/20  15:00:00,295.400774731,36.6344903673,140.27883611,0.0,34.9340096728,57.9733543238,249.45285983,3.66120260788,75.1392,170.652457222
 05/20  16:00:00,325.597771213,36.4515827377,141.460996268,0.0,34.9340096728,62.9068543238,226.26174168,3.8455799848,91.7998,130.616361695
 05/20  17:00:00,353.987501675,35.9904472534,142.339231427,0.0,34.9340096728,72.2186844194,218.487299275,6.16007129081,49.9818,162.345427984
 05/20  18:00:00,416.969154748,36.2110333037,139.176128206,0.0,87.0357390804,86.2600435998,251.592338887,4.56201189746,49.9818,197.04852699
 05/20  19:00:00,410.806288521,35.9957146978,139.555403612,0.0,102.000620287,77.6748002752,295.479123327,4.55965101015,33.3212,257.598272317
 05/20  20:00:00,438.080634945,35.9231053879,139.965051978,0.0,102.000620287,88.9820225341,297.209049551,5.1581036548,33.3212,258.729745896
 05/20  21:00:00,427.036313486,35.962514797,139.059163592,0.0,102.000620287,91.6425454185,294.950772352,6.29181493013,24.9909,263.668057421
 05/20  22:00:00,374.874346263,35.9120701784,140.468021148,0.0,87.0357390804,65.871452062,405.216656258,14.8755389453,16.6606,373.680517313
 05/20  23:00:00,283.01678995,35.8373058776,122.809626194,0.0,42.6918050922,48.4199368926,258.910463713,26.1243210323,8.3303,224.455842681
 05/20  24:00:00,185.636435661,32.9347552771,68.7421841586,0.0,27.7269238854,30.610668775,151.075713264,24.1358007975,3.33212,123.607792467
 05/21  01:00:00,179.43979152,30.9158872736,55.4549297327,0.0,34.4311606118,33.1021868926,134.097416519,30.0189173309,3.33212,100.746379188
 05/21  02:00:00,167.844557128,32.5309816764,59.7397036789,0.0,19.466279405,30.610668775,132.732813078,34.9560625551,3.33212,94.4446305232
 05/21  03:00:00,168.109153122,31.723434475,60.8252771776,0.0,19.466279405,30.610668775,141.668399141,37.5963719068,3.33212,100.739907234
 05/21  04:00:00,176.224509839,30.9158872736,63.1484623471,0.0,19.466279405,30.610668775,165.246731464,38.380947159,3.33212,123.533664305
 05/21  05:00:00,185.008341959,33.3385288778,65.650006442,0.0,19.466279405,30.610668775,208.358090437,38.2215564526,8.3303,161.806233984
 05/21  06:00:00,268.511001871,34.6306044001,84.7407529556,0.0,42.6918050922,54.3732441037,268.40479289,26.1093636039,16.6606,225.634829286
 05/21  07:00:00,376.271233495,36.092789565,137.292802254,0.0,49.3960418185,88.5934452969,422.358333988,16.6342123659,24.9909,380.733221622
 05/21  08:00:00,407.685070986,35.8642359216,136.16205078,0.0,57.6566862989,112.030105488,579.923458669,5.77444028797,33.3212,540.827818381
 05/21  09:00:00,354.417491152,36.3634694188,137.255401554,0.0,50.9524495726,81.1684271793,454.813698089,0.899094232895,66.8089,387.105703857
 05/21  10:00:00,313.736574383,36.6508812848,139.593473891,0.0,42.6918050922,68.9656133826,380.618230993,2.06346720172,83.4695,295.085263791
 05/21  11:00:00,312.412317384,36.6550408985,143.677262142,0.0,38.286128036,68.9656133826,321.145351024,2.47063810043,83.4695,235.205212924
 05/21  12:00:00,310.289063694,36.7128515736,142.051743768,0.0,38.286128036,68.9656133826,256.359426046,2.32835674687,83.4695,170.561569299
