Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  13:00:00,291.612874131,36.6002958951,142.218392358,0.0,31.5818913096,56.727595265,248.808969428,3.11767199634,75.1392,170.552097432
 05/21  14:00:00,291.247054034,36.6206740184,140.455926507,0.0,31.5818913096,56.727595265,238.388495514,3.2595750087,66.8089,168.320020506
 05/21  15:00:00,293.646611353,36.6484072657,141.615807596,0.0,31.5818913096,56.727595265,243.516757921,3.39503837429,75.1392,164.982519547
 05/21  16:00:00,322.515770842,36.4775292692,143.597030695,0.0,31.5818913096,61.661095265,225.616432367,3.46710096103,91.7998,130.349531405
 05/21  17:00:00,348.174878716,35.9590781813,142.314910224,0.0,31.5818913096,70.9729253606,218.114766561,5.85656165225,49.9818,162.276404909
 05/21  18:00:00,408.701009827,36.0275788222,141.246755142,0.0,80.3315023541,83.7685254822,251.616513899,5.06399924063,49.9818,196.570714658
 05/21  19:00:00,410.973226738,36.0216049845,138.572211544,0.0,102.000620287,77.6748002752,294.283126485,4.07584680115,33.3212,256.886079684
 05/21  20:00:00,447.289693237,35.9552448106,139.551636381,0.0,108.704857014,91.4735406516,293.803828564,4.41122264779,33.3212,256.071405916
 05/21  21:00:00,418.640092783,36.0749420572,139.756001778,0.0,95.2963835608,89.1510273009,293.388408022,11.5187829519,24.9909,256.87872507
 05/21  22:00:00,359.309515115,36.0141917095,134.381818123,0.0,80.3315023541,63.3799339444,414.507523501,24.8232715316,16.6606,373.023651969
 05/21  23:00:00,253.670588916,35.9438159932,93.7956180591,0.0,42.6918050922,48.4199368926,267.180707766,35.3142738053,8.3303,223.536133961
 05/21  24:00:00,191.069117325,32.9347552771,65.0461440286,0.0,34.4311606118,33.1021868926,160.62381133,33.5763804908,3.33212,123.71531084
 05/22  01:00:00,171.157584375,30.9158872736,65.9287558489,0.0,19.418418834,29.3649097162,140.888061836,36.9819218552,3.33212,100.574019981
 05/22  02:00:00,164.703560093,33.3385288778,65.0034057763,0.0,12.7620426787,28.1191506574,137.585779519,39.9714078417,3.33212,94.2822516772
 05/22  03:00:00,162.040452751,31.723434475,63.9697338432,0.0,12.7620426787,28.1191506574,132.706853075,35.0858796939,3.33212,94.288853381
 05/22  04:00:00,170.705455151,32.5309816764,65.3359119261,0.0,12.7620426787,28.1191506574,159.626597498,32.8125636524,3.33212,123.481913846
 05/22  05:00:00,200.822732062,33.3385288778,75.3901034909,0.0,25.5240853573,30.610668775,261.072402819,29.0806953377,8.3303,223.661407481
 05/22  06:00:00,337.55984535,34.4690949598,121.398760301,0.0,51.0481707146,78.1489452969,408.757471236,18.4406352849,16.6606,373.656235951
 05/22  07:00:00,410.281868245,35.8143998144,134.936256131,0.0,64.3609230253,109.708623606,534.88524897,9.20945278234,24.9909,500.684896188
 05/22  08:00:00,371.408774477,35.8339359801,136.792932304,0.0,51.0481707146,80.7689615957,423.54893719,2.30003586965,33.3212,387.927701321
 05/22  09:00:00,350.698070231,36.3570631692,141.885859479,0.0,51.0481707146,71.0224615957,360.582846221,0.954261220333,66.8089,292.819685001
 05/22  10:00:00,302.12253698,36.489643173,143.473521991,0.0,32.1804615127,65.7244621605,320.294215225,2.60842591291,83.4695,234.216289313
 05/22  11:00:00,303.14419363,36.5826094632,143.406407919,0.0,32.1804615127,65.7244621605,257.07206863,2.90490400765,83.4695,170.697664622
 05/22  12:00:00,303.447105589,36.6452608784,141.823813543,0.0,32.1804615127,65.7244621605,256.773855167,2.86147414474,83.4695,170.442881022
 05/22  13:00:00,295.186845925,36.5910154472,143.32369136,0.0,32.1804615127,55.9779621605,248.157874299,2.81978662065,75.1392,170.198887678
 05/22  14:00:00,294.937821,36.6184871939,143.032362926,0.0,32.1804615127,55.9779621605,234.590112034,2.76751260069,66.8089,165.013699433
 05/22  15:00:00,294.351800577,36.6474940128,142.565254859,0.0,32.1804615127,55.9779621605,245.811640998,2.6059949405,75.1392,168.066446058
 05/22  16:00:00,323.312656361,36.5747779959,142.920372404,0.0,32.1804615127,60.9114621605,223.57433407,1.4697161078,91.7998,130.304817962
 05/22  17:00:00,357.247012541,36.0432171048,142.976040541,0.0,32.1804615127,77.5397301883,246.490394014,3.38818782529,49.9818,193.120406189
 05/22  18:00:00,408.910847645,36.1270793552,140.716079028,0.0,77.122965704,86.2600435998,398.876983833,3.58139293182,49.9818,345.313790901
 05/22  19:00:00,415.585336561,36.1376142179,140.390195456,0.0,102.647051061,80.1663183927,298.734885242,3.46036353562,33.3212,261.953321706
 05/22  20:00:00,455.985316612,36.0916598075,139.705731133,0.0,115.40909374,92.7192997104,291.170712019,3.79370940112,33.3212,254.055802618
 05/22  21:00:00,430.454923705,36.1367086892,138.458776231,0.0,102.647051061,94.1340635361,409.125853777,4.10182555988,24.9909,380.033128217
 05/22  22:00:00,365.081839387,36.1670407065,139.906220154,0.0,77.122965704,65.871452062,304.614198705,6.0093946323,16.6606,281.944204073
 05/22  23:00:00,299.475190204,36.0932176144,142.646646105,0.0,38.286128036,48.4199368926,178.281889912,8.46999707338,8.3303,161.481592839
 05/22  24:00:00,206.197358074,33.3385288778,90.4810087915,0.0,25.5240853573,30.610668775,126.854567797,0.00932650017795,3.33212,123.513121297
 05/23  01:00:00,201.271425615,33.3385288778,93.042372584,0.0,19.418418834,29.3649097162,104.945560287,1.09605231119,3.33212,100.517387976
 05/23  02:00:00,168.916292654,32.9347552771,69.4888416477,0.0,12.7620426787,28.1191506574,107.873376913,10.2779887994,3.33212,94.2632681138
 05/23  03:00:00,171.686488557,32.9347552771,72.3046027587,0.0,12.7620426787,28.1191506574,112.906367776,15.3174751584,3.33212,94.2567726172
 05/23  04:00:00,184.979033035,32.9347552771,78.2788537714,0.0,12.7620426787,28.1191506574,140.373884995,13.6101947078,3.33212,123.431570288
 05/23  05:00:00,207.75287683,32.8001640769,81.8432453368,0.0,25.5240853573,30.610668775,236.428004943,7.93773308723,8.3303,220.159971856
 05/23  06:00:00,330.18425791,34.3075855196,112.05104656,0.0,51.0481707146,78.1489452969,394.37033763,0.6969827057,16.6606,377.012754924
 05/23  07:00:00,414.924868082,35.83301395,136.234901152,0.0,64.3609230253,109.708623606,530.664626722,6.61252375275,24.9909,499.06120297
 05/23  08:00:00,373.765882527,35.8041154223,136.323754155,0.0,51.0481707146,80.7689615957,424.052011094,3.54220438776,33.3212,387.188606706
 05/23  09:00:00,345.518484394,36.3472600686,135.443000445,0.0,51.0481707146,71.0224615957,360.49442176,1.39035930827,66.8089,292.295162452
 05/23  10:00:00,296.824860431,36.4375761752,135.298106077,0.0,32.1804615127,65.7244621605,313.962524826,3.69958076995,83.4695,226.793444056
 05/23  11:00:00,296.424583867,36.5278930881,134.151311003,0.0,32.1804615127,65.7244621605,258.378791916,4.31657197015,83.4695,170.592719946
 05/23  12:00:00,294.022892524,36.5927804014,132.40403407,0.0,32.1804615127,65.7244621605,258.243469301,4.44286970853,83.4695,170.331099592
 05/23  13:00:00,283.501627177,36.5648721419,131.631511517,0.0,32.1804615127,55.9779621605,249.805840483,4.57988047717,75.1392,170.086760005
 05/23  14:00:00,280.603037351,36.5952312136,128.725460456,0.0,32.1804615127,55.9779621605,237.68795148,4.88364941964,66.8089,165.995402061
 05/23  15:00:00,278.679439981,36.6233807457,126.795290668,0.0,32.1804615127,55.9779621605,246.979483532,4.96173363771,75.1392,166.878549894
 05/23  16:00:00,309.038509732,36.4128254457,128.085211214,0.0,32.1804615127,60.9114621605,224.244468117,2.21122427967,91.7998,130.233443837
 05/23  17:00:00,344.896461053,35.9105880146,129.38178149,0.0,32.1804615127,77.5397301883,243.729871552,5.09934970104,49.9818,188.648721851
 05/23  18:00:00,397.401974545,35.9744693236,127.873007193,0.0,77.122965704,86.2600435998,404.867828179,5.7300947108,49.9818,349.155933468
 05/23  19:00:00,403.649574799,36.0109867768,126.919181175,0.0,102.647051061,80.1663183927,295.409729702,4.97166490787,33.3212,257.116864794
 05/23  20:00:00,443.620945301,36.0058911284,124.810174889,0.0,115.40909374,92.7192997104,294.969788341,5.34944597796,33.3212,256.299142363
 05/23  21:00:00,417.153474295,36.0818447272,121.834517377,0.0,102.647051061,94.1340635361,405.068799914,5.71671771072,24.9909,374.361182203
 05/23  22:00:00,352.713849162,36.1390329162,123.52584918,0.0,77.122965704,65.871452062,313.521207478,8.14498014899,16.6606,288.715627329
 05/23  23:00:00,289.300735003,36.0837724364,128.222923256,0.0,38.286128036,48.4199368926,174.174935259,11.2102958423,8.3303,154.634339416
 05/23  24:00:00,207.942341796,33.3385288778,89.941184427,0.0,25.5240853573,30.610668775,133.274000019,0.0219991936912,3.33212,129.919880826
 05/24  01:00:00,203.35225843,33.3385288778,93.5258715831,0.0,19.418418834,29.3649097162,97.6235740739,0.0603085792467,3.33212,94.2311454947
 05/24  02:00:00,183.505092498,33.3385288778,82.3206523222,0.0,12.7620426787,28.1191506574,97.694691147,0.135921510977,3.33212,94.226649636
 05/24  03:00:00,181.911013116,33.3385288778,81.2068970685,0.0,12.7620426787,28.1191506574,101.60085499,4.04753119044,3.33212,94.2212037998
 05/24  04:00:00,187.068595036,33.3385288778,80.1579960804,0.0,12.7620426787,28.1191506574,138.423373772,11.7242567892,3.33212,123.366996983
 05/24  05:00:00,190.322715784,32.8001640769,65.1959378225,0.0,25.5240853573,30.610668775,244.472563909,20.0746149455,8.3303,216.067648964
 05/24  06:00:00,328.02749698,34.3075855196,111.689884684,0.0,51.0481707146,78.1489452969,417.841515653,22.9713013113,16.6606,378.209614342
 05/24  07:00:00,415.318403023,35.8269908729,140.283338178,0.0,64.3609230253,109.708623606,556.306973542,33.3530538178,24.9909,497.963019724
 05/24  08:00:00,370.511215071,35.7842871365,137.461237286,0.0,51.0481707146,80.7689615957,434.383052454,20.9158780368,33.3212,380.145974417
 05/24  09:00:00,343.565492564,36.335665664,137.281949634,0.0,51.0481707146,71.0224615957,365.332814806,6.86974096478,66.8089,291.654173841
 05/24  10:00:00,297.021981987,36.4278989977,139.543426867,0.0,32.1804615127,65.7244621605,327.153708757,9.90960488803,83.4695,233.774603869
 05/24  11:00:00,296.068453247,36.5124890392,137.015388279,0.0,32.1804615127,65.7244621605,260.455829119,6.50650953006,83.4695,170.479819589
 05/24  12:00:00,296.003566604,36.5801045701,137.240361697,0.0,32.1804615127,65.7244621605,257.044988456,5.33378325959,83.4695,168.241705196
 05/24  13:00:00,286.439755332,36.5575818924,137.866028911,0.0,32.1804615127,55.9779621605,245.466908355,5.18941943121,75.1392,165.138288923
 05/24  14:00:00,287.924074649,36.5892512185,140.124035915,0.0,32.1804615127,55.9779621605,245.804680224,9.25941557639,66.8089,169.736364648
 05/24  15:00:00,288.81257031,36.6183462518,141.605993592,0.0,32.1804615127,55.9779621605,253.343014263,15.2647293593,75.1392,162.939084904
 05/24  16:00:00,317.722327251,36.4204715377,141.535541183,0.0,32.1804615127,60.9114621605,239.213898129,17.2531060736,91.7998,130.160992055
 05/24  17:00:00,351.688185087,35.9066302551,140.942957079,0.0,32.1804615127,77.5397301883,260.420127053,21.3289555294,49.9818,189.109371523
 05/24  18:00:00,404.386502498,35.9638013141,139.555964298,0.0,77.122965704,86.2600435998,419.134958046,21.3627699723,49.9818,347.790388074
 05/24  19:00:00,409.857091227,35.9770109234,137.692988874,0.0,102.647051061,80.1663183927,314.923364609,24.7842951088,33.3212,256.8178695
 05/24  20:00:00,422.985816123,35.9368650539,109.368007766,0.0,115.40909374,92.7192997104,324.006570946,34.6974126497,33.3212,255.987958296
 05/24  21:00:00,406.377289314,35.9908603895,116.535547531,0.0,102.647051061,94.1340635361,441.074874652,43.2797528782,24.9909,372.804221774
 05/24  22:00:00,333.372698516,36.0502946176,110.09432158,0.0,77.122965704,65.871452062,346.916217735,48.3725516438,16.6606,281.883066091
 05/24  23:00:00,242.569463113,35.9853010159,87.5180047706,0.0,38.286128036,48.4199368926,220.870296726,51.8248534034,8.3303,160.715143323
 05/24  24:00:00,190.770491975,31.723434475,77.4077347467,0.0,25.5240853573,30.610668775,168.541484171,41.8599644387,3.33212,123.349399732
 05/25  01:00:00,177.047300339,32.5309816764,70.3469003409,0.0,19.418418834,29.3649097162,136.735509622,39.2059622061,3.33212,94.1974274159
 05/25  02:00:00,166.153626599,33.3385288778,66.5374309394,0.0,12.7620426787,28.1191506574,132.585394662,35.0673958941,3.33212,94.1858787676
 05/25  03:00:00,163.098104586,31.723434475,65.1353261043,0.0,12.7620426787,28.1191506574,127.662335362,30.1420291356,3.33212,94.1881862261
 05/25  04:00:00,171.064229196,32.5309816764,65.7632182769,0.0,12.7620426787,28.1191506574,158.653401317,25.5298235795,3.33212,129.791457738
 05/25  05:00:00,214.193445004,32.9347552771,89.1485827049,0.0,25.5240853573,30.610668775,244.759280408,20.6290673161,8.3303,215.799913092
 05/25  06:00:00,341.645643853,34.7921138404,125.035352414,0.0,51.0481707146,78.1489452969,405.901042966,17.8509933477,16.6606,371.389449619
 05/25  07:00:00,409.508558641,35.8031416156,134.895371181,0.0,64.3609230253,109.708623606,544.949444028,24.1861647154,24.9909,495.772379313
 05/25  08:00:00,360.06890447,35.7660778804,127.996273837,0.0,51.0481707146,80.7689615957,440.363245163,21.4140059032,33.3212,385.62803926
 05/25  09:00:00,344.863815615,36.3370140666,140.115194423,0.0,51.0481707146,71.0224615957,367.114616933,13.8061631108,66.8089,286.499553822
 05/25  10:00:00,288.293412972,36.4252800825,131.949504127,0.0,32.1804615127,65.7244621605,326.776904285,12.3108755557,83.4695,230.996528729
 05/25  11:00:00,287.856459018,36.4877080527,130.643721704,0.0,32.1804615127,65.7244621605,264.417172533,10.5733525847,83.4695,170.374319948
 05/25  12:00:00,290.477940939,36.5292502151,133.825049086,0.0,32.1804615127,65.7244621605,258.872403576,7.75485323329,83.4695,167.648050343
 05/25  13:00:00,279.948692007,36.5586386547,132.907358796,0.0,32.1804615127,55.9779621605,247.259195754,6.60549079927,75.1392,165.514504955
 05/25  14:00:00,290.092207385,36.5856093164,142.875113595,0.0,32.1804615127,55.9779621605,241.901733148,5.4447410615,66.8089,169.648092087
 05/25  15:00:00,283.355634885,36.6132997113,136.264521245,0.0,32.1804615127,55.9779621605,244.001222588,6.05320867088,75.1392,162.808813918
 05/25  16:00:00,311.628344776,36.3694092813,135.595145871,0.0,32.1804615127,60.9114621605,227.726685844,5.81841401263,91.7998,130.108471832
 05/25  17:00:00,352.787983275,35.8686225019,142.163538338,0.0,32.1804615127,77.5397301883,245.928989743,7.58164589478,49.9818,188.365543848
 05/25  18:00:00,406.219211048,35.9136421375,141.63540441,0.0,77.122965704,86.2600435998,408.236621046,10.4134615868,49.9818,347.841359459
 05/25  19:00:00,413.236135063,35.8966295984,141.088008446,0.0,102.647051061,80.1663183927,298.949081119,12.3773935929,33.3212,253.250487526
 05/25  20:00:00,455.359767421,35.8798101245,141.245777209,0.0,115.40909374,92.7192997104,300.222864735,15.4346991302,33.3212,251.466965605
 05/25  21:00:00,431.008166021,35.9491848195,140.609984207,0.0,102.647051061,94.1340635361,419.619582656,20.1929510359,24.9909,374.435731621
 05/25  22:00:00,357.537630091,36.0184865558,133.768898224,0.0,77.122965704,65.871452062,325.40118597,23.7586733608,16.6606,284.981912609
 05/25  23:00:00,267.480481764,35.9608397709,111.908009077,0.0,38.286128036,48.4199368926,190.289803179,26.1283361383,8.3303,155.831167041
 05/25  24:00:00,169.1711976,31.723434475,55.7722313935,0.0,25.5240853573,30.610668775,147.94028503,21.3222799219,3.33212,123.285885108
 05/26  01:00:00,164.525878882,32.5309816764,57.7612028783,0.0,19.418418834,29.3649097162,124.034571912,26.5430378904,3.33212,94.159414022
 05/26  02:00:00,148.120044217,32.5309816764,49.298535409,0.0,12.7620426787,28.1191506574,127.98881515,30.5118910904,3.33212,94.1448040594
 05/26  03:00:00,150.324017292,31.723434475,52.3855419086,0.0,12.7620426787,28.1191506574,129.536565912,32.0522539428,3.33212,94.1521919691
 05/26  04:00:00,162.923904221,33.3385288778,56.1575567541,0.0,12.7620426787,28.1191506574,159.35359585,32.7816940718,3.33212,123.239781778
 05/26  05:00:00,192.88133994,32.9347552771,67.2361942709,0.0,25.5240853573,30.610668775,252.644023249,28.6406787619,8.3303,215.673044487
 05/26  06:00:00,321.102091763,34.6306044001,104.185209951,0.0,51.0481707146,78.1489452969,414.722749049,24.5734485723,16.6606,373.488700477
 05/26  07:00:00,410.181148726,35.7953474451,134.577776751,0.0,64.3609230253,109.708623606,541.944919054,23.0363169842,24.9909,493.917702069
 05/26  08:00:00,370.416404992,35.7918120418,136.793613153,0.0,51.0481707146,80.7689615957,423.996144249,8.60329611485,33.3212,382.071648134
 05/26  09:00:00,346.935610858,36.3330224299,141.31547863,0.0,51.0481707146,71.0224615957,359.627396171,1.5420721696,66.8089,291.276424002
 05/26  10:00:00,300.763666287,36.4238461474,143.636261126,0.0,32.1804615127,65.7244621605,313.485092223,3.98272669724,83.4695,226.032865526
 05/26  11:00:00,302.017216686,36.4768732749,143.827317921,0.0,32.1804615127,65.7244621605,258.26005075,4.52751769487,83.4695,170.263033055
 05/26  12:00:00,299.048457701,36.5165110256,140.531211571,0.0,32.1804615127,65.7244621605,258.238046903,4.74536598426,83.4695,170.023180919
 05/26  13:00:00,289.963965482,36.55146664,140.928559985,0.0,32.1804615127,55.9779621605,243.004476485,4.92327478499,75.1392,162.9420017
 05/26  14:00:00,291.356486379,36.5820570443,142.513978673,0.0,32.1804615127,55.9779621605,241.434599703,5.16862529892,66.8089,169.457074404
 05/26  15:00:00,291.299175238,36.6104984982,142.436699087,0.0,32.1804615127,55.9779621605,243.146452952,5.21849381129,75.1392,162.788759141
 05/26  16:00:00,321.048458349,36.337894137,143.312490168,0.0,32.1804615127,60.9114621605,224.804819396,2.96602731808,91.7998,130.038992078
 05/26  17:00:00,356.076840497,35.8394528096,144.009064914,0.0,32.1804615127,77.5397301883,243.975699158,5.78282068684,49.9818,188.211078471
 05/26  18:00:00,407.347551871,35.886451824,141.078506951,0.0,77.122965704,86.2600435998,396.204187898,6.36864051434,49.9818,339.853747383
 05/26  19:00:00,412.962582503,35.8421241894,139.391519238,0.0,102.647051061,80.1663183927,294.01763897,5.43851264449,33.3212,255.257926326
 05/26  20:00:00,454.23892297,35.8311174384,138.694712518,0.0,115.40909374,92.7192997104,294.058970152,5.33052538205,33.3212,255.40724477
 05/26  21:00:00,429.393527543,35.9192212603,137.349788351,0.0,102.647051061,94.1340635361,402.1692206,5.89517071597,24.9909,371.283149885
 05/26  22:00:00,365.034649355,36.0033065223,139.309217772,0.0,77.122965704,65.871452062,305.717027494,8.63323637498,16.6606,280.423191119
 05/26  23:00:00,299.527895054,35.9583813601,142.238499481,0.0,38.286128036,48.4199368926,174.32429017,11.677220057,8.3303,154.316770113
 05/26  24:00:00,202.669504765,33.3385288778,86.8663090301,0.0,25.5240853573,30.610668775,133.07709584,0.024653825382,3.33212,129.720322015
 05/27  01:00:00,148.001986545,30.9158872736,33.371513975,0.0,27.7269238854,30.610668775,97.9466470052,0.48809585903,3.33212,94.1264311462
 05/27  02:00:00,186.868903074,33.3385288778,86.6887596982,0.0,12.7620426787,28.1191506574,96.1327174709,2.51259140101,3.33212,90.2880060699
 05/27  03:00:00,187.68805122,33.3385288778,87.5468142392,0.0,12.7620426787,28.1191506574,99.1158743596,4.10762075871,3.33212,91.6761336009
 05/27  04:00:00,182.330321296,32.9347552771,76.1570909676,0.0,12.7620426787,28.1191506574,138.323576456,5.32960210479,3.33212,129.661854351
 05/27  05:00:00,186.903933233,32.9347552771,76.8662436184,0.0,12.7620426787,28.1191506574,168.585685171,6.00581217848,8.3303,154.249572992
 05/27  06:00:00,281.226315718,33.8230571987,97.6351995597,0.0,42.6918050922,54.3732441037,239.101545285,6.04498484956,16.6606,216.395960436
 05/27  07:00:00,372.292138609,35.8693227084,142.143798643,0.0,42.6918050922,86.1019271793,409.546007447,14.594139197,24.9909,369.96096825
 05/27  08:00:00,411.221902207,35.8153252544,139.985251371,0.0,57.6566862989,112.030105488,570.289186525,9.42323364933,33.3212,527.544752875
 05/27  09:00:00,362.991224581,36.3316592169,137.397866293,0.0,57.6566862989,83.6599452969,451.225060444,2.69915966484,66.8089,381.717000779
 05/27  10:00:00,309.4421369,36.4291364192,136.274218972,0.0,42.6918050922,68.9656133826,376.016554408,6.19033641274,83.4695,286.356717995
 05/27  11:00:00,299.671596877,36.515526507,133.146905899,0.0,34.9340096728,67.7198543238,321.607978107,7.41533188424,83.4695,230.723146223
 05/27  12:00:00,296.357849771,36.5756993549,130.078655681,0.0,34.9340096728,67.7198543238,261.42700924,7.56073221111,83.4695,170.396777029
 05/27  13:00:00,285.139173006,36.5517649129,128.607164372,0.0,34.9340096728,57.9733543238,252.464336401,7.17260416396,75.1392,170.152532237
 05/27  14:00:00,283.369803617,36.5841886201,126.79175698,0.0,34.9340096728,57.9733543238,236.934645901,7.03837920264,66.8089,163.087366699
 05/27  15:00:00,281.900862427,36.6124297724,125.290319207,0.0,34.9340096728,57.9733543238,252.315606276,7.28883150921,75.1392,169.887574767
 05/27  16:00:00,311.698228486,36.3629255527,126.069352479,0.0,34.9340096728,62.9068543238,229.352763417,7.40429175551,91.7998,130.148671662
 05/27  17:00:00,339.969064912,35.8899760757,127.115160192,0.0,34.9340096728,72.2186844194,215.906587643,11.0452320567,49.9818,154.879555586
 05/27  18:00:00,405.071043202,36.0298620609,125.781600155,0.0,87.0357390804,86.2600435998,254.353595484,8.4799958501,49.9818,195.891799634
 05/27  19:00:00,399.646319363,35.8611986384,125.75339888,0.0,102.000620287,77.6748002752,293.391239308,7.9308016719,33.3212,252.139237636
 05/27  20:00:00,427.775739199,35.8219595903,125.917794094,0.0,102.000620287,88.9820225341,292.681645739,8.39268198943,33.3212,250.967763749
 05/27  21:00:00,418.70490017,35.8824247848,126.561281945,0.0,102.000620287,91.6425454185,289.272887528,8.84936680841,24.9909,255.432620719
 05/27  22:00:00,367.937279042,35.8592979158,129.413859066,0.0,87.0357390804,65.871452062,395.712638514,11.8723010939,16.6606,367.17973742
 05/27  23:00:00,296.866314706,35.8055976634,132.497203565,0.0,42.6918050922,48.4199368926,241.7213646,16.6366563399,8.3303,216.75440826
 05/27  24:00:00,197.39175244,32.9347552771,79.1046094723,0.0,27.7269238854,30.610668775,126.988424809,0.484283005043,3.33212,123.172021804
 05/28  01:00:00,185.62520951,31.723434475,60.4778330042,0.0,34.4311606118,33.1021868926,97.6265585323,0.0685127834125,3.33212,94.2259257489
 05/28  02:00:00,182.612052305,32.5309816764,73.828930231,0.0,19.466279405,30.610668775,97.5511428258,0.0,3.33212,94.2190228258
 05/28  03:00:00,191.324559835,32.5309816764,82.0458528673,0.0,19.466279405,30.610668775,97.6656910768,0.11453205217,3.33212,94.2190390247
 05/28  04:00:00,166.828607948,31.723434475,52.6358444947,0.0,19.466279405,30.610668775,126.435308224,0.0,3.33212,123.103188224
 05/28  05:00:00,212.579827778,33.3385288778,92.2949773653,0.0,19.466279405,30.610668775,162.815112294,0.126304613521,8.3303,154.358507681
 05/28  06:00:00,302.070541976,34.6306044001,115.157296086,0.0,42.6918050922,54.3732441037,240.941490316,0.225267714319,16.6606,224.055622601
 05/28  07:00:00,370.746628423,36.1946489384,126.380100171,0.0,49.3960418185,88.5934452969,405.892487694,11.7621512567,24.9909,369.139436437
 05/28  08:00:00,399.667070278,36.0000710295,123.644541792,0.0,57.6566862989,112.030105488,563.000220378,5.92799743514,33.3212,523.751022943
 05/28  09:00:00,344.944713848,36.4157057128,124.584196342,0.0,50.9524495726,81.1684271793,451.304307611,2.5211966925,66.8089,381.974210918
 05/28  10:00:00,302.49116067,36.7137709033,126.832487139,0.0,42.6918050922,68.9656133826,372.553213299,4.892350738,83.4695,284.191362561
 05/28  11:00:00,302.560727197,36.6517295131,130.731225246,0.0,38.286128036,68.9656133826,323.034290589,5.95888415649,83.4695,233.605906432
 05/28  12:00:00,304.961634348,36.7014966311,133.870885164,0.0,38.286128036,68.9656133826,252.136106351,5.68265919834,83.4695,162.983947153
 05/28  13:00:00,288.502813426,36.5835583642,136.467693528,0.0,31.5818913096,56.727595265,252.35526886,7.42040758097,75.1392,169.795661279
 05/28  14:00:00,290.857624755,36.6042823654,138.799325831,0.0,31.5818913096,56.727595265,237.190163139,7.86785166753,66.8089,162.513411472
 05/28  15:00:00,291.513268818,36.6327395784,139.541429583,0.0,31.5818913096,56.727595265,245.712982927,8.01686097721,75.1392,162.55692195
 05/28  16:00:00,321.457654716,36.4237103115,140.763698268,0.0,31.5818913096,61.661095265,229.859895015,8.16646321089,91.7998,129.893631804
 05/28  17:00:00,348.665194169,35.8990587631,141.093187751,0.0,31.5818913096,70.9729253606,217.886399361,13.1526322846,49.9818,154.751967077
 05/28  18:00:00,408.793177786,35.9312408635,140.544836902,0.0,80.3315023541,83.7685254822,256.696628496,11.2636139832,49.9818,195.451214513
 05/28  19:00:00,410.627120743,35.9069372275,139.417147553,0.0,102.000620287,77.6748002752,289.31657371,8.68154430124,33.3212,247.313829409
 05/28  20:00:00,447.250691444,35.8613722002,139.737244323,0.0,108.704857014,91.4735406516,288.300744871,8.43417991786,33.3212,246.545364953
 05/28  21:00:00,418.40687375,35.9979140581,139.442196215,0.0,95.2963835608,89.1510273009,290.422222132,10.6144261382,24.9909,254.816895994
 05/28  22:00:00,365.648423051,35.9624381587,140.295219665,0.0,80.3315023541,63.3799339444,400.858433943,16.6092137869,16.6606,367.588620156
 05/28  23:00:00,298.117949811,35.9087477124,137.590473429,0.0,42.6918050922,48.4199368926,244.105700121,27.9501395216,8.3303,207.8252606
 05/28  24:00:00,207.331155008,32.9347552771,81.0490632295,0.0,34.4311606118,33.1021868926,153.461311867,20.3488213495,3.33212,129.780370517
 05/29  01:00:00,173.915862313,30.9158872736,49.9743145355,0.0,34.4311606118,33.1021868926,122.927630645,25.4189236934,3.33212,94.176586952
 05/29  02:00:00,163.626758828,30.9158872736,57.1871891337,0.0,19.466279405,30.610668775,126.898952176,29.4028104983,3.33212,94.1640216781
 05/29  03:00:00,204.464808648,33.3385288778,95.3353440772,0.0,19.466279405,30.610668775,127.857591384,30.3588840199,3.33212,94.1665873646
 05/29  04:00:00,164.155030515,30.9158872736,51.1332877529,0.0,19.466279405,30.610668775,156.06672756,29.6818677503,3.33212,123.05273981
 05/29  05:00:00,211.336967375,33.3385288778,91.7605734482,0.0,19.466279405,30.610668775,191.028069014,28.4296428254,8.3303,154.268126188
 05/29  06:00:00,281.972269381,34.6306044001,97.9625676823,0.0,42.6918050922,54.3732441037,266.900718287,32.1950353968,16.6606,218.04508289
 05/29  07:00:00,326.694161459,36.0868981628,88.213519449,0.0,49.3960418185,88.5934452969,444.758324922,52.8849975841,24.9909,366.882427338
 05/29  08:00:00,394.573333635,35.8165228806,124.452618798,0.0,57.6566862989,112.030105488,612.931540343,54.1183063378,33.3212,525.492034005
 05/29  09:00:00,349.640187666,36.3560914855,134.887766983,0.0,50.9524495726,81.1684271793,481.134434087,34.7826362595,66.8089,379.542897828
 05/29  10:00:00,293.14804462,36.4847280259,123.207022913,0.0,42.6918050922,68.9656133826,397.346011914,29.9668439134,83.4695,283.909668
 05/29  11:00:00,263.975399757,36.5286788212,97.911363351,0.0,38.286128036,68.9656133826,348.94875279,33.1871280963,83.4695,232.292124694
 05/29  12:00:00,283.418644738,36.5700443008,117.83472587,0.0,38.286128036,68.9656133826,271.411020758,25.0532889352,83.4695,162.888231822
 05/29  13:00:00,273.128204448,36.5660237021,126.147365618,0.0,31.5818913096,56.727595265,263.043517192,18.2094546446,75.1392,169.694862547
 05/29  14:00:00,288.868924137,36.5951907316,141.404726158,0.0,31.5818913096,56.727595265,238.611250139,9.40301258537,66.8089,162.399337554
 05/29  15:00:00,290.919075449,36.6197999522,142.874898884,0.0,31.5818913096,56.727595265,245.306034645,7.73495845256,75.1392,162.431876193
 05/29  16:00:00,320.340956985,36.3186313971,143.034275083,0.0,31.5818913096,61.661095265,228.178479544,7.70094163753,91.7998,128.677737907
 05/29  17:00:00,347.801396068,35.8190082387,142.975738828,0.0,31.5818913096,70.9729253606,217.307559239,11.4133198736,49.9818,155.912439366
 05/29  18:00:00,408.676591397,35.8636142278,142.024297006,0.0,80.3315023541,83.7685254822,248.248469311,9.96212243804,49.9818,188.304546873
 05/29  19:00:00,411.305377811,35.7908859083,141.361175622,0.0,102.000620287,77.6748002752,295.809461018,7.95589384838,33.3212,254.532367169
 05/29  20:00:00,446.966066905,35.7630142526,140.67268579,0.0,108.704857014,91.4735406516,295.113255337,15.5392021512,33.3212,246.252853186
 05/29  21:00:00,404.574241502,35.8568571715,126.968680856,0.0,95.2963835608,89.1510273009,306.272054833,34.2323487761,24.9909,247.048806057
 05/29  22:00:00,345.58897998,35.8446549152,121.398496131,0.0,80.3315023541,63.3799339444,426.208619164,42.4871715013,16.6606,367.060847663
 05/29  23:00:00,237.524178986,35.8038218808,78.082153453,0.0,42.6918050922,48.4199368926,273.366545858,54.4073310908,8.3303,210.628914767
 05/29  24:00:00,188.995591941,30.9158872736,64.9947287553,0.0,34.4311606118,33.1021868926,179.617231507,49.4400508138,3.33212,126.845060693
 05/30  01:00:00,168.231059541,32.9347552771,61.0992749919,0.0,19.418418834,29.3649097162,144.02632031,48.9416474298,3.33212,91.7525528798
 05/30  02:00:00,156.190260204,30.9158872736,58.9610027666,0.0,12.7620426787,28.1191506574,139.33948529,45.9928070464,3.33212,90.0145582441
 05/30  03:00:00,157.530176771,33.3385288778,57.894742867,0.0,12.7620426787,28.1191506574,138.184529637,40.8425590417,3.33212,94.0098505955
 05/30  04:00:00,163.842729511,30.9158872736,59.4306730946,0.0,12.7620426787,28.1191506574,162.275068098,35.9576340274,3.33212,122.985314071
 05/30  05:00:00,195.077363557,32.9347552771,69.4242509469,0.0,25.5240853573,30.610668775,254.617563021,31.4749342055,8.3303,214.812328816
 05/30  06:00:00,339.675090554,34.6306044001,122.536095194,0.0,51.0481707146,78.1489452969,404.096995734,19.9760207575,16.6606,367.460374977
 05/30  07:00:00,411.722535616,35.8031937268,135.162682426,0.0,64.3609230253,109.708623606,521.369422054,10.9062250787,24.9909,485.472296975
 05/30  08:00:00,374.232354197,35.8290877472,139.363808754,0.0,51.0481707146,80.7689615957,411.622619959,3.23875035703,33.3212,375.062669602
 05/30  09:00:00,348.92122075,36.3418413616,141.202305301,0.0,51.0481707146,71.0224615957,350.2054009,1.46520151924,66.8089,281.931299381
 05/30  10:00:00,303.61600766,36.4772603365,143.605085402,0.0,32.1804615127,65.7244621605,312.397241471,3.75953517394,83.4695,225.168206297
 05/30  11:00:00,305.603127276,36.562012651,144.456857856,0.0,32.1804615127,65.7244621605,257.361831357,4.07113342572,83.4695,169.821197931
 05/30  12:00:00,304.99621136,36.6244571945,144.26193513,0.0,32.1804615127,65.7244621605,250.282017505,4.00448496415,83.4695,162.808032541
 05/30  13:00:00,296.084770812,36.5789474321,144.433806898,0.0,32.1804615127,55.9779621605,248.371381582,3.89707936781,75.1392,169.335102214
 05/30  14:00:00,296.625254397,36.6127982851,144.691205392,0.0,32.1804615127,55.9779621605,232.878779216,3.78284609652,66.8089,162.28703312
 05/30  15:00:00,295.749988927,36.6411942249,143.817494904,0.0,32.1804615127,55.9779621605,241.065401692,3.61642421488,75.1392,162.309777477
 05/30  16:00:00,324.888267032,36.5801272503,143.759444053,0.0,32.1804615127,60.9114621605,216.982096576,1.89384754247,91.7998,123.288449033
 05/30  17:00:00,359.067642614,36.0875467133,143.676228969,0.0,32.1804615127,77.5397301883,241.796403942,4.21710297386,49.9818,187.597500968
 05/30  18:00:00,410.711430725,36.2026361748,141.242807269,0.0,77.122965704,86.2600435998,391.345683917,4.13185539551,49.9818,337.232028522
 05/30  19:00:00,416.876844125,36.2338856469,140.596031998,0.0,102.647051061,80.1663183927,291.763311154,4.12697828791,33.3212,254.315132866
 05/30  20:00:00,456.737990683,36.1785341777,139.585108386,0.0,115.40909374,92.7192997104,284.562175496,4.48657499013,33.3212,246.754400506
 05/30  21:00:00,430.932049382,36.2139250648,138.048911574,0.0,102.647051061,94.1340635361,398.205973461,4.82147732457,24.9909,368.393596137
 05/30  22:00:00,366.428969125,36.2339738619,140.184087569,0.0,77.122965704,65.871452062,302.273904652,6.71472674759,16.6606,278.898577904
 05/30  23:00:00,300.120396516,36.1327345476,142.727188384,0.0,38.286128036,48.4199368926,171.852997719,9.58193431705,8.3303,153.940763402
 05/30  24:00:00,205.402455109,33.3385288778,89.6153302172,0.0,25.5240853573,30.610668775,126.34387249,0.012142716103,3.33212,122.999609774
 05/31  01:00:00,200.534582166,33.3385288778,92.2700856149,0.0,19.418418834,29.3649097162,92.2479776882,1.19245239659,3.33212,87.7234052916
 05/31  02:00:00,179.958570581,32.9347552771,80.3194975054,0.0,12.7620426787,28.1191506574,101.778134183,4.4583155523,3.33212,93.9876986311
 05/31  03:00:00,186.981574996,33.3385288778,86.8964819445,0.0,12.7620426787,28.1191506574,103.916286953,6.60252657161,3.33212,93.9816403811
 05/31  04:00:00,183.474126024,32.9347552771,77.3424522945,0.0,12.7620426787,28.1191506574,134.904255924,8.63709816252,3.33212,122.935037761
 05/31  05:00:00,203.801030846,32.8001640769,78.6311045243,0.0,25.5240853573,30.610668775,227.942482119,9.87965034517,8.3303,209.732531774
 05/31  06:00:00,331.232286914,34.3075855196,114.547760263,0.0,51.0481707146,78.1489452969,386.486487867,5.60451789852,16.6606,364.221369969
 05/31  07:00:00,413.470081999,35.8407306396,137.090574102,0.0,64.3609230253,109.708623606,519.175119247,7.85222411694,24.9909,486.33199513
 05/31  08:00:00,374.193177737,35.8110472056,139.283186074,0.0,51.0481707146,80.7689615957,409.953567456,4.20138815195,33.3212,372.430979304
 05/31  09:00:00,349.147322389,36.3445415506,141.179343121,0.0,51.0481707146,71.0224615957,357.585407975,1.60510812495,66.8089,289.17139985
 05/31  10:00:00,302.573274677,36.4527120472,142.269927131,0.0,32.1804615127,65.7244621605,309.749963868,4.06380398618,83.4695,222.216659882
 05/31  11:00:00,304.747869775,36.5655672591,143.338643214,0.0,32.1804615127,65.7244621605,253.482939999,4.52624069532,83.4695,165.487199304
 05/31  12:00:00,304.573498912,36.6260965224,143.810943734,0.0,32.1804615127,65.7244621605,251.613194187,4.67382130782,83.4695,163.46987288
 05/31  13:00:00,294.846755451,36.5787826008,143.478249045,0.0,32.1804615127,55.9779621605,247.932123444,4.32861848334,75.1392,168.46430496
 05/31  14:00:00,294.431188787,36.6050782514,143.294676228,0.0,32.1804615127,55.9779621605,233.449513828,4.45740034048,66.8089,162.183213487
 05/31  15:00:00,293.832409026,36.6326794349,142.744910769,0.0,32.1804615127,55.9779621605,241.66063088,4.32547951132,75.1392,162.195951369
 05/31  16:00:00,323.201281808,36.5584213682,142.887170149,0.0,32.1804615127,60.9114621605,217.344968653,2.3204640395,91.7998,123.224704614
 05/31  17:00:00,357.504523467,36.0605921977,142.786493333,0.0,32.1804615127,77.5397301883,242.82551794,5.39643782421,49.9818,187.447280116
 05/31  18:00:00,409.48412992,36.1526676968,140.514210102,0.0,77.122965704,86.2600435998,391.087737747,5.25433521125,49.9818,335.851602535
 05/31  19:00:00,416.15344718,36.172915712,139.95483745,0.0,102.647051061,80.1663183927,288.819317902,5.39642559052,33.3212,250.101692312
 05/31  20:00:00,457.03616917,36.1398331899,139.391927547,0.0,115.40909374,92.7192997104,290.201865153,5.79054301639,33.3212,251.090122137
 05/31  21:00:00,429.470463015,36.1920150664,135.358188954,0.0,102.647051061,94.1340635361,395.473975977,6.17516968252,24.9909,364.307906295
 05/31  22:00:00,362.893298298,36.2273407848,135.432133585,0.0,77.122965704,65.871452062,298.543850014,8.13528722536,16.6606,273.747962789
 05/31  23:00:00,296.249387963,36.1443414064,136.727009906,0.0,38.286128036,48.4199368926,173.564737774,11.3863628511,8.3303,153.848074923
 05/31  24:00:00,210.713677646,33.3385288778,93.3589819071,0.0,25.5240853573,30.610668775,126.288982989,0.0167751531234,3.33212,122.940087836
 06/01  01:00:00,205.904353128,33.3385288778,95.2452860087,0.0,19.418418834,29.3649097162,97.3563667517,0.0582733826138,3.33212,93.9659733691
 06/01  02:00:00,195.878449375,33.3385288778,93.1344147376,0.0,12.7620426787,28.1191506574,91.3110073093,0.296783066924,3.33212,87.6821042424
 06/01  03:00:00,203.976833254,33.8768936788,100.081659992,0.0,12.7620426787,28.1191506574,97.5884585247,0.303465533607,3.33212,93.9528729911
 06/01  04:00:00,211.600180297,33.8768936788,101.046935233,0.0,12.7620426787,28.1191506574,126.455794614,0.250588458987,3.33212,122.873086155
 06/01  05:00:00,220.672688033,33.3385288778,92.0753617233,0.0,25.5240853573,30.610668775,220.476494365,0.0964407474116,8.3303,212.049753617
 06/01  06:00:00,331.26965571,34.4690949598,110.851875703,0.0,51.0481707146,78.1489452969,377.316596726,0.218630024919,16.6606,360.437366701
 06/01  07:00:00,404.614099287,35.8797223229,124.363206609,0.0,64.3609230253,109.708623606,519.226114037,9.41975788231,24.9909,484.815456154
 06/01  08:00:00,362.954233436,35.827899586,125.171737073,0.0,51.0481707146,80.7689615957,408.781398662,3.96667353005,33.3212,371.493525132
 06/01  09:00:00,331.9953864,36.3413819975,121.848077062,0.0,51.0481707146,71.0224615957,353.189190619,0.0424054739206,66.8089,286.337885145
 06/01  10:00:00,282.583403377,36.4848019011,120.985744791,0.0,32.1804615127,65.7244621605,304.549633407,1.07415379101,83.4695,220.005979616
 06/01  11:00:00,285.018082586,36.5946000012,122.637242745,0.0,32.1804615127,65.7244621605,254.433221777,1.35783791398,83.4695,169.605883863
 06/01  12:00:00,286.849978649,36.6625986756,125.116882452,0.0,32.1804615127,65.7244621605,247.137116553,1.08952018513,83.4695,162.578096368
 06/01  13:00:00,278.899621478,36.5787722698,126.964964178,0.0,32.1804615127,55.9779621605,238.666893964,1.13928972204,75.1392,162.388404242
 06/01  14:00:00,278.161532505,36.6009119395,126.211078447,0.0,32.1804615127,55.9779621605,229.983258054,0.999501446122,66.8089,162.174856608
 06/01  15:00:00,276.633682088,36.632146207,124.658578157,0.0,32.1804615127,55.9779621605,238.103737128,0.790280172296,75.1392,162.174256955
 06/01  16:00:00,307.07099747,36.6406023187,125.821286149,0.0,32.1804615127,60.9114621605,219.083790582,0.021584502166,91.7998,127.26240608
 06/01  17:00:00,343.629242076,36.1082273794,127.881348128,0.0,32.1804615127,77.5397301883,236.450656014,3.52776964444,49.9818,182.94108637
 06/01  18:00:00,394.430463482,36.2009839989,124.653183098,0.0,77.122965704,86.2600435998,390.778944846,5.52181052246,49.9818,335.275334323
 06/01  19:00:00,399.339789517,36.2548262425,121.746508675,0.0,102.647051061,80.1663183927,293.885402449,6.10548115125,33.3212,254.458721298
 06/01  20:00:00,437.169175866,36.1642564121,120.511876956,0.0,115.40909374,92.7192997104,286.06690708,6.56547481597,33.3212,246.180232265
 06/01  21:00:00,421.746803446,36.1837174419,126.554185136,0.0,102.647051061,94.1340635361,395.161715357,6.99535538222,24.9909,363.175459974
 06/01  22:00:00,356.417518012,36.2275212039,127.654127586,0.0,77.122965704,65.871452062,298.499678634,8.07379601729,16.6606,273.765282616
 06/01  23:00:00,290.285111925,36.1435510393,129.259069767,0.0,38.286128036,48.4199368926,173.599739647,11.518870709,8.3303,153.750568938
 06/01  24:00:00,205.792368243,33.3385288778,87.8463205127,0.0,25.5240853573,30.610668775,126.234627557,0.0198579115785,3.33212,122.882649645
 06/02  01:00:00,201.181842683,33.3385288778,90.5820014246,0.0,19.418418834,29.3649097162,91.0701137144,0.0714938586683,3.33212,87.6664998558
 06/02  02:00:00,186.499024095,33.0693464774,84.4304180918,0.0,12.7620426787,28.1191506574,97.4966556087,0.24540812501,3.33212,93.9191274837
 06/02  03:00:00,193.924223754,33.6077112783,90.7788087019,0.0,12.7620426787,28.1191506574,97.7148623018,0.465419600078,3.33212,93.9173227018
 06/02  04:00:00,205.788127142,33.8768936788,94.9830918465,0.0,12.7620426787,28.1191506574,124.218881428,0.360893758405,3.33212,120.525867669
 06/02  05:00:00,225.237974882,33.8768936788,95.5984047617,0.0,25.5240853573,30.610668775,218.271481678,0.295582514133,8.3303,209.645599163
 06/02  06:00:00,313.330851506,33.8230571987,94.3086150892,0.0,51.0481707146,78.1489452969,381.519736932,0.250832673655,16.6606,364.608304258
 06/02  07:00:00,409.274797887,35.8895951562,128.706325647,0.0,64.3609230253,109.708623606,514.806277619,10.6826901546,24.9909,479.132687465
 06/02  08:00:00,369.760919307,35.8005200251,132.592953733,0.0,51.0481707146,80.7689615957,412.265560434,4.44015088871,33.3212,374.504209545
 06/02  09:00:00,340.80019294,36.3381393137,132.043897838,0.0,51.0481707146,71.0224615957,348.146125368,0.0176375344508,66.8089,281.319587834
 06/02  10:00:00,292.494702245,36.4268975435,131.704669082,0.0,32.1804615127,65.7244621605,304.917495107,1.5702353638,83.4695,219.877759744
 06/02  11:00:00,293.298588365,36.4914955909,131.135559772,0.0,32.1804615127,65.7244621605,253.004008578,2.44851934615,83.4695,167.085989232
 06/02  12:00:00,290.702213729,36.5629943262,129.162337149,0.0,32.1804615127,65.7244621605,248.033339076,2.07983724567,83.4695,162.484001831
 06/02  13:00:00,280.785779638,36.5570428701,128.975345621,0.0,32.1804615127,55.9779621605,239.621001736,2.19738744363,75.1392,162.284414292
 06/02  14:00:00,280.55490611,36.5883261013,128.715781805,0.0,32.1804615127,55.9779621605,230.987529332,2.1169519319,66.8089,162.0616774
 06/02  15:00:00,280.385831098,36.6182228116,128.517139931,0.0,32.1804615127,55.9779621605,239.091638452,1.90070801703,75.1392,162.051730435
 06/02  16:00:00,309.730539853,36.4159730115,128.807446802,0.0,32.1804615127,60.9114621605,214.991514413,0.0860202434922,91.7998,123.105694169
 06/02  17:00:00,344.77578028,35.9184285407,129.313845407,0.0,32.1804615127,77.5397301883,241.414113235,4.28080428253,49.9818,187.151508953
 06/02  18:00:00,397.202389167,35.9975211775,127.714067723,0.0,77.122965704,86.2600435998,391.151185115,6.46646825001,49.9818,334.702916865
 06/02  19:00:00,405.24587737,36.0255398047,128.625209454,0.0,102.647051061,80.1663183927,287.129343065,7.13419662107,33.3212,246.673946444
 06/02  20:00:00,445.173013591,36.0047240171,129.751981914,0.0,115.40909374,92.7192997104,286.82111917,7.60146189653,33.3212,245.898457274
 06/02  21:00:00,423.084197974,36.0628583982,128.767192153,0.0,102.647051061,94.1340635361,399.254253285,8.05057953151,24.9909,366.212773754
 06/02  22:00:00,359.502009705,36.117670403,132.276707502,0.0,77.122965704,65.871452062,297.026547249,10.2484517521,16.6606,270.117495497
 06/02  23:00:00,294.342996599,36.0515875822,135.812208611,0.0,38.286128036,48.4199368926,176.102135136,14.1107974939,8.3303,153.661037642
 06/02  24:00:00,188.380180805,32.9347552771,72.7944740644,0.0,25.5240853573,30.610668775,131.663352798,5.50781970811,3.33212,122.82341309
 06/03  01:00:00,167.519998496,31.723434475,51.7284687299,0.0,27.7269238854,30.610668775,108.921552981,16.5887319543,3.33212,89.0007010269
 06/03  02:00:00,173.041706151,32.9347552771,72.9707149678,0.0,12.7620426787,28.1191506574,104.304684327,8.4538739716,3.33212,92.5186903555
 06/03  03:00:00,169.821592898,32.9347552771,69.3234917385,0.0,12.7620426787,28.1191506574,97.7322983094,0.509200855393,3.33212,93.890977454
 06/03  04:00:00,176.845356189,32.9347552771,69.7265659347,0.0,12.7620426787,28.1191506574,120.12778816,0.498874580892,3.33212,116.296793579
 06/03  05:00:00,191.024281136,33.3385288778,79.634984806,0.0,12.7620426787,28.1191506574,166.782994903,4.88905893323,8.3303,153.56363597
 06/03  06:00:00,303.726382879,34.9536232807,116.790980448,0.0,42.6918050922,54.3732441037,233.066971582,1.43860957808,16.6606,214.967762004
 06/03  07:00:00,365.214911875,35.9265966029,131.143721663,0.0,42.6918050922,86.1019271793,396.041123366,11.4321338438,24.9909,359.618089523
 06/03  08:00:00,403.906111899,35.9529442568,128.017085727,0.0,57.6566862989,112.030105488,554.177257341,4.61056027852,33.3212,516.245497063
 06/03  09:00:00,358.81242978,36.3466097385,129.345203409,0.0,57.6566862989,83.6599452969,436.39829466,0.0,66.8089,369.58939466
 06/03  10:00:00,307.549550429,36.5290789027,132.127476968,0.0,42.6918050922,68.9656133826,366.737671252,0.889400549115,83.4695,282.378770703
 06/03  11:00:00,299.620164043,36.6445362826,132.450178518,0.0,34.9340096728,67.7198543238,306.659517813,1.57134717756,83.4695,221.618670635
 06/03  12:00:00,297.977226228,36.7224254532,131.500856465,0.0,34.9340096728,67.7198543238,250.69381382,1.23756872349,83.4695,165.986745097
 06/03  13:00:00,287.007116871,36.6421173262,130.318674816,0.0,34.9340096728,57.9733543238,238.757638479,0.984894668452,75.1392,162.63354381
 06/03  14:00:00,288.59863937,36.6230174773,131.911450829,0.0,34.9340096728,57.9733543238,233.451706484,0.813667007411,66.8089,165.829139476
 06/03  15:00:00,288.515837927,36.6632778277,131.793368322,0.0,34.9340096728,57.9733543238,241.653284693,0.799990325517,75.1392,165.714094367
 06/03  16:00:00,317.901661388,36.5200235961,132.08109547,0.0,34.9340096728,62.9068543238,215.998251095,0.999063875812,91.7998,123.199387219
 06/03  17:00:00,345.588416625,36.17020647,132.431407612,0.0,34.9340096728,72.2186844194,209.698644219,5.53521129984,49.9818,154.181632919
 06/03  18:00:00,409.050226209,36.3735649129,129.394384587,0.0,87.0357390804,86.2600435998,244.181212014,6.38222938032,49.9818,187.817182634
 06/03  19:00:00,402.526917055,36.1316084866,128.310870282,0.0,102.000620287,77.6748002752,286.472714861,7.14586277499,33.3212,246.005652086
 06/03  20:00:00,425.884350353,36.0639555709,126.520890613,0.0,102.000620287,88.9820225341,286.628798437,7.67320426436,33.3212,245.634394172
 06/03  21:00:00,418.437262564,36.1051964159,126.024820097,0.0,102.000620287,91.6425454185,279.136434003,8.1311216258,24.9909,246.014412377
 06/03  22:00:00,367.94777713,36.0220211284,129.159799098,0.0,87.0357390804,65.871452062,385.454693229,9.80144053549,16.6606,358.992652693
 06/03  23:00:00,300.522966705,35.936786225,137.232867601,0.0,42.6918050922,48.4199368926,233.069526667,13.7761909662,8.3303,210.9630357
 06/03  24:00:00,207.448551933,33.3385288778,88.8449378492,0.0,27.7269238854,30.610668775,126.116693693,0.0205783642985,3.33212,122.763995328
 06/04  01:00:00,205.597014783,32.9347552771,78.6595661325,0.0,34.4311606118,33.1021868926,94.4475122924,0.577484082395,3.33212,90.53790821
 06/04  02:00:00,165.456650853,31.723434475,57.7889873566,0.0,19.466279405,30.610668775,94.6240947556,0.124683298811,3.33212,91.1672914568
 06/04  03:00:00,175.038137914,32.5309816764,66.3416296158,0.0,19.466279405,30.610668775,109.588879906,12.2917144539,3.33212,93.965045452
 06/04  04:00:00,203.701488163,33.3385288778,87.6804283875,0.0,19.466279405,30.610668775,148.739674646,22.7076281864,3.33212,122.69992646
 06/04  05:00:00,173.563335521,31.723434475,55.510816414,0.0,19.466279405,30.610668775,169.788298874,14.455652145,8.3303,147.00234673
 06/04  06:00:00,306.051131929,34.9536232807,119.93284122,0.0,42.6918050922,54.3732441037,233.572419688,1.43269365838,16.6606,215.47912603
 06/04  07:00:00,376.723153375,36.2188555923,134.270997701,0.0,49.3960418185,88.5934452969,400.095572455,10.9197079251,24.9909,364.18496453
 06/04  08:00:00,404.69504044,36.0260932401,128.774510065,0.0,57.6566862989,112.030105488,548.835652133,4.33442717519,33.3212,511.180024958
 06/04  09:00:00,347.547442423,36.4349806991,127.170611153,0.0,50.9524495726,81.1684271793,436.018119398,0.0,66.8089,369.209219398
 06/04  10:00:00,302.224361657,36.7701485591,126.514136092,0.0,42.6918050922,68.9656133826,364.01362417,0.0,83.4695,280.54412417
 06/04  11:00:00,298.441230059,36.6864969241,126.57000982,0.0,38.286128036,68.9656133826,308.281750541,0.0,83.4695,224.812250541
 06/04  12:00:00,297.913869905,36.7477556955,126.762727953,0.0,38.286128036,68.9656133826,245.750027131,0.0,83.4695,162.280527131
 06/04  13:00:00,279.752642507,36.6089279173,127.675411411,0.0,31.5818913096,56.727595265,238.112900321,0.685452005912,75.1392,162.288248315
 06/04  14:00:00,278.535058539,36.6196692732,126.431117708,0.0,31.5818913096,56.727595265,229.311259027,0.666144218107,66.8089,161.836214809
 06/04  15:00:00,277.997727115,36.6476429191,125.882238491,0.0,31.5818913096,56.727595265,237.751935144,0.804570262006,75.1392,161.808164882
 06/04  16:00:00,305.989490871,36.4750794214,124.801895584,0.0,31.5818913096,61.661095265,215.710339997,0.921518323171,91.7998,122.989021674
