Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  17:00:00,333.843747031,35.9526978928,125.484414768,0.0,31.5818913096,70.9729253606,209.656288756,5.58050274944,49.9818,154.093986007
 06/04  18:00:00,394.662585039,35.9666012791,124.673849019,0.0,80.3315023541,83.7685254822,244.245610773,6.83937758558,49.9818,187.424433187
 06/04  19:00:00,401.189905434,35.9543338483,127.280318408,0.0,102.000620287,77.6748002752,281.994958482,7.21448342525,33.3212,241.459275057
 06/04  20:00:00,435.343600043,35.9238530365,126.99472985,0.0,108.704857014,91.4735406516,282.195846291,7.74548759672,33.3212,241.129158695
 06/04  21:00:00,409.352672456,36.0718385292,126.258676235,0.0,95.2963835608,89.1510273009,278.580563185,8.20337607606,24.9909,245.386287109
 06/04  22:00:00,356.697254813,36.0270916253,126.883174718,0.0,80.3315023541,63.3799339444,382.291201815,11.4065834729,16.6606,354.224018342
 06/04  23:00:00,294.645594506,35.975443986,129.22836543,0.0,42.6918050922,48.4199368926,232.601116742,14.3877940368,8.3303,209.883022706
 06/04  24:00:00,211.17502747,32.9347552771,82.7664742937,0.0,34.4311606118,33.1021868926,123.105531178,0.0808709652591,3.33212,119.692540213
 06/05  01:00:00,188.532255271,32.5309816764,80.067201494,0.0,19.418418834,29.3649097162,97.256560833,0.0947436500851,3.33212,93.8296971829
 06/05  02:00:00,175.8663508,32.9347552771,74.9522546404,0.0,12.7620426787,28.1191506574,91.4818050607,0.583636374881,3.33212,87.5660486858
 06/05  03:00:00,183.600074525,33.3385288778,82.0338426711,0.0,12.7620426787,28.1191506574,97.2869111526,0.126015771031,3.33212,93.8287753815
 06/05  04:00:00,190.259804339,33.3385288778,81.8452648823,0.0,12.7620426787,28.1191506574,122.091920624,0.124869290697,3.33212,118.634931334
 06/05  05:00:00,216.933182982,33.6077112783,88.7125317564,0.0,25.5240853573,30.610668775,219.490075341,0.186560683258,8.3303,210.973214657
 06/05  06:00:00,317.87925235,33.984566639,98.7747383823,0.0,51.0481707146,78.1489452969,371.783269189,0.255611978733,16.6606,354.86705721
 06/05  07:00:00,405.97068391,35.8874600057,125.671943413,0.0,64.3609230253,109.708623606,516.115842488,12.189344866,24.9909,478.935597622
 06/05  08:00:00,361.900402962,35.8903510896,124.007714298,0.0,51.0481707146,80.7689615957,406.819059309,4.97314441948,33.3212,368.524714889
 06/05  09:00:00,329.739712323,36.3510698906,119.548727584,0.0,51.0481707146,71.0224615957,346.499631403,0.0115378881601,66.8089,279.679193515
 06/05  10:00:00,279.118459445,36.5189783161,117.481893111,0.0,32.1804615127,65.7244621605,300.777904859,0.608421914119,83.4695,216.699982944
 06/05  11:00:00,277.365369088,36.6063151693,115.137695188,0.0,32.1804615127,65.7244621605,246.959166567,1.0265490119,83.4695,162.463117555
 06/05  12:00:00,275.41030221,36.6711808883,114.280482611,0.0,32.1804615127,65.7244621605,246.387725339,0.670768200687,83.4695,162.247457139
 06/05  13:00:00,267.372118509,36.5645662354,116.433519448,0.0,32.1804615127,55.9779621605,237.542463736,0.425291915378,75.1392,161.977971821
 06/05  14:00:00,269.456547419,36.6322072111,117.809386508,0.0,32.1804615127,55.9779621605,228.794305871,0.227842165028,66.8089,161.757563706
 06/05  15:00:00,270.692177163,36.7330774982,118.558219264,0.0,32.1804615127,55.9779621605,236.979628289,0.111963111567,75.1392,161.728465178
 06/05  16:00:00,300.175223491,36.9659237353,118.558219264,0.0,32.1804615127,60.9114621605,214.735873076,0.0,91.7998,122.936073076
 06/05  17:00:00,334.715336831,36.4567804583,118.558219264,0.0,32.1804615127,77.5397301883,234.874292082,5.07087468856,49.9818,179.821617394
 06/05  18:00:00,386.285303856,36.3626941224,116.4727798,0.0,77.122965704,86.2600435998,390.368077365,7.36933780196,49.9818,333.016939563
 06/05  19:00:00,390.684115868,36.2985691848,114.06095347,0.0,102.647051061,80.1663183927,286.162833338,6.9727061948,33.3212,245.868927143
 06/05  20:00:00,427.129100921,36.2762880415,111.349677447,0.0,115.40909374,92.7192997104,286.304656215,8.05065050085,33.3212,244.932805714
 06/05  21:00:00,404.550534708,36.3169555376,110.166967779,0.0,102.647051061,94.1340635361,389.211195574,8.49826939664,24.9909,355.722026178
 06/05  22:00:00,336.630662761,36.3396938761,108.975148889,0.0,77.122965704,65.871452062,294.842444924,9.06725925434,16.6606,269.11458567
 06/05  23:00:00,267.68293893,36.2460356379,107.972505916,0.0,38.286128036,48.4199368926,173.765297912,12.0504571907,8.3303,153.384540721
 06/05  24:00:00,261.538377794,33.984566639,139.991245957,0.0,25.5240853573,30.610668775,126.052491735,0.0705350023882,3.33212,122.649836733
 06/06  01:00:00,249.915482524,34.1460760793,135.568571865,0.0,19.418418834,29.3649097162,90.9207787068,0.0340527072674,3.33212,87.5546059995
 06/06  02:00:00,237.512059041,32.854000557,132.386947075,0.0,12.7620426787,28.1191506574,94.4210340688,0.0206752933311,3.33212,91.0682387755
 06/06  03:00:00,242.547162904,34.3075855196,135.986222232,0.0,12.7620426787,28.1191506574,93.6693777914,0.0620278251487,3.33212,90.2752299663
 06/06  04:00:00,242.71312161,32.854000557,130.089013071,0.0,12.7620426787,28.1191506574,124.5099435,0.0389208970817,3.33212,121.138902603
 06/06  05:00:00,266.326758489,34.3075855196,135.815482933,0.0,25.5240853573,30.610668775,216.374736574,0.0924416533446,8.3303,207.951994921
 06/06  06:00:00,368.168312639,34.1460760793,145.572853731,0.0,51.0481707146,78.1489452969,371.14770593,0.285879772759,16.6606,354.201226157
 06/06  07:00:00,399.272111143,36.0458441406,117.512811893,0.0,64.3609230253,109.708623606,515.208092504,12.6939774066,24.9909,477.523215098
 06/06  08:00:00,351.288066748,36.0029301531,113.090780067,0.0,51.0481707146,80.7689615957,404.792613064,5.1317031418,33.3212,366.339709922
 06/06  09:00:00,322.913424635,36.2540713116,113.98815998,0.0,51.0481707146,71.0224615957,340.907216882,0.0,66.8089,274.098316882
 06/06  10:00:00,277.400501176,36.5376839264,116.068248164,0.0,32.1804615127,65.7244621605,306.179672047,0.0,83.4695,222.710172047
 06/06  11:00:00,280.377761852,36.7374989985,117.809386508,0.0,32.1804615127,65.7244621605,245.779166004,0.0,83.4695,162.309666004
 06/06  12:00:00,281.670655126,36.9314673848,119.613546101,0.0,32.1804615127,65.7244621605,245.537523678,0.0,83.4695,162.068023678
 06/06  13:00:00,272.684323846,36.8947849699,120.36941466,0.0,32.1804615127,55.9779621605,236.994012659,0.0,75.1392,161.854812659
 06/06  14:00:00,272.628821139,36.83106393,120.36941466,0.0,32.1804615127,55.9779621605,224.059984977,0.0,66.8089,157.251084977
 06/06  15:00:00,273.890084318,37.0310846309,121.432003497,0.0,32.1804615127,55.9779621605,234.435291086,0.0,75.1392,159.296091086
 06/06  16:00:00,304.473847223,37.5908101749,122.192131095,0.0,32.1804615127,60.9114621605,214.670933854,0.0,91.7998,122.871133854
 06/06  17:00:00,337.3663567,36.5185264389,121.128217424,0.0,32.1804615127,77.5397301883,235.887937726,4.59730805625,49.9818,181.30882967
 06/06  18:00:00,389.483231308,36.514184854,119.311680201,0.0,77.122965704,86.2600435998,387.31690663,6.81527184053,49.9818,330.51983479
 06/06  19:00:00,393.878240485,36.5854564828,116.4727798,0.0,102.647051061,80.1663183927,286.648733186,7.74045013836,33.3212,245.587083048
 06/06  20:00:00,430.069171025,36.32595204,114.254176751,0.0,115.40909374,92.7192997104,285.457786378,7.2759489517,33.3212,244.860637426
 06/06  21:00:00,408.471170064,36.2551782521,114.255820778,0.0,102.647051061,94.1340635361,386.378668,6.56323663573,24.9909,354.824531364
 06/06  22:00:00,340.417331653,36.3989486059,112.332651921,0.0,77.122965704,65.871452062,294.094588631,8.67004947766,16.6606,268.763939154
 06/06  23:00:00,277.898799781,36.3757114879,116.848378491,0.0,38.286128036,48.4199368926,171.334029716,9.71871773185,8.3303,153.285011984
 06/06  24:00:00,264.239790127,34.1460760793,142.500800031,0.0,25.5240853573,30.610668775,119.489883939,0.0163881861395,3.33212,116.141375753
 06/07  01:00:00,247.943876921,33.5000383181,134.267569138,0.0,19.418418834,29.3649097162,97.1161502773,0.00630319630335,3.33212,93.777727081
 06/07  02:00:00,237.09262053,33.984566639,130.840922988,0.0,12.7620426787,28.1191506574,91.0455244276,0.195411179873,3.33212,87.5179932477
 06/07  03:00:00,237.747075884,33.5000383181,132.017475453,0.0,12.7620426787,28.1191506574,92.7277891908,0.0302593165375,3.33212,89.3654098743
 06/07  04:00:00,234.227331159,33.6615477584,121.625121822,0.0,12.7620426787,28.1191506574,124.035830388,0.0756509187946,3.33212,120.628059469
 06/07  05:00:00,262.314340655,33.6615477584,133.344744623,0.0,25.5240853573,30.610668775,214.60237044,0.121052907466,8.3303,206.151017532
 06/07  06:00:00,359.926680216,34.6306044001,137.817960943,0.0,51.0481707146,78.1489452969,370.763713774,0.276176786025,16.6606,353.826936988
 06/07  07:00:00,410.439932016,36.0704179217,129.908249229,0.0,64.3609230253,109.708623606,513.77463933,13.0079912827,24.9909,475.775748047
 06/07  08:00:00,362.619128922,36.0500917407,124.521994604,0.0,51.0481707146,80.7689615957,405.733644816,5.16554439415,33.3212,367.246900422
 06/07  09:00:00,332.171483197,36.3476692352,121.934836701,0.0,51.0481707146,71.0224615957,341.250696117,0.0,66.8089,274.441796117
 06/07  10:00:00,282.361238715,36.5923131207,120.927796007,0.0,32.1804615127,65.7244621605,304.046526538,0.0,83.4695,220.577026538
 06/07  11:00:00,279.803172567,36.5674973942,118.940228953,0.0,32.1804615127,65.7244621605,245.690119923,0.0,83.4695,162.220619923
 06/07  12:00:00,281.419783614,36.6797551878,121.384827657,0.0,32.1804615127,65.7244621605,245.481011165,0.0,83.4695,162.011511165
 06/07  13:00:00,275.528672376,36.6178724623,124.743198921,0.0,32.1804615127,55.9779621605,236.634211614,0.0,75.1392,161.495011614
 06/07  14:00:00,282.83510206,36.6424372338,130.860610653,0.0,32.1804615127,55.9779621605,221.920687202,0.0,66.8089,155.111787202
 06/07  15:00:00,286.016658305,36.7237401408,133.851483055,0.0,32.1804615127,55.9779621605,236.69631764,0.0,75.1392,161.55711764
 06/07  16:00:00,313.901232202,37.0187875311,132.193401189,0.0,32.1804615127,60.9114621605,214.624708412,0.0,91.7998,122.824908412
 06/07  17:00:00,351.333124168,36.4077478629,135.202342201,0.0,32.1804615127,77.5397301883,233.762252369,4.23273622998,49.9818,179.547716139
 06/07  18:00:00,402.432723348,36.519404263,132.247238446,0.0,77.122965704,86.2600435998,386.045588053,6.93429194824,49.9818,329.129496105
 06/07  19:00:00,405.451323304,36.6179923038,127.407188917,0.0,102.647051061,80.1663183927,281.4578892,7.73660490452,33.3212,240.400084296
 06/07  20:00:00,439.440189008,36.5425634945,122.253129365,0.0,115.40909374,92.7192997104,286.191566216,8.28336154004,33.3212,244.587004676
 06/07  21:00:00,414.108815586,36.5998739327,117.937322836,0.0,102.647051061,94.1340635361,387.906995491,8.75255279288,24.9909,354.163542698
 06/07  22:00:00,345.417804263,36.5829507781,116.196561178,0.0,77.122965704,65.871452062,294.295095565,9.2030684585,16.6606,268.431427106
 06/07  23:00:00,275.893004325,36.4147358229,115.159383984,0.0,38.286128036,48.4199368926,171.280312314,9.74881003225,8.3303,153.201202282
 06/07  24:00:00,268.363380841,34.308353437,146.447711571,0.0,25.5240853573,30.610668775,119.432521914,0.0129988816884,3.33212,116.087403032
 06/08  01:00:00,255.341606609,33.6635765604,141.493971216,0.0,19.418418834,29.3649097162,97.1634200108,0.0844949889689,3.33212,93.7468050218
 06/08  02:00:00,242.020172299,33.987900204,135.757056687,0.0,12.7620426787,28.1191506574,91.0143489032,0.195003036676,3.33212,87.4872258665
 06/08  03:00:00,244.590387436,33.6626229231,138.696130439,0.0,12.7620426787,28.1191506574,90.9281854661,0.109210509853,3.33212,87.4868549562
 06/08  04:00:00,247.029635151,33.9867620182,134.094268059,0.0,12.7620426787,28.1191506574,126.050710237,0.236644202489,3.33212,122.481946034
 06/08  05:00:00,269.81093103,33.8245628394,140.663130438,0.0,25.5240853573,30.610668775,214.430873865,0.131337389048,8.3303,205.969236476
 06/08  06:00:00,362.326423396,34.6409934292,140.198694014,0.0,51.0481707146,78.1489452969,369.841615769,0.28221213274,16.6606,352.898803636
 06/08  07:00:00,399.558530828,36.1390535901,119.011897494,0.0,64.3609230253,109.708623606,512.23894899,13.3259058156,24.9909,473.922143174
 06/08  08:00:00,354.335799804,36.1244598326,116.538492357,0.0,51.0481707146,80.7689615957,398.38510754,5.23844149348,33.3212,359.825466047
 06/08  09:00:00,324.454162838,36.3302010306,115.323011274,0.0,51.0481707146,71.0224615957,344.375000816,0.0,66.8089,277.566100816
 06/08  10:00:00,278.574363654,36.6124666685,117.066327168,0.0,32.1804615127,65.7244621605,299.661039787,0.0,83.4695,216.191539787
 06/08  11:00:00,282.580053223,36.6738905459,120.951046591,0.0,32.1804615127,65.7244621605,245.632844668,0.0,83.4695,162.163344668
 06/08  12:00:00,290.677164854,36.9167393044,128.96707899,0.0,32.1804615127,65.7244621605,245.385936054,0.0,83.4695,161.916436054
 06/08  13:00:00,288.686198986,36.8608213448,136.391695823,0.0,32.1804615127,55.9779621605,236.824825983,0.0,75.1392,161.685625983
 06/08  14:00:00,290.63169441,36.8548139355,138.334061882,0.0,32.1804615127,55.9779621605,223.204947804,0.0,66.8089,156.396047804
 06/08  15:00:00,291.867515949,37.0338707483,139.391822774,0.0,32.1804615127,55.9779621605,234.942083672,0.0,75.1392,159.802883672
 06/08  16:00:00,318.358782728,37.4803713524,136.18086706,0.0,32.1804615127,60.9114621605,214.56330561,0.0,91.7998,122.76350561
 06/08  17:00:00,348.757491997,36.7422954838,132.29552906,0.0,32.1804615127,77.5397301883,233.612624031,4.21846832435,49.9818,179.412355707
 06/08  18:00:00,398.162458741,36.8181679976,127.710686965,0.0,77.122965704,86.2600435998,385.146196419,7.01786039912,49.9818,328.14653602
 06/08  19:00:00,405.225485934,36.8834486372,126.961347592,0.0,102.647051061,80.1663183927,281.703799439,7.84422003502,33.3212,240.538379404
 06/08  20:00:00,444.76995828,36.8218041455,127.304336245,0.0,115.40909374,92.7192997104,286.041135867,8.38775518579,33.3212,244.332180681
 06/08  21:00:00,419.285446947,36.8635533594,122.694344388,0.0,102.647051061,94.1340635361,387.359978059,8.86329056106,24.9909,353.505787498
 06/08  22:00:00,353.095364699,36.79587837,123.202286588,0.0,77.122965704,65.871452062,294.134493584,9.37011737572,16.6606,268.103776208
 06/08  23:00:00,289.243443499,36.585085433,127.617576215,0.0,38.286128036,48.4199368926,164.666454268,9.8815903653,8.3303,146.454563903
 06/08  24:00:00,266.061373255,34.4073007626,144.068705618,0.0,25.5240853573,30.610668775,125.823196113,0.0106864843137,3.33212,122.480389629
 06/09  01:00:00,255.828148474,34.229385769,141.454507212,0.0,19.418418834,29.3649097162,90.8372847804,0.0374031693579,3.33212,87.4677616111
 06/09  02:00:00,244.957052439,34.8917433691,137.849391539,0.0,12.7620426787,28.1191506574,90.9311974996,0.141604281633,3.33212,87.4574732179
 06/09  03:00:00,243.033282578,34.0554677006,136.796104808,0.0,12.7620426787,28.1191506574,97.1403210468,0.102869951169,3.33212,93.7053310957
 06/09  04:00:00,251.609808388,34.7203127125,137.203044062,0.0,12.7620426787,28.1191506574,119.552428167,0.237823896173,3.33212,115.982484271
 06/09  05:00:00,268.01969776,34.0557270246,137.86756379,0.0,25.5240853573,30.610668775,214.255121287,0.132285201578,8.3303,205.792536085
 06/09  06:00:00,360.219213444,34.909481343,136.938648952,0.0,51.0481707146,78.1489452969,369.207240335,0.292662070158,16.6606,352.253978265
 06/09  07:00:00,406.704500111,36.1540122324,124.856846104,0.0,64.3609230253,109.708623606,512.097803313,13.763905013,24.9909,473.3429983
 06/09  08:00:00,363.97767976,36.1722611308,124.740017931,0.0,51.0481707146,80.7689615957,396.373584604,5.40549601086,33.3212,357.646888594
 06/09  09:00:00,335.857201766,36.5472660057,125.421867931,0.0,51.0481707146,71.0224615957,344.784099671,0.0,66.8089,277.975199671
 06/09  10:00:00,282.261334239,36.7052234474,121.195277336,0.0,32.1804615127,65.7244621605,299.419030893,0.0,83.4695,215.949530893
 06/09  11:00:00,281.175305723,36.849720204,118.558219264,0.0,32.1804615127,65.7244621605,245.497572941,0.0,83.4695,162.028072941
 06/09  12:00:00,281.770293312,37.035336742,119.613546101,0.0,32.1804615127,65.7244621605,245.252211255,0.0,83.4695,161.782711255
 06/09  13:00:00,273.790749681,36.9357711155,121.432003497,0.0,32.1804615127,55.9779621605,234.031392426,0.0,75.1392,158.892192426
 06/09  14:00:00,274.473783303,36.8458515347,122.192131095,0.0,32.1804615127,55.9779621605,224.11848818,0.0,66.8089,157.30958818
 06/09  15:00:00,274.439219278,36.8835003788,122.192131095,0.0,32.1804615127,55.9779621605,232.642460513,0.0,75.1392,157.503260513
 06/09  16:00:00,303.481771247,37.080363493,122.192131095,0.0,32.1804615127,60.9114621605,211.712035438,0.0,91.7998,119.912235438
 06/09  17:00:00,339.552419759,36.592433842,125.229980782,0.0,32.1804615127,77.5397301883,233.532700469,4.26058449035,49.9818,179.290315978
 06/09  18:00:00,397.69663332,36.7916414582,128.001450824,0.0,77.122965704,86.2600435998,388.134627637,7.28343643423,49.9818,330.869391202
 06/09  19:00:00,407.987968278,36.9224372698,130.231207066,0.0,102.647051061,80.1663183927,278.816383143,8.11567716707,33.3212,237.379505976
 06/09  20:00:00,441.172166259,36.825227577,124.256560385,0.0,115.40909374,92.7192997104,286.050118642,8.65924876631,33.3212,244.069669876
 06/09  21:00:00,416.413287692,36.8527270797,120.321510485,0.0,102.647051061,94.1340635361,387.016170226,9.16502950963,24.9909,352.860240716
 06/09  22:00:00,351.075349929,36.8159586877,121.153759746,0.0,77.122965704,65.871452062,294.067679076,9.63067229578,16.6606,267.77640678
 06/09  23:00:00,284.71967335,36.6402739006,123.034261224,0.0,38.286128036,48.4199368926,164.875744749,10.1804892773,8.3303,146.364955472
 06/09  24:00:00,259.971437611,34.7722463042,137.633212497,0.0,25.5240853573,30.610668775,125.770505753,0.0150534878722,3.33212,122.423332265
 06/10  01:00:00,263.957639487,34.2692429524,139.97077127,0.0,27.7269238854,30.610668775,90.8130289346,0.041055495585,3.33212,87.439853439
 06/10  02:00:00,246.192968307,35.1075818721,138.857570272,0.0,12.7620426787,28.1191506574,90.9300479883,0.168335603779,3.33212,87.4295923845
 06/10  03:00:00,241.571026336,34.2692429524,135.109153395,0.0,12.7620426787,28.1191506574,90.8927365523,0.130023917916,3.33212,87.4305926343
 06/10  04:00:00,250.576412767,35.106697749,136.580431166,0.0,12.7620426787,28.1191506574,125.998764377,0.297029336749,3.33212,122.36961504
 06/10  05:00:00,253.821892552,34.2640666035,139.633034467,0.0,12.7620426787,28.1191506574,154.770851845,0.157441171917,8.3303,146.283110673
 06/10  06:00:00,324.575672888,35.1075818721,134.34940945,0.0,42.6918050922,54.3732441037,223.490082901,0.3327290522,16.6606,206.496753849
 06/10  07:00:00,357.672643185,36.2278567749,122.491755842,0.0,42.6918050922,86.1019271793,390.809191373,14.2011201822,24.9909,351.617171191
 06/10  08:00:00,395.214357267,36.2478779768,119.580058539,0.0,57.6566862989,112.030105488,540.09964702,5.54335616478,33.3212,501.235090855
 06/10  09:00:00,346.865962279,36.7386030554,117.066327168,0.0,57.6566862989,83.6599452969,431.311363136,0.0,66.8089,364.502463136
 06/10  10:00:00,296.268212282,37.5941290956,119.613546101,0.0,42.6918050922,68.9656133826,353.795955284,0.0,83.4695,270.326455284
 06/10  11:00:00,289.687293073,37.5706705311,121.432003497,0.0,34.9340096728,67.7198543238,305.743307579,0.0,83.4695,222.273807579
 06/10  12:00:00,289.614591721,37.5143745012,122.192131095,0.0,34.9340096728,67.7198543238,246.858782023,0.0,83.4695,163.389282023
 06/10  13:00:00,280.38418725,36.9335838302,123.258072655,0.0,34.9340096728,57.9733543238,231.964818302,0.0,75.1392,156.825618302
 06/10  14:00:00,279.927026045,36.8433451539,122.953484537,0.0,34.9340096728,57.9733543238,226.870141004,0.0,66.8089,160.061241004
 06/10  15:00:00,279.929650338,36.8410978995,123.258072655,0.0,34.9340096728,57.9733543238,236.84744939,0.0,75.1392,161.70824939
 06/10  16:00:00,309.177305739,36.8644921163,122.953484537,0.0,34.9340096728,62.9068543238,214.614898207,0.0,91.7998,122.815098207
 06/10  17:00:00,334.330592723,36.5752394114,121.128217424,0.0,34.9340096728,72.2186844194,200.706585861,3.87300893297,49.9818,146.851776928
 06/10  18:00:00,400.649762597,36.9108996803,120.36941466,0.0,87.0357390804,86.2600435998,243.738397018,6.93143104307,49.9818,186.825165975
 06/10  19:00:00,392.107239815,36.6226650323,117.219816124,0.0,102.000620287,77.6748002752,277.830655913,7.7360620869,33.3212,236.773393826
 06/10  20:00:00,414.244006831,36.4048960373,115.378690228,0.0,102.000620287,88.9820225341,285.516448547,8.37234220204,33.3212,243.822906345
 06/10  21:00:00,413.717384441,36.5924035753,120.765004653,0.0,102.000620287,91.6425454185,271.466059141,9.70645093848,24.9909,236.768708202
 06/10  22:00:00,359.18757977,36.4358039269,119.671954608,0.0,87.0357390804,65.871452062,377.173387488,10.1068297149,16.6606,350.405957773
 06/10  23:00:00,286.224989404,36.2955742095,120.42506222,0.0,42.6918050922,48.4199368926,224.832330417,10.5999169765,8.3303,205.90211344
 06/10  24:00:00,266.727099064,34.9399140882,142.014788118,0.0,27.7269238854,30.610668775,119.279383896,0.0195762119426,3.33212,115.927687684
 06/11  01:00:00,277.534896538,34.2692429524,144.309160098,0.0,34.4311606118,33.1021868926,97.1514670287,0.0489412411683,3.33212,93.7704057875
 06/11  02:00:00,261.687317988,35.1075818721,145.109073432,0.0,19.466279405,30.610668775,91.0421100218,0.198571871939,3.33212,87.5114181498
 06/11  03:00:00,260.284631555,34.2692429524,144.573509259,0.0,19.466279405,30.610668775,90.969181889,0.130059407212,3.33212,87.5070024818
 06/11  04:00:00,268.381525211,35.1075818721,145.129258567,0.0,19.466279405,30.610668775,125.941571662,0.295106643485,3.33212,122.314345019
 06/11  05:00:00,267.758823053,34.2692429524,144.310084881,0.0,19.466279405,30.610668775,154.879070563,0.153861131758,8.3303,146.394909431
 06/11  06:00:00,334.991005178,35.1075818721,144.743412158,0.0,42.6918050922,54.3732441037,226.338467874,0.338528246053,16.6606,209.339339628
 06/11  07:00:00,364.402397233,36.3826563994,119.91853211,0.0,49.3960418185,88.5934452969,389.641146602,14.4632657693,24.9909,350.186980833
 06/11  08:00:00,389.694885782,36.1820826217,114.418145482,0.0,57.6566862989,112.030105488,539.352924,5.29030815497,33.3212,500.741415845
 06/11  09:00:00,335.918537881,37.6087910741,114.270393814,0.0,50.9524495726,81.1684271793,428.295905679,0.0,66.8089,361.487005679
 06/11  10:00:00,294.448878996,38.3288474109,117.066327168,0.0,42.6918050922,68.9656133826,357.922493733,0.0,83.4695,274.452993733
 06/11  11:00:00,292.402494169,38.5546447539,118.558219264,0.0,38.286128036,68.9656133826,303.003539068,0.0,83.4695,219.534039068
 06/11  12:00:00,292.680628145,38.5487410411,119.613546101,0.0,38.286128036,68.9656133826,239.680307541,0.0,83.4695,156.210807541
 06/11  13:00:00,272.100917177,37.2350116393,119.311680201,0.0,31.5818913096,56.727595265,235.431982826,0.0,75.1392,160.292782826
 06/11  14:00:00,269.834892119,36.8525235149,117.510549502,0.0,31.5818913096,56.727595265,222.72543706,0.0,66.8089,155.91653706
 06/11  15:00:00,270.394318235,36.7903622947,119.043739443,0.0,31.5818913096,56.727595265,234.849756699,0.0,75.1392,159.710556699
 06/11  16:00:00,306.440853611,36.7832808805,124.956168566,0.0,31.5818913096,61.661095265,207.95030469,0.0,91.7998,116.15050469
 06/11  17:00:00,335.305113266,36.2658916289,126.67184544,0.0,31.5818913096,70.9729253606,208.360852975,4.93705988205,49.9818,153.441993093
 06/11  18:00:00,392.871715278,36.3074345038,122.520694374,0.0,80.3315023541,83.7685254822,237.456659529,7.95152983354,49.9818,179.523329695
 06/11  19:00:00,394.876273545,36.2987385255,120.497334745,0.0,102.000620287,77.6748002752,283.574196374,8.82174870369,33.3212,241.43124767
 06/11  20:00:00,429.941977396,36.2453883018,121.168275431,0.0,108.704857014,91.4735406516,278.380252332,9.42344525047,33.3212,235.635607082
 06/11  21:00:00,404.278929324,36.4088759435,120.778657304,0.0,95.2963835608,89.1510273009,273.049719926,9.91056191284,24.9909,238.148258013
 06/11  22:00:00,351.374491916,36.3272432599,121.21610088,0.0,80.3315023541,63.3799339444,376.407401356,10.4424848369,16.6606,349.304316519
 06/11  23:00:00,287.630773749,36.2610727108,121.886273244,0.0,42.6918050922,48.4199368926,219.720831549,12.9162479623,8.3303,198.474283586
 06/11  24:00:00,266.163511692,34.9399140882,132.240050326,0.0,34.4311606118,33.1021868926,125.838192813,0.0356486534702,3.33212,122.47042416
 06/12  01:00:00,250.33356734,34.2692429524,135.935276383,0.0,19.418418834,29.3649097162,90.7795688843,0.0670207061425,3.33212,87.3804281781
 06/12  02:00:00,242.927658117,35.1075818721,135.616135341,0.0,12.7620426787,28.1191506574,90.9255724136,0.221037088029,3.33212,87.3724153256
 06/12  03:00:00,242.764803872,34.2692429524,136.326448309,0.0,12.7620426787,28.1191506574,90.8374320248,0.131204499397,3.33212,87.3741075254
 06/12  04:00:00,250.577098195,35.1075818721,136.613137942,0.0,12.7620426787,28.1191506574,119.480654126,0.322356972586,3.33212,115.826177153
 06/12  05:00:00,265.934485286,34.2692429524,136.40583161,0.0,25.5240853573,30.610668775,213.776098268,0.174017861384,8.3303,205.271780407
 06/12  06:00:00,356.843358375,35.1075818721,134.298459519,0.0,51.0481707146,78.1489452969,367.407200295,0.375200206331,16.6606,350.371400089
 06/12  07:00:00,403.934692622,36.0405033271,123.469722083,0.0,64.3609230253,109.708623606,502.653931071,15.0359743179,24.9909,462.627056753
 06/12  08:00:00,358.611140783,36.0490986114,120.55671399,0.0,51.0481707146,80.7689615957,400.355301893,6.08249252534,33.3212,360.951609368
 06/12  09:00:00,325.44348221,36.515263168,115.63752205,0.0,51.0481707146,71.0224615957,336.498949315,0.0,66.8089,269.690049315
 06/12  10:00:00,271.376766832,36.5259993917,111.067009971,0.0,32.1804615127,65.7244621605,298.950954698,0.0556775661284,83.4695,215.425777132
 06/12  11:00:00,272.599848925,36.6114882982,110.840619146,0.0,32.1804615127,65.7244621605,245.416007583,0.211603475894,83.4695,161.734904108
 06/12  12:00:00,276.163883343,36.8194047657,114.270393814,0.0,32.1804615127,65.7244621605,244.487989356,0.14439393525,83.4695,160.874095421
 06/12  13:00:00,262.130325137,36.7042103543,110.689423157,0.0,32.1804615127,55.9779621605,230.85693294,0.490831238647,75.1392,155.226901701
 06/12  14:00:00,265.306188766,36.7527188856,113.981430385,0.0,32.1804615127,55.9779621605,221.370564559,0.183765829318,66.8089,154.37789873
 06/12  15:00:00,264.768444265,36.829048593,112.845665229,0.0,32.1804615127,55.9779621605,236.656848576,0.443134231363,75.1392,161.074514344
 06/12  16:00:00,296.465316223,36.8552907846,114.996935055,0.0,32.1804615127,60.9114621605,207.869705458,0.0,91.7998,116.069905458
 06/12  17:00:00,328.840709481,36.2325356472,112.980221753,0.0,32.1804615127,77.5397301883,234.497668207,5.62595344177,49.9818,178.889914765
 06/12  18:00:00,379.501603439,36.1575423661,110.168324692,0.0,77.122965704,86.2600435998,378.891269584,7.88459638209,49.9818,321.024873202
 06/12  19:00:00,390.551329015,36.2844071186,113.541557665,0.0,102.647051061,80.1663183927,287.007974349,9.65567622983,33.3212,244.031098119
 06/12  20:00:00,434.563104129,36.2924301159,117.75193513,0.0,115.40909374,92.7192997104,279.333448864,10.0829115103,33.3212,235.929337354
 06/12  21:00:00,416.136616297,36.3709966066,120.11800186,0.0,102.647051061,94.1340635361,386.563835413,10.6021922655,24.9909,350.970743148
 06/12  22:00:00,347.497809171,36.432713106,118.001088131,0.0,77.122965704,65.871452062,288.904202165,11.1264442157,16.6606,261.117157949
 06/12  23:00:00,280.340637285,36.3429831739,118.973933477,0.0,38.286128036,48.4199368926,175.093671382,15.7970934156,8.3303,150.966277967
 06/12  24:00:00,257.74157586,34.7722463042,135.421703804,0.0,25.5240853573,30.610668775,119.332511865,0.0755660876448,3.33212,115.924825778
 06/13  01:00:00,254.115336658,34.2692429524,139.722074026,0.0,19.418418834,29.3649097162,90.7933082108,0.108992856881,3.33212,87.3521953539
 06/13  02:00:00,247.682113764,35.1065759793,140.368158648,0.0,12.7620426787,28.1191506574,90.9468539428,0.26886566435,3.33212,87.3458682785
 06/13  03:00:00,244.303680395,34.2563068533,137.877893221,0.0,12.7620426787,28.1191506574,90.8456513805,0.168605673522,3.33212,87.3449257069
 06/13  04:00:00,253.169277327,35.0861902248,138.415750477,0.0,12.7620426787,28.1191506574,119.494631874,0.386647093955,3.33212,115.77586478
 06/13  05:00:00,267.197946984,34.2492962082,136.869749543,0.0,25.5240853573,30.610668775,213.637763446,0.213706027203,8.3303,205.093757419
 06/13  06:00:00,358.763140422,35.089421225,135.343352791,0.0,51.0481707146,78.1489452969,366.900438874,0.475410793521,16.6606,349.764428081
 06/13  07:00:00,408.373682408,35.9561592255,126.814067191,0.0,64.3609230253,109.708623606,498.61336902,15.7794474944,24.9909,457.843021526
 06/13  08:00:00,363.740282386,35.9148105008,124.928237236,0.0,51.0481707146,80.7689615957,403.007507749,6.64088349582,33.3212,363.045424253
 06/13  09:00:00,331.908652702,36.4624599754,121.671956454,0.0,51.0481707146,71.0224615957,336.53386189,0.121583346206,66.8089,269.603378544
 06/13  10:00:00,281.730701494,36.5842557528,120.093778187,0.0,32.1804615127,65.7244621605,301.137758614,2.49924705616,83.4695,215.169011558
 06/13  11:00:00,280.07395458,36.6299612523,117.746636602,0.0,32.1804615127,65.7244621605,243.813952358,4.13652339755,83.4695,156.20792896
 06/13  12:00:00,276.941107898,36.6800804553,115.290170223,0.0,32.1804615127,65.7244621605,247.646362968,4.01387662696,83.4695,160.162986341
 06/13  13:00:00,266.385979871,36.7281819401,114.583190811,0.0,32.1804615127,55.9779621605,232.8103761,3.17122339805,75.1392,154.499952702
 06/13  14:00:00,265.177173905,36.7627501988,113.655598686,0.0,32.1804615127,55.9779621605,230.813038782,3.00043522619,66.8089,161.003703556
 06/13  15:00:00,264.444094026,36.7882579758,113.109403353,0.0,32.1804615127,55.9779621605,232.574184664,3.13821285973,75.1392,154.296771804
 06/13  16:00:00,296.452385918,36.5449570248,115.599138941,0.0,32.1804615127,60.9114621605,208.033249845,0.195007692129,91.7998,116.038442153
 06/13  17:00:00,337.010638745,35.9883559813,121.467842658,0.0,32.1804615127,77.5397301883,235.013361787,6.27221099266,49.9818,178.759350795
 06/13  18:00:00,387.74909316,36.0750497324,118.157697808,0.0,77.122965704,86.2600435998,380.173557469,9.63204772435,49.9818,320.559709745
 06/13  19:00:00,396.626443592,36.1304274681,119.80118138,0.0,102.647051061,80.1663183927,286.605734389,10.0613269521,33.3212,243.223207437
 06/13  20:00:00,438.686575624,36.1394874412,122.557826192,0.0,115.40909374,92.7192997104,280.234030183,10.6654219896,33.3212,236.247408193
 06/13  21:00:00,422.234842939,36.2087721057,126.817200177,0.0,102.647051061,94.1340635361,385.12849119,11.1824075211,24.9909,348.955183669
 06/13  22:00:00,362.535073649,36.2624696364,133.254919818,0.0,77.122965704,65.871452062,290.781647196,14.0025222189,16.6606,260.118524977
 06/13  23:00:00,298.856287926,36.1763432869,137.702912733,0.0,38.286128036,48.4199368926,173.408304156,19.0504547069,8.3303,146.027549449
 06/13  24:00:00,235.890177501,33.5675840926,114.805548341,0.0,25.5240853573,30.610668775,119.23271504,0.126554482477,3.33212,115.774040558
 06/14  01:00:00,233.895071345,34.534132261,119.290257051,0.0,19.418418834,29.3649097162,91.6266720173,0.235255805368,3.33212,88.0592962119
 06/14  02:00:00,202.046441206,33.3753888306,96.5367489871,0.0,12.7620426787,28.1191506574,94.4606431546,0.0804119443796,3.33212,91.0481112102
 06/14  03:00:00,203.763861086,32.1447534001,99.5857450242,0.0,12.7620426787,28.1191506574,93.1714148717,0.7594684107,3.33212,89.079826461
 06/14  04:00:00,218.309261098,32.5449686372,107.095978907,0.0,12.7620426787,28.1191506574,119.2782506,0.230850999561,3.33212,115.7152796
 06/14  05:00:00,222.588811348,33.840553292,93.5569866721,0.0,25.5240853573,30.610668775,206.366341224,0.184686981243,8.3303,197.851354243
 06/14  06:00:00,345.518136407,34.1746585292,123.999398967,0.0,51.0481707146,78.1489452969,366.005742013,0.193633974951,16.6606,349.151508038
 06/14  07:00:00,421.981411232,36.0659939857,141.529250825,0.0,64.3609230253,109.708623606,500.152012771,15.5121437331,24.9909,459.648969038
 06/14  08:00:00,381.27250239,35.9483775122,143.36087251,0.0,51.0481707146,80.7689615957,400.010301426,6.62238620911,33.3212,360.066715217
 06/14  09:00:00,351.817502691,36.3922348911,141.635055216,0.0,51.0481707146,71.0224615957,336.014780876,0.144065845014,66.8089,269.061815031
 06/14  10:00:00,301.833192019,36.5808647004,140.179134116,0.0,32.1804615127,65.7244621605,300.314921946,1.85826925798,83.4695,214.987152688
 06/14  11:00:00,301.772981757,36.6670229299,139.378108373,0.0,32.1804615127,65.7244621605,241.187532448,2.87671974632,83.4695,154.841312701
 06/14  12:00:00,302.431142864,36.7303241596,140.68978029,0.0,32.1804615127,65.7244621605,247.407819227,2.58984515113,83.4695,161.348474075
 06/14  13:00:00,296.225568911,36.6754754493,144.256859297,0.0,32.1804615127,55.9779621605,231.735310176,2.18016649043,75.1392,154.415943685
 06/14  14:00:00,299.55091812,36.7155172249,147.541583463,0.0,32.1804615127,55.9779621605,222.811523874,1.79426205825,66.8089,154.208361816
 06/14  15:00:00,301.683012555,36.7553564815,149.632920609,0.0,32.1804615127,55.9779621605,234.046227162,1.53784245148,75.1392,157.369184711
 06/14  16:00:00,330.276123744,36.6776029269,149.063613877,0.0,32.1804615127,60.9114621605,211.327738132,0.134067638845,91.7998,119.393870493
 06/14  17:00:00,366.964929707,36.1691078215,151.233308554,0.0,32.1804615127,77.5397301883,234.547015353,5.93459588889,49.9818,178.630619464
 06/14  18:00:00,421.823732467,36.313312424,151.992671838,0.0,77.122965704,86.2600435998,379.039656211,8.99062920807,49.9818,320.067227003
 06/14  19:00:00,428.895810936,36.3880162239,151.279713661,0.0,102.647051061,80.1663183927,279.374855118,9.91175930215,33.3212,236.141895816
 06/14  20:00:00,438.357354548,36.3099595992,121.624901034,0.0,115.40909374,92.7192997104,279.31783926,10.5416618534,33.3212,235.454977407
 06/14  21:00:00,366.352385401,36.3113317333,70.5411525828,0.0,102.647051061,94.1340635361,385.843983027,11.1053118759,24.9909,349.747771151
 06/14  22:00:00,290.611736893,36.3175251029,61.3301386945,0.0,77.122965704,65.871452062,292.044458011,16.8043774625,16.6606,258.579480549
 06/14  23:00:00,198.50810116,36.1928088389,37.384992217,0.0,38.286128036,48.4199368926,190.047570125,35.7712239301,8.3303,145.946046195
 06/14  24:00:00,224.0263212,33.3665459044,103.620357983,0.0,25.5240853573,30.610668775,161.018479455,41.9643219535,3.33212,115.722037502
 06/15  01:00:00,208.339338494,32.5439469131,95.6442504712,0.0,19.418418834,29.3649097162,127.435225722,36.719540816,3.33212,87.3835649056
 06/15  02:00:00,205.478150065,32.5376701235,101.67268996,0.0,12.7620426787,28.1191506574,129.524487787,38.518959959,3.33212,87.6734078285
 06/15  03:00:00,211.651554074,32.5309816764,109.519460809,0.0,12.7620426787,28.1191506574,135.514643184,44.8845764522,3.33212,87.2979467314
 06/15  04:00:00,222.284069453,33.3428965392,113.442306442,0.0,12.7620426787,28.1191506574,167.025518723,42.5491649824,3.33212,121.144233741
 06/15  05:00:00,240.804559799,33.0694876722,116.282327019,0.0,25.5240853573,30.610668775,246.938330483,40.4384609965,8.3303,198.169569487
 06/15  06:00:00,332.936275161,34.9536232807,114.093366154,0.0,51.0481707146,78.1489452969,393.998502406,28.7894113286,16.6606,348.548491078
 06/15  07:00:00,391.44864295,35.8400977311,114.337358815,0.0,64.3609230253,109.708623606,511.755306597,31.4062370938,24.9909,455.358169503
 06/15  08:00:00,352.698077341,35.8472345292,117.709501782,0.0,51.0481707146,80.7689615957,400.188294118,11.1171724938,33.3212,355.749921624
 06/15  09:00:00,328.594654617,36.3532794662,120.7860727,0.0,51.0481707146,71.0224615957,339.284787186,0.0695738783657,66.8089,272.406313308
 06/15  10:00:00,283.367295831,36.4799115469,123.749466084,0.0,32.1804615127,65.7244621605,294.16388358,1.18501648724,83.4695,209.509367092
 06/15  11:00:00,286.681702805,36.562805853,125.967023137,0.0,32.1804615127,65.7244621605,246.692158783,1.73609578801,83.4695,161.486562995
 06/15  12:00:00,287.543079744,36.6215372048,127.39547653,0.0,32.1804615127,65.7244621605,239.45280438,1.46641745177,83.4695,154.516886928
 06/15  13:00:00,278.589330413,36.5819975186,128.295979582,0.0,32.1804615127,55.9779621605,235.824110882,1.29261576215,75.1392,159.39229512
 06/15  14:00:00,280.012558707,36.6167667703,129.169452706,0.0,32.1804615127,55.9779621605,223.726319995,1.16714855909,66.8089,155.750271436
 06/15  15:00:00,281.465955096,36.6477076847,130.514380623,0.0,32.1804615127,55.9779621605,230.349458975,1.09140158694,75.1392,154.118857388
 06/15  16:00:00,311.360169389,36.5065320415,131.259131961,0.0,32.1804615127,60.9114621605,207.741768857,0.030827048257,91.7998,115.911141808
 06/15  17:00:00,346.321848514,35.9958846344,131.511504567,0.0,32.1804615127,77.5397301883,232.451974678,3.96436098486,49.9818,178.505813693
 06/15  18:00:00,399.050204652,36.0917983623,130.825745977,0.0,77.122965704,86.2600435998,375.835048369,6.25389188663,49.9818,319.599356483
 06/15  19:00:00,406.474964978,36.1292035964,131.348290381,0.0,102.647051061,80.1663183927,276.179700914,6.95733241662,33.3212,235.901168498
 06/15  20:00:00,446.21587164,36.0780477292,132.812623688,0.0,115.40909374,92.7192997104,278.180465045,9.64338609667,33.3212,235.215878948
 06/15  21:00:00,424.743430798,36.1080260178,132.901843257,0.0,102.647051061,94.1340635361,396.160311152,22.8413816769,24.9909,348.328029475
 06/15  22:00:00,359.580020738,36.14293276,134.541207891,0.0,77.122965704,65.871452062,304.000821062,28.3645441712,16.6606,258.97567689
 06/15  23:00:00,295.508481793,36.063326352,139.137240293,0.0,38.286128036,48.4199368926,193.35719453,39.1792338691,8.3303,145.847660661
 06/15  24:00:00,220.018994811,32.9347552771,105.020792843,0.0,25.5240853573,30.610668775,154.863593081,35.8614439443,3.33212,115.670029136
 06/16  01:00:00,211.139897211,31.723434475,104.820241241,0.0,19.418418834,29.3649097162,124.295222629,33.702415795,3.33212,87.2606868337
 06/16  02:00:00,202.645414727,32.5309816764,103.508953126,0.0,12.7620426787,28.1191506574,131.795957124,41.2047789931,3.33212,87.2590581306
 06/16  03:00:00,194.612708208,33.3385288778,94.8536238319,0.0,12.7620426787,28.1191506574,135.664840365,45.0800442004,3.33212,87.2526761642
 06/16  04:00:00,205.872500984,33.3385288778,98.8513720116,0.0,12.7620426787,28.1191506574,160.70151422,41.7530580837,3.33212,115.616336136
 06/16  05:00:00,230.272336801,32.9347552771,107.229331258,0.0,25.5240853573,30.610668775,244.84879469,39.006936741,8.3303,197.511557949
 06/16  06:00:00,353.194220096,33.8230571987,136.879876375,0.0,51.0481707146,78.1489452969,400.687218911,36.0679558714,16.6606,347.958663039
 06/16  07:00:00,410.252700058,35.8117629528,134.225333919,0.0,64.3609230253,109.708623606,512.241533843,33.1349703159,24.9909,454.115663527
 06/16  08:00:00,371.974982859,35.7611704821,138.66971321,0.0,51.0481707146,80.7689615957,413.289839783,24.0323624114,33.3212,355.936277372
 06/16  09:00:00,344.59366102,36.3532809303,139.552425688,0.0,51.0481707146,71.0224615957,352.848869284,16.1954381754,66.8089,269.844531108
 06/16  10:00:00,297.382539211,36.4414543308,140.667407007,0.0,32.1804615127,65.7244621605,302.445877276,8.17388986167,83.4695,210.802487414
 06/16  11:00:00,298.60104941,36.4953401783,140.366577477,0.0,32.1804615127,65.7244621605,246.793438791,1.94821218415,83.4695,161.375726606
 06/16  12:00:00,299.487563802,36.5396154583,140.348307431,0.0,32.1804615127,65.7244621605,239.349312037,1.42999079182,83.4695,154.449821245
 06/16  13:00:00,291.441926464,36.5776402031,141.076723319,0.0,32.1804615127,55.9779621605,230.654509122,1.28675355959,75.1392,154.228555562
 06/16  14:00:00,292.379202254,36.6087243317,142.972530608,0.0,32.1804615127,55.9779621605,222.117289288,1.27863088776,66.8089,154.029758401
 06/16  15:00:00,289.383990327,36.6379724465,139.970556225,0.0,32.1804615127,55.9779621605,230.72682946,1.56014066377,75.1392,154.027488797
 06/16  16:00:00,320.950770651,36.3834349841,142.192800821,0.0,32.1804615127,60.9114621605,214.170909811,0.0603051831192,91.7998,122.310804628
 06/16  17:00:00,355.323907539,35.8679284124,141.901078904,0.0,32.1804615127,77.5397301883,224.046807427,2.54719374203,49.9818,171.517813685
 06/16  18:00:00,407.338129218,35.917112549,139.84240997,0.0,77.122965704,86.2600435998,373.425817393,4.36103742951,49.9818,319.082979963
 06/16  19:00:00,414.120728899,35.9114107271,140.065473117,0.0,102.647051061,80.1663183927,273.382423249,4.40247485336,33.3212,235.658748396
 06/16  20:00:00,452.567260741,35.8903863088,140.347232698,0.0,115.40909374,92.7192997104,274.439812615,6.13413528012,33.3212,234.984477335
 06/16  21:00:00,430.162704951,35.9573700584,139.332713634,0.0,102.647051061,94.1340635361,388.01599721,14.4966496107,24.9909,348.5284476
 06/16  22:00:00,335.599816345,36.0218409152,111.807237824,0.0,77.122965704,65.871452062,305.391248415,30.7465210904,16.6606,257.984127324
 06/16  23:00:00,228.61652473,35.9592679059,73.5166092787,0.0,38.286128036,48.4199368926,197.054866801,42.9543440437,8.3303,145.770222757
 06/16  24:00:00,184.819691492,30.9158872736,72.1963681153,0.0,25.5240853573,30.610668775,161.75130961,42.8140276433,3.33212,115.605161967
 06/17  01:00:00,186.008602623,32.5309816764,69.5630148615,0.0,27.7269238854,30.610668775,144.266912485,53.7066464853,3.33212,87.2281459998
 06/17  02:00:00,164.384292529,31.723434475,66.2990963898,0.0,12.7620426787,28.1191506574,135.461684425,44.8930882753,3.33212,87.2364761496
 06/17  03:00:00,162.818048293,33.3385288778,63.1583913469,0.0,12.7620426787,28.1191506574,137.590064936,47.0292597905,3.33212,87.2286851451
 06/17  04:00:00,168.125291406,31.723434475,63.45827668,0.0,12.7620426787,28.1191506574,162.083007523,43.2027622483,3.33212,115.548125274
 06/17  05:00:00,174.90972699,32.5309816764,68.4870099528,0.0,12.7620426787,28.1191506574,173.940838553,25.5264165773,8.3303,140.084121976
 06/17  06:00:00,301.026702634,34.7921138404,116.896782318,0.0,42.6918050922,54.3732441037,234.808822195,13.9337450119,16.6606,204.214477183
 06/17  07:00:00,367.646329293,35.8568793372,137.809959158,0.0,42.6918050922,86.1019271793,380.635705369,9.3442021308,24.9909,346.300603238
 06/17  08:00:00,408.895491378,35.8589357563,137.3452981,0.0,57.6566862989,112.030105488,524.886228754,2.328131248,33.3212,489.236897506
 06/17  09:00:00,363.649558324,36.3491123846,138.109490002,0.0,57.6566862989,83.6599452969,419.455487352,0.0875775711824,66.8089,352.559009781
 06/17  10:00:00,312.1388009,36.5009143699,140.316742944,0.0,42.6918050922,68.9656133826,351.529815226,0.775414660782,83.4695,267.284900565
 06/17  11:00:00,305.132367582,36.5850364777,140.757480643,0.0,34.9340096728,67.7198543238,294.418408573,1.16263966361,83.4695,209.78626891
 06/17  12:00:00,306.472916252,36.6544533404,142.129942798,0.0,34.9340096728,67.7198543238,246.083765134,1.07483690296,83.4695,161.539428231
 06/17  13:00:00,297.476110046,36.5903391469,142.192270825,0.0,34.9340096728,57.9733543238,231.0897424,0.943877657624,75.1392,155.006664742
 06/17  14:00:00,298.1562166,36.6177413601,141.869493721,0.0,34.9340096728,57.9733543238,228.266302395,0.843154750561,66.8089,160.614247645
 06/17  15:00:00,298.858765632,36.6487886977,144.008922955,0.0,34.9340096728,57.9733543238,230.307259363,0.807852104694,75.1392,154.360207258
 06/17  16:00:00,325.194378482,36.457691985,142.271770956,0.0,34.9340096728,62.9068543238,208.649644134,0.862885939433,91.7998,115.986958194
 06/17  17:00:00,351.715237466,35.9898374094,141.8521946,0.0,34.9340096728,72.2186844194,205.532901267,2.64808306761,49.9818,152.9030182
 06/17  18:00:00,416.402476545,36.2180610225,140.276715446,0.0,87.0357390804,86.2600435998,231.671955463,2.68993549641,49.9818,179.000219967
 06/17  19:00:00,409.548808457,36.0207807216,139.326888103,0.0,102.000620287,77.6748002752,269.427599568,2.89903513822,33.3212,233.20736443
 06/17  20:00:00,434.204728107,35.9351536378,139.489471591,0.0,102.000620287,88.9820225341,266.753481741,4.14052347732,33.3212,229.291758263
 06/17  21:00:00,425.900162459,35.9611388164,138.354105793,0.0,102.000620287,91.6425454185,273.768014537,13.6863304725,24.9909,235.090784064
 06/17  22:00:00,359.831919357,35.9052669483,126.088136561,0.0,87.0357390804,65.871452062,380.020006047,20.0849403096,16.6606,343.274465737
 06/17  23:00:00,250.580556748,35.8253205678,90.9688018244,0.0,42.6918050922,48.4199368926,235.61974044,27.1974318669,8.3303,200.092008574
 06/17  24:00:00,188.638484316,33.3385288778,71.4347803555,0.0,27.7269238854,30.610668775,144.559169706,25.6551482153,3.33212,115.571901491
 06/18  01:00:00,192.739780516,30.9158872736,68.7480878526,0.0,34.4311606118,33.1021868926,120.389388304,29.7401398851,3.33212,87.3171284188
 06/18  02:00:00,171.881360811,30.9158872736,65.3290511479,0.0,19.466279405,30.610668775,128.446882659,37.8121970874,3.33212,87.3025655714
 06/18  03:00:00,168.424597918,30.9158872736,61.8672903662,0.0,19.466279405,30.610668775,131.278352805,40.6429411758,3.33212,87.3032916293
 06/18  04:00:00,177.182644097,33.3385288778,61.6394826621,0.0,19.466279405,30.610668775,156.240107422,37.3869035957,3.33212,115.521083826
 06/18  05:00:00,179.091719879,30.9158872736,64.9033051984,0.0,19.466279405,30.610668775,184.714243591,30.580174574,8.3303,145.803769017
 06/18  06:00:00,267.843887424,34.9536232807,83.7293566863,0.0,42.6918050922,54.3732441037,240.823429197,18.4995398831,16.6606,205.663289314
 06/18  07:00:00,375.777237215,36.1355015261,136.593223899,0.0,49.3960418185,88.5934452969,373.922082489,10.5916882149,24.9909,338.339494274
 06/18  08:00:00,407.995769251,35.9081730924,135.805076502,0.0,57.6566862989,112.030105488,524.641850167,2.08844772724,33.3212,489.23220244
 06/18  09:00:00,355.849427436,36.3877584311,138.129196564,0.0,50.9524495726,81.1684271793,418.385776508,0.0075367486054,66.8089,351.569339759
 06/18  10:00:00,314.367360024,36.660961536,140.242568702,0.0,42.6918050922,68.9656133826,351.994713882,0.274315079868,83.4695,268.250898802
 06/18  11:00:00,313.16822854,36.6598970721,141.840824142,0.0,38.286128036,68.9656133826,298.764678894,0.355033475692,83.4695,214.940145418
 06/18  12:00:00,313.689714758,36.7080661197,142.977661196,0.0,38.286128036,68.9656133826,238.050382873,0.301008844771,83.4695,154.279874028
 06/18  13:00:00,294.493189023,36.5978304921,143.005694154,0.0,31.5818913096,56.727595265,230.749208999,0.540376974038,75.1392,155.069632025
 06/18  14:00:00,294.638725736,36.6254817473,142.755819804,0.0,31.5818913096,56.727595265,220.41859611,0.549578455426,66.8089,153.060117655
 06/18  15:00:00,294.626500123,36.654203836,142.645471208,0.0,31.5818913096,56.727595265,229.504339426,0.494748673208,75.1392,153.870390753
 06/18  16:00:00,323.764784928,36.4730710336,142.695493321,0.0,31.5818913096,61.661095265,213.701230658,0.525561024847,91.7998,121.375869633
 06/18  17:00:00,350.840896588,35.9634369827,142.686244584,0.0,31.5818913096,70.9729253606,198.916654923,1.87595340068,49.9818,147.058901522
 06/18  18:00:00,410.68574936,36.0459022051,140.737981646,0.0,80.3315023541,83.7685254822,227.427227337,2.08625633982,49.9818,175.359170997
 06/18  19:00:00,413.247247908,36.0716911247,139.588588134,0.0,102.000620287,77.6748002752,266.258131719,2.25662639636,33.3212,230.680305323
 06/18  20:00:00,445.513683577,36.0043215459,139.702009102,0.0,108.704857014,91.4735406516,269.729114127,2.52791181155,33.3212,233.880002315
 06/18  21:00:00,418.812253305,36.106906084,139.823115021,0.0,95.2963835608,89.1510273009,255.77979641,3.59014230203,24.9909,227.198754108
 06/18  22:00:00,364.993303279,36.0411326185,139.633195232,0.0,80.3315023541,63.3799339444,366.618347394,6.37240390869,16.6606,343.585343486
 06/18  23:00:00,302.618795037,35.9744235267,141.783750793,0.0,42.6918050922,48.4199368926,214.851675007,7.87591901501,8.3303,198.645455992
