Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  24:00:00,204.769052134,32.7328684768,78.6384687218,0.0,34.4311606118,33.1021868926,125.81540079,6.81948565551,3.33212,115.663795134
 06/19  01:00:00,173.254935178,31.723434475,67.1292244331,0.0,19.418418834,29.3649097162,98.2129624503,8.9693674549,3.33212,85.9114749954
 06/19  02:00:00,175.166308372,32.5309816764,76.0866013579,0.0,12.7620426787,28.1191506574,94.345142972,8.79447829883,3.33212,82.2185446731
 06/19  03:00:00,187.266788545,33.3385288778,87.3191849457,0.0,12.7620426787,28.1191506574,99.1447790706,8.63416840333,3.33212,87.1784906673
 06/19  04:00:00,193.232592199,33.3385288778,86.6836951758,0.0,12.7620426787,28.1191506574,127.287312898,8.48239987813,3.33212,115.47279302
 06/19  05:00:00,204.56702901,32.9347552771,82.0750090304,0.0,25.5240853573,30.610668775,213.87552378,8.49072259356,8.3303,197.054501186
 06/19  06:00:00,338.06648732,34.6306044001,121.261879719,0.0,51.0481707146,78.1489452969,368.157901045,8.22779250272,16.6606,343.269508542
 06/19  07:00:00,413.347704164,35.8140742577,137.423401611,0.0,64.3609230253,109.708623606,484.818074464,5.72202906072,24.9909,454.105145404
 06/19  08:00:00,374.107544398,35.7825349841,140.004757223,0.0,51.0481707146,80.7689615957,386.184096132,1.80823505889,33.3212,351.054661073
 06/19  09:00:00,348.374072479,36.3531918461,141.080055412,0.0,51.0481707146,71.0224615957,332.169223333,0.00614133973081,66.8089,265.354181993
 06/19  10:00:00,301.826605654,36.4584753285,142.112431424,0.0,32.1804615127,65.7244621605,293.031698436,0.466586781823,83.4695,209.095611655
 06/19  11:00:00,304.548839346,36.5532469283,143.536794842,0.0,32.1804615127,65.7244621605,238.563695209,0.699027931398,83.4695,154.395167278
 06/19  12:00:00,303.940542584,36.6189967222,143.234557911,0.0,32.1804615127,65.7244621605,240.77019938,0.621838139413,83.4695,156.678861241
 06/19  13:00:00,294.306214979,36.5796770691,143.266256527,0.0,32.1804615127,55.9779621605,230.743146331,0.552340374282,75.1392,155.051605956
 06/19  14:00:00,294.110967656,36.6108027883,143.315192486,0.0,32.1804615127,55.9779621605,217.692809706,0.6496231944,66.8089,150.234286512
 06/19  15:00:00,293.546826447,36.6402412195,142.909278508,0.0,32.1804615127,55.9779621605,229.571304027,0.637438087864,75.1392,153.794665939
 06/19  16:00:00,323.070177101,36.4790903655,143.264033148,0.0,32.1804615127,60.9114621605,207.571606385,0.0159617510702,91.7998,115.755844634
 06/19  17:00:00,357.609677004,35.9672378379,143.167561081,0.0,32.1804615127,77.5397301883,229.742180554,1.75535127231,49.9818,178.005029281
 06/19  18:00:00,409.058836261,36.055952543,140.406517736,0.0,77.122965704,86.2600435998,366.526856529,2.79164114958,49.9818,313.753415379
 06/19  19:00:00,415.573138533,36.0867112376,140.696152859,0.0,102.647051061,80.1663183927,267.655956866,3.16568255058,33.3212,231.169074315
 06/19  20:00:00,452.734762629,36.0395865821,139.51369404,0.0,115.40909374,92.7192997104,271.1175834,3.48826288291,33.3212,234.308120517
 06/19  21:00:00,430.685312412,36.079393251,138.873060336,0.0,102.647051061,94.1340635361,369.123509079,3.79291859185,24.9909,340.339690487
 06/19  22:00:00,365.149186098,36.1218500589,140.425897736,0.0,77.122965704,65.871452062,281.890931013,6.09491465769,16.6606,259.135416355
 06/19  23:00:00,281.995678167,36.0493136928,125.902411818,0.0,38.286128036,48.4199368926,164.091529179,13.5756306867,8.3303,142.185598492
 06/19  24:00:00,191.992007494,32.9347552771,77.192350324,0.0,25.5240853573,30.610668775,130.460433422,11.6582428028,3.33212,115.47007062
 06/20  01:00:00,170.553125904,31.723434475,64.4720668754,0.0,19.418418834,29.3649097162,101.675480766,11.1890432345,3.33212,87.1543175311
 06/20  02:00:00,174.678900068,32.5309816764,75.6390114948,0.0,12.7620426787,28.1191506574,97.6285909888,7.14036390287,3.33212,87.1561070859
 06/20  03:00:00,188.808730679,33.3385288778,88.6216951368,0.0,12.7620426787,28.1191506574,85.9327349442,1.68332865776,3.33212,80.9172862864
 06/20  04:00:00,186.533610136,32.9347552771,79.5026511401,0.0,12.7620426787,28.1191506574,119.030905849,0.258974929461,3.33212,115.439810919
 06/20  05:00:00,213.045671776,33.3385288778,88.9980514917,0.0,25.5240853573,30.610668775,205.28855446,0.0572067003886,8.3303,196.901047759
 06/20  06:00:00,337.292614575,34.6306044001,119.190395797,0.0,51.0481707146,78.1489452969,359.307140067,0.116101110166,16.6606,342.530438957
 06/20  07:00:00,415.119821815,35.8327766392,137.403933955,0.0,64.3609230253,109.708623606,483.780210578,5.62570766747,24.9909,453.163602911
 06/20  08:00:00,374.312495846,35.7840269778,138.335096107,0.0,51.0481707146,80.7689615957,385.436187093,2.36293135114,33.3212,349.752055742
 06/20  09:00:00,344.601962974,36.3502337185,136.421747401,0.0,51.0481707146,71.0224615957,327.09519367,0.000688066092547,66.8089,260.285605604
 06/20  10:00:00,294.538840356,36.4505743844,133.473213265,0.0,32.1804615127,65.7244621605,297.871924958,0.405385374692,83.4695,213.997039584
 06/20  11:00:00,293.166832537,36.5545242325,130.893628234,0.0,32.1804615127,65.7244621605,238.446622429,0.649583815276,83.4695,154.327538614
 06/20  12:00:00,292.173115574,36.6103581922,130.558565906,0.0,32.1804615127,65.7244621605,238.315713655,0.73616739925,83.4695,154.110046256
 06/20  13:00:00,283.485533274,36.5722420234,131.62835194,0.0,32.1804615127,55.9779621605,229.623687953,0.57332088796,75.1392,153.911167065
 06/20  14:00:00,282.414033473,36.603812027,130.515759954,0.0,32.1804615127,55.9779621605,221.053439675,0.536915196592,66.8089,153.707624479
 06/20  15:00:00,280.632578569,36.6332994332,128.715719483,0.0,32.1804615127,55.9779621605,229.392619068,0.550807348219,75.1392,153.70261172
 06/20  16:00:00,311.666533654,36.5331647909,130.592439684,0.0,32.1804615127,60.9114621605,207.465390472,0.0192699372592,91.7998,115.646320535
 06/20  17:00:00,348.159972717,36.0420974358,132.528695521,0.0,32.1804615127,77.5397301883,223.277058316,2.24013219994,49.9818,171.055126116
 06/20  18:00:00,398.895587388,36.1328236403,129.228649534,0.0,77.122965704,86.2600435998,370.766100443,3.53927410739,49.9818,317.245026336
 06/20  19:00:00,404.477094683,36.1451819491,127.624567976,0.0,102.647051061,80.1663183927,266.98842169,3.98481841821,33.3212,229.682403272
 06/20  20:00:00,440.007868123,36.114626089,126.693532787,0.0,115.40909374,92.7192997104,269.456927035,4.30854782672,33.3212,231.827179208
 06/20  21:00:00,420.733927464,36.1774639894,125.353512781,0.0,102.647051061,94.1340635361,368.480102296,4.63659716494,24.9909,338.852605131
 06/20  22:00:00,357.235896638,36.2128955447,128.256752802,0.0,77.122965704,65.871452062,278.32607317,5.23447380436,16.6606,256.430999365
 06/20  23:00:00,292.523296274,36.1237726933,132.311668565,0.0,38.286128036,48.4199368926,161.039401588,7.71611869946,8.3303,144.992982888
 06/20  24:00:00,205.741959543,33.3385288778,88.0220774561,0.0,25.5240853573,30.610668775,118.781472453,0.0170454112725,3.33212,115.432307041
 06/21  01:00:00,203.394300461,33.3385288778,92.7239713058,0.0,19.418418834,29.3649097162,90.5105417346,0.0429604812602,3.33212,87.1354612533
 06/21  02:00:00,179.452640143,32.8001640769,78.1288070579,0.0,12.7620426787,28.1191506574,84.3253859969,0.0900412660239,3.33212,80.9032247308
 06/21  03:00:00,187.08176125,33.3385288778,84.9876504014,0.0,12.7620426787,28.1191506574,90.6770056815,0.223219314227,3.33212,87.1216663673
 06/21  04:00:00,205.274016063,33.8768936788,95.443848881,0.0,12.7620426787,28.1191506574,118.948748632,0.239170203233,3.33212,115.377458429
 06/21  05:00:00,223.289961916,33.8768936788,97.0220922367,0.0,25.5240853573,30.610668775,205.288967868,0.198365432979,8.3303,196.760302435
 06/21  06:00:00,316.825200515,33.8230571987,97.9428016248,0.0,51.0481707146,78.1489452969,353.536763166,0.156762105706,16.6606,336.71940106
 06/21  07:00:00,406.657268435,35.9187732778,126.347872162,0.0,64.3609230253,109.708623606,480.602555511,7.29412127549,24.9909,448.317534235
 06/21  08:00:00,365.17895919,35.9041725138,127.294989986,0.0,51.0481707146,80.7689615957,386.279837473,3.01003944552,33.3212,349.948598028
 06/21  09:00:00,336.143166719,36.3499143728,125.965888694,0.0,51.0481707146,71.0224615957,333.795804259,0.0,66.8089,266.986904259
 06/21  10:00:00,288.138163403,36.5233936019,126.502006204,0.0,32.1804615127,65.7244621605,290.209940513,0.0446781089885,83.4695,206.695762404
 06/21  11:00:00,289.299105382,36.6292247836,126.90888363,0.0,32.1804615127,65.7244621605,237.77266943,0.0738403191989,83.4695,154.229329111
 06/21  12:00:00,288.952389706,36.6982404119,127.208894564,0.0,32.1804615127,65.7244621605,238.452356255,0.0775774884118,83.4695,154.905278766
 06/21  13:00:00,280.197902274,36.6128703022,128.250294266,0.0,32.1804615127,55.9779621605,228.176892252,0.081318238926,75.1392,152.956374013
 06/21  14:00:00,279.877997341,36.6122540471,127.925348908,0.0,32.1804615127,55.9779621605,220.538742015,0.0949748629295,66.8089,153.634867152
 06/21  15:00:00,276.349281325,36.6417280141,124.404739205,0.0,32.1804615127,55.9779621605,228.999085359,0.231165753554,75.1392,153.628719605
 06/21  16:00:00,304.823732621,36.6237729773,123.665973782,0.0,32.1804615127,60.9114621605,207.430695646,0.0124028715225,91.7998,115.618492774
 06/21  17:00:00,340.117799208,36.0703452826,124.482383494,0.0,32.1804615127,77.5397301883,223.583463015,2.65937628898,49.9818,170.942286726
 06/21  18:00:00,392.562303715,36.1399159918,122.91140494,0.0,77.122965704,86.2600435998,371.011990521,4.23443458866,49.9818,316.795755932
 06/21  19:00:00,399.885150989,36.1587896525,122.473965262,0.0,102.647051061,80.1663183927,265.272937394,4.74732286789,33.3212,227.204414526
 06/21  20:00:00,435.716963856,36.1239756629,121.872094677,0.0,115.40909374,92.7192997104,272.299869053,5.10620025648,33.3212,233.872468797
 06/21  21:00:00,416.657466986,36.1856355981,120.854857207,0.0,102.647051061,94.1340635361,367.705165001,5.46577138305,24.9909,337.248493618
 06/21  22:00:00,351.146918272,36.2305015206,121.874208145,0.0,77.122965704,65.871452062,279.138390323,5.90063534433,16.6606,256.577154979
 06/21  23:00:00,286.952424446,36.1451336812,125.790854078,0.0,38.286128036,48.4199368926,162.252066165,8.53289002948,8.3303,145.388876136
 06/21  24:00:00,235.006820895,33.3385288778,116.665735772,0.0,25.5240853573,30.610668775,112.318405162,0.0112110743239,3.33212,108.975074088
 06/22  01:00:00,217.509877216,33.0693464774,107.187578514,0.0,19.418418834,29.3649097162,90.6120376042,0.174887724139,3.33212,87.1050298801
 06/22  02:00:00,211.014378159,33.8768936788,107.021586318,0.0,12.7620426787,28.1191506574,90.640115621,0.206043631064,3.33212,87.10195199
 06/22  03:00:00,209.671366501,33.8768936788,105.726445583,0.0,12.7620426787,28.1191506574,85.6817473126,0.196811173034,3.33212,82.1528161396
 06/22  04:00:00,207.249879125,33.0693464774,98.2914393302,0.0,12.7620426787,28.1191506574,117.571036952,0.208966089579,3.33212,114.029950863
 06/22  05:00:00,236.097092256,33.5000383181,109.747335266,0.0,25.5240853573,30.610668775,205.009868014,0.0706509360438,8.3303,196.608917078
 06/22  06:00:00,344.206056888,34.9536232807,122.666808458,0.0,51.0481707146,78.1489452969,352.96011061,0.118843271929,16.6606,336.180667338
 06/22  07:00:00,401.646831224,35.9470824143,121.291138255,0.0,64.3609230253,109.708623606,482.07830155,8.49531690451,24.9909,448.592084646
 06/22  08:00:00,360.461988358,35.9505041407,122.505938277,0.0,51.0481707146,80.7689615957,384.999569525,3.45254957907,33.3212,348.225819946
 06/22  09:00:00,329.607349469,36.3583500371,119.396830342,0.0,51.0481707146,71.0224615957,333.511263715,0.0,66.8089,266.702363715
 06/22  10:00:00,279.821125025,36.555345318,118.136314491,0.0,32.1804615127,65.7244621605,290.06252843,0.039765681899,83.4695,206.553262748
 06/22  11:00:00,282.230835981,36.6527998655,119.795739918,0.0,32.1804615127,65.7244621605,237.705613394,0.0766692803439,83.4695,154.159444113
 06/22  12:00:00,283.072794893,36.7187316079,121.280932422,0.0,32.1804615127,65.7244621605,237.504115477,0.0829171797661,83.4695,153.951698298
 06/22  13:00:00,275.932040823,36.6390767524,123.928805785,0.0,32.1804615127,55.9779621605,228.969697101,0.0800596846819,75.1392,153.750437416
 06/22  14:00:00,278.352761291,36.6272631343,126.350288375,0.0,32.1804615127,55.9779621605,220.429850629,0.0762411597681,66.8089,153.544709469
 06/22  15:00:00,278.359770722,36.6986499818,126.287297028,0.0,32.1804615127,55.9779621605,222.037043014,0.0326112695462,75.1392,146.865231745
 06/22  16:00:00,303.409439044,36.8649075147,121.940934615,0.0,32.1804615127,60.9114621605,207.41871688,0.0,91.7998,115.61891688
 06/22  17:00:00,337.22567268,36.2317609028,121.369582814,0.0,32.1804615127,77.5397301883,230.563658136,2.9153260435,49.9818,177.666532092
 06/22  18:00:00,388.411044938,36.3281802329,118.527810087,0.0,77.122965704,86.2600435998,362.929707483,4.73854831385,49.9818,308.209359169
 06/22  19:00:00,395.656914562,36.3594693282,118.019987974,0.0,102.647051061,80.1663183927,272.955333408,5.29953444638,33.3212,234.334598961
 06/22  20:00:00,433.351439203,36.2917757338,119.321528061,0.0,115.40909374,92.7192997104,265.354380928,5.69592895734,33.3212,226.337251971
 06/22  21:00:00,412.823438276,36.3632888848,116.819291788,0.0,102.647051061,94.1340635361,367.788626767,6.08133450896,24.9909,336.716392258
 06/22  22:00:00,347.419588768,36.3768296455,117.982221476,0.0,77.122965704,65.871452062,279.434955586,6.47702929691,16.6606,256.297326289
 06/22  23:00:00,282.05136764,36.2536874506,120.777539486,0.0,38.286128036,48.4199368926,161.691864953,8.04746715549,8.3303,145.314097797
 06/22  24:00:00,247.214159393,33.8230571987,127.744688789,0.0,25.5240853573,30.610668775,112.318992669,0.0558577762847,3.33212,108.931014893
 06/23  01:00:00,235.934222449,33.8768936788,123.80298494,0.0,19.418418834,29.3649097162,90.6015385111,0.186991743377,3.33212,87.0824267677
 06/23  02:00:00,212.70699081,33.3385288778,109.721525963,0.0,12.7620426787,28.1191506574,90.4440948024,0.0306468392628,3.33212,87.0813279631
 06/23  03:00:00,210.800029349,33.3385288778,107.871359594,0.0,12.7620426787,28.1191506574,84.2221990219,0.0378607251466,3.33212,80.8522182967
 06/23  04:00:00,214.542841734,33.8768936788,103.158188666,0.0,12.7620426787,28.1191506574,118.850751157,0.22693960958,3.33212,115.291691548
 06/23  05:00:00,236.305526432,34.3075855196,107.643349221,0.0,25.5240853573,30.610668775,204.88797149,0.101935633243,8.3303,196.455735856
 06/23  06:00:00,331.016841588,33.984566639,110.657364464,0.0,51.0481707146,78.1489452969,352.527146594,0.192191358244,16.6606,335.674355236
 06/23  07:00:00,405.811484742,35.9451385581,124.204834881,0.0,64.3609230253,109.708623606,480.548224051,9.43631414107,24.9909,446.12100991
 06/23  08:00:00,364.331399463,35.8894382001,125.43800823,0.0,51.0481707146,80.7689615957,385.975072941,3.79962488388,33.3212,348.854248057
 06/23  09:00:00,333.428464984,36.3605444266,123.210445201,0.0,51.0481707146,71.0224615957,325.642957719,0.0,66.8089,258.834057719
 06/23  10:00:00,284.040159924,36.5358105824,122.360679089,0.0,32.1804615127,65.7244621605,295.981525374,0.000535041061021,83.4695,212.511490333
 06/23  11:00:00,284.800766237,36.629198954,122.390766111,0.0,32.1804615127,65.7244621605,238.475008937,0.0262177432633,83.4695,154.979291194
 06/23  12:00:00,286.820219703,36.6707012093,125.096601041,0.0,32.1804615127,65.7244621605,237.400431977,0.0593964716096,83.4695,153.871535505
 06/23  13:00:00,278.728232495,36.5931492181,126.79140675,0.0,32.1804615127,55.9779621605,222.199136041,0.0770656706904,75.1392,146.982870371
 06/23  14:00:00,278.646322737,36.6169038746,126.676256408,0.0,32.1804615127,55.9779621605,220.37223611,0.0781484498763,66.8089,153.48518766
 06/23  15:00:00,275.813244897,36.6469779386,123.823720674,0.0,32.1804615127,55.9779621605,228.647497994,0.0412203343779,75.1392,153.467077659
 06/23  16:00:00,302.056339653,36.627523398,120.837758772,0.0,32.1804615127,60.9114621605,207.300268133,0.0,91.7998,115.500468133
 06/23  17:00:00,337.557145697,36.1007796848,121.832386224,0.0,32.1804615127,77.5397301883,224.064467782,3.35411730691,49.9818,170.728550475
 06/23  18:00:00,389.973908686,36.1906711742,120.208013683,0.0,77.122965704,86.2600435998,363.151373732,5.37537570686,49.9818,307.794198025
 06/23  19:00:00,394.94162537,36.2396765719,117.95484544,0.0,102.647051061,80.1663183927,273.406588073,5.97670468606,33.3212,234.108683387
 06/23  20:00:00,430.061880789,36.2173160956,116.591473816,0.0,115.40909374,92.7192997104,265.8842799,6.43019044543,33.3212,226.132889454
 06/23  21:00:00,410.430728856,36.3059176035,114.864596506,0.0,102.647051061,94.1340635361,368.027882038,6.8386310373,24.9909,336.198351
 06/23  22:00:00,343.699215502,36.3323467391,114.293258152,0.0,77.122965704,65.871452062,279.909795778,7.20731935956,16.6606,256.041876418
 06/23  23:00:00,276.656588491,36.2335528664,115.389880795,0.0,38.286128036,48.4199368926,155.587097877,8.63138011576,8.3303,138.625417762
 06/23  24:00:00,252.566520015,33.8230571987,133.098242512,0.0,25.5240853573,30.610668775,118.688564998,0.0653348974873,3.33212,115.291110101
 06/24  01:00:00,251.362250896,33.8768936788,129.625415831,0.0,27.7269238854,30.610668775,90.6074523322,0.216181740976,3.33212,87.0591505912
 06/24  02:00:00,227.523095833,32.6924911167,125.624271433,0.0,12.7620426787,28.1191506574,84.1881665104,0.0168356611584,3.33212,80.8392108492
 06/24  03:00:00,231.592660375,34.3075855196,126.498498361,0.0,12.7620426787,28.1191506574,90.4598521509,0.0792329694796,3.33212,87.0484991814
 06/24  04:00:00,234.892120602,33.5000383181,124.738652143,0.0,12.7620426787,28.1191506574,118.615351818,0.0346721200354,3.33212,115.248559698
 06/24  05:00:00,237.246837523,33.5000383181,126.01520937,0.0,12.7620426787,28.1191506574,147.005670728,0.097095848425,8.3303,138.57827488
 06/24  06:00:00,318.635330238,34.9536232807,129.348226967,0.0,42.6918050922,54.3732441037,213.921098271,0.158557555536,16.6606,197.101940716
 06/24  07:00:00,354.32064432,35.996117556,119.400226663,0.0,42.6918050922,86.1019271793,370.607046213,10.4678624771,24.9909,335.148283736
 06/24  08:00:00,392.044763206,35.9583826428,116.081879584,0.0,57.6566862989,112.030105488,518.788547387,4.22306527019,33.3212,481.244282117
 06/24  09:00:00,345.014886204,36.3529413144,115.521328108,0.0,57.6566862989,83.6599452969,408.353787216,0.0,66.8089,341.544887216
 06/24  10:00:00,290.674286907,36.4852021266,115.282259358,0.0,42.6918050922,68.9656133826,347.536493839,0.0,83.4695,264.066993839
 06/24  11:00:00,281.263513123,36.5878815735,114.152739988,0.0,34.9340096728,67.7198543238,290.797517261,0.544173183606,83.4695,206.783844077
 06/24  12:00:00,281.005289228,36.6528747653,114.601513018,0.0,34.9340096728,67.7198543238,239.286188476,0.869206823044,83.4695,154.947481653
 06/24  13:00:00,271.925233336,36.579463251,115.292661029,0.0,34.9340096728,57.9733543238,231.115394242,0.702463496823,75.1392,155.273730745
 06/24  14:00:00,272.803213804,36.6017793722,116.151227077,0.0,34.9340096728,57.9733543238,219.109729342,0.533757965136,66.8089,151.767071377
 06/24  15:00:00,273.624144455,36.6310989782,116.957875378,0.0,34.9340096728,57.9733543238,229.172346927,0.230951422915,75.1392,153.802195504
 06/24  16:00:00,304.085492134,36.4523279286,118.391170926,0.0,34.9340096728,62.9068543238,207.823086002,0.366523533717,91.7998,115.656762468
 06/24  17:00:00,335.459635515,36.0492978106,122.374541396,0.0,34.9340096728,72.2186844194,200.374995117,4.68406945304,49.9818,145.709125664
 06/24  18:00:00,402.178691202,36.3026021491,122.535820639,0.0,87.0357390804,86.2600435998,234.257271395,6.1046364377,49.9818,178.170834958
 06/24  19:00:00,395.725184522,36.0956171362,121.494604247,0.0,102.000620287,77.6748002752,266.397544971,6.83379790452,33.3212,226.242547066
 06/24  20:00:00,415.178298205,36.0304252081,118.637338877,0.0,102.000620287,88.9820225341,266.613428195,7.35061612483,33.3212,225.94161207
 06/24  21:00:00,411.676386843,36.079080025,119.310120155,0.0,102.000620287,91.6425454185,263.780613915,7.79319411389,24.9909,230.996519801
 06/24  22:00:00,361.648206342,36.0077324217,122.63031515,0.0,87.0357390804,65.871452062,356.301653657,8.67268341616,16.6606,330.968370241
 06/24  23:00:00,290.76588474,35.9326554408,125.385282821,0.0,42.6918050922,48.4199368926,215.245920646,12.2768779348,8.3303,194.638742711
 06/24  24:00:00,221.00418809,33.3385288778,100.652436215,0.0,27.7269238854,30.610668775,118.607083081,0.0280967026309,3.33212,115.246866378
 06/25  01:00:00,216.24215374,32.9347552771,87.6627276532,0.0,34.4311606118,33.1021868926,91.0213692301,0.551263895789,3.33212,87.1379853343
 06/25  02:00:00,185.117234068,31.723434475,76.6505525096,0.0,19.466279405,30.610668775,90.5273673743,0.173022042114,3.33212,87.0222253321
 06/25  03:00:00,185.194027728,32.5309816764,75.0528483937,0.0,19.466279405,30.610668775,84.3430317321,0.0,3.33212,81.0109117321
 06/25  04:00:00,207.416128017,33.3385288778,89.3289526409,0.0,19.466279405,30.610668775,118.727351665,0.186028892913,3.33212,115.209202772
 06/25  05:00:00,201.177950436,32.9347552771,79.8730982191,0.0,19.466279405,30.610668775,147.560269935,0.559933100899,8.3303,138.670036834
 06/25  06:00:00,293.780369468,34.1460760793,106.376469606,0.0,42.6918050922,54.3732441037,221.409716927,0.20674737475,16.6606,204.542369552
 06/25  07:00:00,365.646522956,36.2512266633,121.20678791,0.0,49.3960418185,88.5934452969,370.613315236,11.0755439766,24.9909,334.54687126
 06/25  08:00:00,394.395822588,36.0709945063,118.276561572,0.0,57.6566862989,112.030105488,512.032347519,4.40014843471,33.3212,474.310999084
 06/25  09:00:00,338.966583581,36.4897480219,118.496247082,0.0,50.9524495726,81.1684271793,410.802462062,0.0,66.8089,343.993562062
 06/25  10:00:00,294.76093811,36.8495675837,118.938641092,0.0,42.6918050922,68.9656133826,347.620060101,0.0,83.4695,264.150560101
 06/25  11:00:00,291.937138633,36.7273067232,119.994931343,0.0,38.286128036,68.9656133826,292.113046898,0.0,83.4695,208.643546898
 06/25  12:00:00,290.518158011,36.8146058297,119.317077228,0.0,38.286128036,68.9656133826,237.200744866,0.0,83.4695,153.731244866
 06/25  13:00:00,271.715011932,36.6615208305,119.639472371,0.0,31.5818913096,56.727595265,224.467258775,0.0318287954548,75.1392,149.296229979
 06/25  14:00:00,274.48903691,36.6364124955,122.355555432,0.0,31.5818913096,56.727595265,217.946503603,0.063661240836,66.8089,151.073942362
 06/25  15:00:00,276.915938116,36.6809569437,124.729502266,0.0,31.5818913096,56.727595265,227.420336597,0.0808567493509,75.1392,152.200279848
 06/25  16:00:00,308.355961995,36.6441171283,126.955326277,0.0,31.5818913096,61.661095265,201.955483942,0.0343824044616,91.7998,110.121301537
 06/25  17:00:00,333.453380656,36.2070359087,124.814068269,0.0,31.5818913096,70.9729253606,199.539586183,3.92670969657,49.9818,145.631076487
 06/25  18:00:00,390.317488568,36.2838008133,119.929814613,0.0,80.3315023541,83.7685254822,227.278186114,6.32020954456,49.9818,170.97617657
 06/25  19:00:00,390.162227581,36.2971853285,115.760592494,0.0,102.000620287,77.6748002752,271.146883154,7.04050650627,33.3212,230.785176647
 06/25  20:00:00,420.77650398,36.2191150018,114.824510609,0.0,108.704857014,91.4735406516,263.319101364,7.57046237552,33.3212,222.427438988
 06/25  21:00:00,400.43108147,36.3764192316,116.947278416,0.0,95.2963835608,89.1510273009,263.703388269,8.02972324571,24.9909,230.682765023
 06/25  22:00:00,350.305567242,36.2460183483,120.22778912,0.0,80.3315023541,63.3799339444,354.037702483,8.54193963882,16.6606,328.835162844
 06/25  23:00:00,291.181868584,36.1400941914,125.557707525,0.0,42.6918050922,48.4199368926,212.564741581,11.3751728191,8.3303,192.859268761
 06/25  24:00:00,253.728010314,33.984566639,122.577990118,0.0,34.4311606118,33.1021868926,118.743156238,0.0645407883375,3.33212,115.34649545
 06/26  01:00:00,223.52234307,33.6077112783,112.095219816,0.0,19.418418834,29.3649097162,84.2756931122,0.149458833211,3.33212,80.794114279
 06/26  02:00:00,196.460807924,33.0693464774,94.2321471878,0.0,12.7620426787,28.1191506574,90.5989541184,0.261321101438,3.33212,87.005513017
 06/26  03:00:00,200.557297092,33.3385288778,97.7454554236,0.0,12.7620426787,28.1191506574,84.1657542124,0.0495832619294,3.33212,80.7840509505
 06/26  04:00:00,207.002187454,33.6077112783,97.0734024919,0.0,12.7620426787,28.1191506574,119.011367562,0.519015354421,3.33212,115.160232208
 06/26  05:00:00,237.656064496,34.1460760793,107.292475214,0.0,25.5240853573,30.610668775,204.545170853,0.19382929428,8.3303,196.021041559
 06/26  06:00:00,337.79605322,34.1460760793,117.959088727,0.0,51.0481707146,78.1489452969,348.192987971,0.124624134717,16.6606,331.407763836
 06/26  07:00:00,402.273406652,36.0951758815,121.751311015,0.0,64.3609230253,109.708623606,478.998190638,11.6501355533,24.9909,442.357155084
 06/26  08:00:00,357.850038864,35.9152460787,119.922438098,0.0,51.0481707146,80.7689615957,380.275697255,4.76802084794,33.3212,342.186476407
 06/26  09:00:00,325.398945236,36.3596431922,115.235375909,0.0,51.0481707146,71.0224615957,324.861592586,0.0,66.8089,258.052692586
 06/26  10:00:00,275.879689481,36.4910212943,114.381285123,0.0,32.1804615127,65.7244621605,289.357931982,0.0,83.4695,205.888431982
 06/26  11:00:00,275.049287973,36.6072143025,112.922676616,0.0,32.1804615127,65.7244621605,237.328033193,0.00135382938134,83.4695,153.857179364
 06/26  12:00:00,275.526652188,36.6745803543,114.003817224,0.0,32.1804615127,65.7244621605,237.142999129,0.0209845862944,83.4695,153.652514542
 06/26  13:00:00,268.381324785,36.592371238,116.550469992,0.0,32.1804615127,55.9779621605,228.626662928,0.0379087334472,75.1392,153.449554194
 06/26  14:00:00,269.246394088,36.6125086522,117.354649535,0.0,32.1804615127,55.9779621605,213.450808556,0.052803783531,66.8089,146.589104772
 06/26  15:00:00,266.891483151,36.6412535875,115.020330949,0.0,32.1804615127,55.9779621605,228.405425987,0.0108318810937,75.1392,153.255394106
 06/26  16:00:00,297.673764044,36.5976350973,116.568498424,0.0,32.1804615127,60.9114621605,202.549734905,0.0,91.7998,110.749934905
 06/26  17:00:00,333.928895846,36.0581121298,118.320297105,0.0,32.1804615127,77.5397301883,223.274147099,4.36836937088,49.9818,168.923977728
 06/26  18:00:00,386.551534928,36.1472388522,116.895283525,0.0,77.122965704,86.2600435998,367.091883468,6.90787636624,49.9818,310.202207102
 06/26  19:00:00,394.057346219,36.157945349,116.648415638,0.0,102.647051061,80.1663183927,270.700557593,7.63489013347,33.3212,229.744467459
 06/26  20:00:00,429.975016598,36.1243344655,116.131270435,0.0,115.40909374,92.7192997104,267.03518598,8.16964100846,33.3212,225.544344971
 06/26  21:00:00,410.828924986,36.1966192956,115.017448676,0.0,102.647051061,94.1340635361,368.32830183,8.64873678093,24.9909,334.688665049
 06/26  22:00:00,345.424361444,36.2525248595,116.122135028,0.0,77.122965704,65.871452062,274.335681983,9.13413885227,16.6606,248.54094313
 06/26  23:00:00,279.640350849,36.1664464206,118.455613484,0.0,38.286128036,48.4199368926,164.959304741,12.3209729417,8.3303,144.308031799
 06/26  24:00:00,250.902947216,33.3385288778,132.363640037,0.0,25.5240853573,30.610668775,112.126146799,0.0279944800741,3.33212,108.766032319
 06/27  01:00:00,239.129033605,33.6077112783,127.534275234,0.0,19.418418834,29.3649097162,90.8076372724,0.493047120616,3.33212,86.9824701518
 06/27  02:00:00,230.585402417,33.8768936788,126.36601606,0.0,12.7620426787,28.1191506574,84.4913051386,0.388688191651,3.33212,80.770496947
 06/27  03:00:00,231.729778994,34.1460760793,126.958340292,0.0,12.7620426787,28.1191506574,90.4112023202,0.0974445610471,3.33212,86.9816377592
 06/27  04:00:00,226.730994272,33.3385288778,116.188646372,0.0,12.7620426787,28.1191506574,112.173421244,0.114507234235,3.33212,108.72679401
 06/27  05:00:00,258.113040904,33.6615477584,127.653761914,0.0,25.5240853573,30.610668775,204.316223639,0.105989508978,8.3303,195.87993413
 06/27  06:00:00,355.568080517,34.1460760793,134.578158145,0.0,51.0481707146,78.1489452969,349.523385464,0.146233054945,16.6606,332.716552409
 06/27  07:00:00,397.825650038,36.1138834145,116.052273603,0.0,64.3609230253,109.708623606,477.896960632,12.4592944417,24.9909,440.44676619
 06/27  08:00:00,356.353434089,35.9610736092,117.429288848,0.0,51.0481707146,80.7689615957,379.20904345,5.22934002395,33.3212,340.658503426
 06/27  09:00:00,325.926079789,36.3534651287,115.745325642,0.0,51.0481707146,71.0224615957,324.576178137,0.0,66.8089,257.767278137
 06/27  10:00:00,276.636277823,36.5525195134,115.032563392,0.0,32.1804615127,65.7244621605,289.258659868,0.00642107040366,83.4695,205.782738798
 06/27  11:00:00,277.321712483,36.6488752002,115.047986426,0.0,32.1804615127,65.7244621605,237.300502559,0.0478023430721,83.4695,153.783200216
 06/27  12:00:00,276.031451852,36.7192145695,114.433794405,0.0,32.1804615127,65.7244621605,237.104761227,0.0599338756779,83.4695,153.575327351
 06/27  13:00:00,266.461162191,36.6451812689,114.675308544,0.0,32.1804615127,55.9779621605,221.889457232,0.0585096441998,75.1392,146.691747587
 06/27  14:00:00,266.059255955,36.6295081329,114.57058601,0.0,32.1804615127,55.9779621605,220.048831525,0.0542308933551,66.8089,153.185700632
 06/27  15:00:00,266.810094135,36.6710725845,115.551167733,0.0,32.1804615127,55.9779621605,221.657733061,0.00914385022061,75.1392,146.509389211
 06/27  16:00:00,298.384443857,36.8918234978,117.395130146,0.0,32.1804615127,60.9114621605,207.172047474,0.0,91.7998,115.372247474
 06/27  17:00:00,333.938513383,36.3305210995,118.105131531,0.0,32.1804615127,77.5397301883,224.74626664,4.45573266467,49.9818,170.308733975
 06/27  18:00:00,382.356357828,36.3828952788,113.460766731,0.0,77.122965704,86.2600435998,363.305379958,7.13106817125,49.9818,306.192511787
 06/27  19:00:00,387.043588848,36.3732225874,110.60551145,0.0,102.647051061,80.1663183927,266.809424888,7.50078934604,33.3212,225.987435542
 06/27  20:00:00,421.387615814,36.3339568724,108.979957795,0.0,115.40909374,92.7192997104,266.992374382,8.30067429509,33.3212,225.370500087
 06/27  21:00:00,402.45145812,36.394609852,107.888874906,0.0,102.647051061,94.1340635361,368.04006634,8.83431603146,24.9909,334.214850309
 06/27  22:00:00,335.815308579,36.4400269226,107.526691396,0.0,77.122965704,65.871452062,279.608422216,9.4138571128,16.6606,253.533965103
 06/27  23:00:00,266.651406226,36.2802992814,106.751939026,0.0,38.286128036,48.4199368926,158.820164394,10.8243394245,8.3303,139.665524969
 06/27  24:00:00,251.312378986,34.1460760793,130.128010438,0.0,25.5240853573,30.610668775,112.083699746,0.0265980325654,3.33212,108.724981714
 06/28  01:00:00,246.119166177,33.5000383181,134.419070072,0.0,19.418418834,29.3649097162,90.3168332211,0.0164657030652,3.33212,86.968247518
 06/28  02:00:00,238.145618773,33.6615477584,134.12613356,0.0,12.7620426787,28.1191506574,84.1387571763,0.0544648500284,3.33212,80.7521723263
 06/28  03:00:00,241.312859629,33.5000383181,137.697298422,0.0,12.7620426787,28.1191506574,90.3293902172,0.0380064181241,3.33212,86.9592637991
 06/28  04:00:00,246.992469876,33.6615477584,136.379898464,0.0,12.7620426787,28.1191506574,112.108567438,0.0912040252453,3.33212,108.685243413
 06/28  05:00:00,267.257566982,33.6615477584,137.473541826,0.0,25.5240853573,30.610668775,201.905637152,0.126687805666,8.3303,193.448649347
 06/28  06:00:00,350.57270853,34.6306044001,129.510261244,0.0,51.0481707146,78.1489452969,344.588341914,0.299010402205,16.6606,327.628731512
 06/28  07:00:00,392.305506771,35.9964144598,111.977436437,0.0,64.3609230253,109.708623606,479.103336449,13.1089573938,24.9909,441.003479055
 06/28  08:00:00,349.585668483,35.9775516724,111.791137948,0.0,51.0481707146,80.7689615957,382.815880688,5.3488357741,33.3212,344.145844914
 06/28  09:00:00,319.485580474,36.3579652199,109.944852818,0.0,51.0481707146,71.0224615957,326.268414118,0.0,66.8089,259.459514118
 06/28  10:00:00,271.312309037,36.5366928899,109.905413221,0.0,32.1804615127,65.7244621605,287.88625595,0.0,83.4695,204.41675595
 06/28  11:00:00,273.510593024,36.6214689499,111.553262993,0.0,32.1804615127,65.7244621605,231.653660651,0.0,83.4695,148.184160651
 06/28  12:00:00,275.232478058,36.684081394,113.913562872,0.0,32.1804615127,65.7244621605,236.982587374,0.0,83.4695,153.513087374
 06/28  13:00:00,264.635137762,36.5733668737,113.758333484,0.0,32.1804615127,55.9779621605,227.462252105,0.00475450540601,75.1392,152.3182976
 06/28  14:00:00,265.767948624,36.5776467153,114.270393814,0.0,32.1804615127,55.9779621605,214.2294793,0.00296995862787,66.8089,147.417609341
 06/28  15:00:00,266.408986197,36.5783689696,114.996935055,0.0,32.1804615127,55.9779621605,221.559308119,0.0,75.1392,146.420108119
 06/28  16:00:00,294.271818529,36.5618927498,114.009620063,0.0,32.1804615127,60.9114621605,207.144999731,0.0,91.7998,115.345199731
 06/28  17:00:00,331.272499015,36.1334392959,116.225832291,0.0,32.1804615127,77.5397301883,224.875730621,4.67243006733,49.9818,170.221500553
 06/28  18:00:00,390.041885324,36.2236384761,120.268213719,0.0,77.122965704,86.2600435998,363.183567286,7.39130595417,49.9818,305.810461332
 06/28  19:00:00,397.894526907,36.2528253738,120.359691872,0.0,102.647051061,80.1663183927,267.299070321,8.18978314805,33.3212,225.788087173
 06/28  20:00:00,434.431132669,36.2389367984,120.427027178,0.0,115.40909374,92.7192997104,267.209457255,8.72329349012,33.3212,225.164963765
 06/28  21:00:00,415.796274806,36.3202340342,119.825432603,0.0,102.647051061,94.1340635361,367.904601321,9.17287037072,24.9909,333.740830951
 06/28  22:00:00,349.236411899,36.3529165196,119.813267172,0.0,77.122965704,65.871452062,273.564712304,9.64442672526,16.6606,247.259685579
 06/28  23:00:00,282.000097649,36.2450389886,120.743968847,0.0,38.286128036,48.4199368926,157.742440248,11.1043004642,8.3303,138.307839784
 06/28  24:00:00,251.594629773,33.6615477584,130.36690812,0.0,25.5240853573,30.610668775,118.413127487,0.00523753582115,3.33212,115.075769951
 06/29  01:00:00,233.08638832,33.8230571987,119.107898095,0.0,19.418418834,29.3649097162,84.1675006785,0.0995159299277,3.33212,80.7358647486
 06/29  02:00:00,226.683285659,33.3385288778,121.146321477,0.0,12.7620426787,28.1191506574,90.3181245739,0.047141002041,3.33212,86.9388635719
 06/29  03:00:00,201.155996782,33.3385288778,95.6325107014,0.0,12.7620426787,28.1191506574,84.1206944929,0.060244316826,3.33212,80.728330176
 06/29  04:00:00,227.978126559,33.7153842385,117.368830001,0.0,12.7620426787,28.1191506574,112.333749916,0.355363514181,3.33212,108.646266402
 06/29  05:00:00,253.152222836,34.1460760793,124.196869713,0.0,25.5240853573,30.610668775,204.178703944,0.228249020101,8.3303,195.620154924
 06/29  06:00:00,344.673505511,34.1460760793,126.23704556,0.0,51.0481707146,78.1489452969,346.444590801,0.141484260955,16.6606,329.64250654
 06/29  07:00:00,399.545388719,36.1086212948,121.199207839,0.0,64.3609230253,109.708623606,474.866566666,13.3000689409,24.9909,436.575597725
 06/29  08:00:00,362.185122327,35.9146402438,126.954228349,0.0,51.0481707146,80.7689615957,382.372598359,5.5313561851,33.3212,343.520042174
 06/29  09:00:00,336.309961814,36.354722513,128.720597508,0.0,51.0481707146,71.0224615957,324.108106579,0.0,66.8089,257.299206579
 06/29  10:00:00,289.981352172,36.4523776511,130.696274595,0.0,32.1804615127,65.7244621605,288.980754475,0.0107120000718,83.4695,205.500542475
 06/29  11:00:00,292.229328694,36.5554176915,131.519510663,0.0,32.1804615127,65.7244621605,230.493787648,0.0780466534916,83.4695,146.946240994
 06/29  12:00:00,293.576676057,36.6264528494,133.494749981,0.0,32.1804615127,65.7244621605,237.011929833,0.0994764847227,83.4695,153.442953348
 06/29  13:00:00,284.761702664,36.5803243869,134.346365019,0.0,32.1804615127,55.9779621605,221.814893119,0.110196191744,75.1392,146.565496927
 06/29  14:00:00,285.463683877,36.6108052451,134.781224451,0.0,32.1804615127,55.9779621605,219.983626778,0.130101947229,66.8089,153.044624831
 06/29  15:00:00,286.091191366,36.6406198126,134.67732712,0.0,32.1804615127,55.9779621605,221.598866965,0.0757698654681,75.1392,146.3838971
 06/29  16:00:00,316.440182041,36.5730069901,135.601733086,0.0,32.1804615127,60.9114621605,207.055765607,0.0,91.7998,115.255965607
 06/29  17:00:00,350.154133289,36.0958237708,135.320621097,0.0,32.1804615127,77.5397301883,222.563955165,4.93562141776,49.9818,167.646533748
 06/29  18:00:00,402.076444062,36.2288641953,133.366888085,0.0,77.122965704,86.2600435998,361.010431786,7.79324874505,49.9818,303.235383041
 06/29  19:00:00,408.695971733,36.2877452699,132.532482803,0.0,102.647051061,80.1663183927,270.987975894,8.57714624527,33.3212,229.089629649
 06/29  20:00:00,441.787576849,36.2431250569,128.920435934,0.0,115.40909374,92.7192997104,263.124512923,9.18113386224,33.3212,220.62217906
 06/29  21:00:00,420.636857676,36.2956646299,125.304599608,0.0,102.647051061,94.1340635361,365.913683346,9.69968826307,24.9909,331.223095083
 06/29  22:00:00,356.42204477,36.3122630176,128.096581374,0.0,77.122965704,65.871452062,278.502749973,10.2024960878,16.6606,251.639653885
 06/29  23:00:00,292.651934082,36.1967049595,133.264101802,0.0,38.286128036,48.4199368926,162.19199343,13.1096910998,8.3303,140.752002331
 06/29  24:00:00,208.822724515,33.3385288778,91.8217354637,0.0,25.5240853573,30.610668775,112.000641948,0.0257777433583,3.33212,108.642744204
 06/30  01:00:00,199.562492622,33.3385288778,89.9169295647,0.0,19.418418834,29.3649097162,84.1446770432,0.10447450986,3.33212,80.7080825333
 06/30  02:00:00,193.62403329,33.6077112783,91.5597428803,0.0,12.7620426787,28.1191506574,90.7922035049,0.554087333503,3.33212,86.9059961714
 06/30  03:00:00,198.265934521,33.8768936788,95.7240267947,0.0,12.7620426787,28.1191506574,84.4875554093,0.449014347802,3.33212,80.7064210615
 06/30  04:00:00,206.174769214,33.8768936788,96.2824268321,0.0,12.7620426787,28.1191506574,112.506322555,0.37952785381,3.33212,108.794674701
 06/30  05:00:00,208.008231491,33.0693464774,80.3128672696,0.0,25.5240853573,30.610668775,203.980938292,0.393742596873,8.3303,195.256895695
 06/30  06:00:00,328.803541969,34.4690949598,108.946359022,0.0,51.0481707146,78.1489452969,343.995044718,0.298767765401,16.6606,327.035676952
 06/30  07:00:00,411.149806043,35.9403562386,131.854540328,0.0,64.3609230253,109.708623606,474.65939836,14.1664106006,24.9909,435.50208776
 06/30  08:00:00,370.334669284,35.9216746675,133.58866257,0.0,51.0481707146,80.7689615957,381.98633754,5.81038579542,33.3212,342.854751744
 06/30  09:00:00,341.399172848,36.351905105,131.740547537,0.0,51.0481707146,71.0224615957,325.285185026,0.0,66.8089,258.476285026
 06/30  10:00:00,293.509105048,36.5294304704,131.91686529,0.0,32.1804615127,65.7244621605,282.497620461,0.0,83.4695,199.028120461
 06/30  11:00:00,294.476093318,36.6189626861,132.151473541,0.0,32.1804615127,65.7244621605,237.055520907,0.0126764594242,83.4695,153.573344448
 06/30  12:00:00,291.872832541,36.6835477002,130.186294377,0.0,32.1804615127,65.7244621605,236.859155972,0.0388221803081,83.4695,153.350833792
 06/30  13:00:00,280.47682171,36.5987431966,128.585060985,0.0,32.1804615127,55.9779621605,221.689955409,0.0499153858694,75.1392,146.500840023
 06/30  14:00:00,281.891160782,36.616014484,129.975033781,0.0,32.1804615127,55.9779621605,213.183059194,0.0610094481519,66.8089,146.313149745
 06/30  15:00:00,282.460995558,36.6515616491,130.519995667,0.0,32.1804615127,55.9779621605,226.706483849,0.000792343159766,75.1392,151.566491506
 06/30  16:00:00,312.5875591,36.7423159639,131.311947266,0.0,32.1804615127,60.9114621605,202.002286734,0.0,91.7998,110.202486734
 06/30  17:00:00,347.165370317,36.1895332488,131.412075964,0.0,32.1804615127,77.5397301883,224.933360528,4.94435471859,49.9818,170.007205809
 06/30  18:00:00,400.091622382,36.2645197398,130.318733069,0.0,77.122965704,86.2600435998,362.92430035,7.89811744236,49.9818,305.044382908
 06/30  19:00:00,406.332440223,36.2950341803,129.338769882,0.0,102.647051061,80.1663183927,267.448879941,8.69705548925,33.3212,225.430624452
 06/30  20:00:00,441.142299983,36.2634851003,127.670975446,0.0,115.40909374,92.7192997104,264.633291773,9.23968174484,33.3212,222.072410028
 06/30  21:00:00,420.522259247,36.3154764217,125.001232699,0.0,102.647051061,94.1340635361,362.370274829,9.76900485255,24.9909,327.610369976
 06/30  22:00:00,354.830345631,36.3245773417,125.494816673,0.0,77.122965704,65.871452062,278.032544423,10.3021940411,16.6606,251.069750382
 06/30  23:00:00,291.984292541,36.2026647798,131.631915564,0.0,38.286128036,48.4199368926,160.484916612,13.1410239695,8.3303,139.013592643
 06/30  24:00:00,204.34175236,33.3385288778,87.1496260936,0.0,25.5240853573,30.610668775,113.870792829,0.0153905721001,3.33212,110.523282257
 07/01  01:00:00,203.622684955,33.3385288778,84.7910502928,0.0,27.7269238854,30.610668775,84.1950965729,0.178751644123,3.33212,80.6842249288
 07/01  02:00:00,185.438485756,33.3385288778,84.9248313098,0.0,12.7620426787,28.1191506574,98.0274919155,7.81215520783,3.33212,86.8832167077
 07/01  03:00:00,188.344325792,33.6077112783,87.9071445687,0.0,12.7620426787,28.1191506574,107.708298459,23.692131039,3.33212,80.6840474201
 07/01  04:00:00,175.015005635,33.3385288778,68.6524255749,0.0,12.7620426787,28.1191506574,153.971937928,42.0727575902,3.33212,108.567060338
 07/01  05:00:00,181.233864639,33.3385288778,71.0858409558,0.0,12.7620426787,28.1191506574,195.889419143,49.4472183921,8.3303,138.111900751
 07/01  06:00:00,291.96948334,34.1460760793,108.235094608,0.0,42.6918050922,54.3732441037,237.219995308,24.4325243777,16.6606,196.12687093
 07/01  07:00:00,368.542869767,36.0803005679,137.834941955,0.0,42.6918050922,86.1019271793,364.259410204,13.2810573183,24.9909,325.987452885
 07/01  08:00:00,409.044331047,35.9763524564,136.455716877,0.0,57.6566862989,112.030105488,508.181436822,4.90266445619,33.3212,469.957572366
 07/01  09:00:00,364.303465412,36.3626516262,137.606814542,0.0,57.6566862989,83.6599452969,402.65699006,0.0,66.8089,335.84809006
 07/01  10:00:00,312.679700326,36.5592972905,139.65046163,0.0,42.6918050922,68.9656133826,340.349049971,0.0644414720109,83.4695,256.815108499
 07/01  11:00:00,306.012112016,36.6442347146,140.945896154,0.0,34.9340096728,67.7198543238,290.079952518,0.831745117831,83.4695,205.7787074
 07/01  12:00:00,306.296234469,36.7111964341,141.513132388,0.0,34.9340096728,67.7198543238,237.78212125,0.621946773037,83.4695,153.690674477
 07/01  13:00:00,297.302038835,36.6288280593,141.935425276,0.0,34.9340096728,57.9733543238,225.715130123,0.351516238996,75.1392,150.224413884
 07/01  14:00:00,297.551390098,36.6255781197,142.006313731,0.0,34.9340096728,57.9733543238,216.764997161,0.0794444900568,66.8089,149.876652671
 07/01  15:00:00,297.503984018,36.6645237728,141.393311646,0.0,34.9340096728,57.9733543238,226.038076591,0.0641376694333,75.1392,150.834738922
 07/01  16:00:00,327.33406586,36.5240782143,141.762735431,0.0,34.9340096728,62.9068543238,203.169372077,0.0744871230209,91.7998,111.295084954
 07/01  17:00:00,354.768543256,36.160666005,142.247847302,0.0,34.9340096728,72.2186844194,200.006258837,4.80224267145,49.9818,145.222216166
 07/01  18:00:00,418.635997016,36.3917412476,139.577879723,0.0,87.0357390804,86.2600435998,227.353793545,6.79177670326,49.9818,170.580216842
 07/01  19:00:00,412.30831052,36.1509717526,139.37139669,0.0,102.000620287,77.6748002752,264.832752427,7.62127117148,33.3212,223.890281256
 07/01  20:00:00,432.480481279,36.0548822132,138.914654866,0.0,102.000620287,88.9820225341,259.92653547,8.21327284481,33.3212,218.392062625
 07/01  21:00:00,426.938557962,36.0822036145,138.233689087,0.0,102.000620287,91.6425454185,258.63634287,8.72757094071,24.9909,224.917871929
 07/01  22:00:00,374.315327457,36.0044078258,139.156055719,0.0,87.0357390804,65.871452062,355.066163328,10.2746944248,16.6606,328.130868903
 07/01  23:00:00,300.922950616,35.9179252585,140.005415406,0.0,42.6918050922,48.4199368926,221.422202693,22.2188988747,8.3303,190.873003819
 07/01  24:00:00,203.513272456,33.3385288778,85.8711730742,0.0,27.7269238854,30.610668775,136.705253771,24.8111156738,3.33212,108.562018097
 07/02  01:00:00,217.525504923,33.3385288778,90.7899041338,0.0,34.4311606118,33.1021868926,122.765508509,32.4735142297,3.33212,86.9598742792
 07/02  02:00:00,156.013511572,30.9158872736,49.574463308,0.0,19.466279405,30.610668775,124.087273898,40.0073768248,3.33212,80.7477770734
 07/02  03:00:00,172.066862898,31.723434475,64.7514902186,0.0,19.466279405,30.610668775,136.812235683,46.5179590447,3.33212,86.9621566382
 07/02  04:00:00,180.827249568,32.5309816764,66.1250467475,0.0,19.466279405,30.610668775,161.557752397,49.7034944568,3.33212,108.52213794
 07/02  05:00:00,184.377934602,32.5309816764,65.8396120517,0.0,19.466279405,30.610668775,199.128687647,52.573196622,8.3303,138.225191025
 07/02  06:00:00,290.387789274,34.1460760793,106.887503798,0.0,42.6918050922,54.3732441037,244.808815419,31.6290434479,16.6606,196.519171971
 07/02  07:00:00,376.212629357,36.3056756135,136.175685356,0.0,49.3960418185,88.5934452969,363.978767432,13.4227350487,24.9909,325.565132384
 07/02  08:00:00,408.987221439,35.9931622869,136.109359716,0.0,57.6566862989,112.030105488,505.371538475,3.16776575942,33.3212,468.882572715
 07/02  09:00:00,355.967122336,36.4405434439,137.523818566,0.0,50.9524495726,81.1684271793,402.749105956,0.0,66.8089,335.940205956
 07/02  10:00:00,314.535471048,36.7545123557,139.825175302,0.0,42.6918050922,68.9656133826,340.421104003,0.0,83.4695,256.951604003
 07/02  11:00:00,313.208333482,36.6905387884,141.882241084,0.0,38.286128036,68.9656133826,289.108346494,0.0,83.4695,205.638846494
 07/02  12:00:00,312.975914884,36.738987175,142.412987846,0.0,38.286128036,68.9656133826,231.828187393,0.0,83.4695,148.358687393
 07/02  13:00:00,294.572712757,36.6250178744,143.089341018,0.0,31.5818913096,56.727595265,226.791089589,0.209863153362,75.1392,151.442026435
 07/02  14:00:00,294.294579228,36.6351048503,142.718248498,0.0,31.5818913096,56.727595265,213.24127653,0.24119089327,66.8089,146.191185637
 07/02  15:00:00,294.202595977,36.6647088358,142.427687011,0.0,31.5818913096,56.727595265,221.494321043,0.175046055772,75.1392,146.180074987
 07/02  16:00:00,323.191414542,36.5261336946,142.450017342,0.0,31.5818913096,61.661095265,207.176820404,0.229563402566,91.7998,115.147457002
 07/02  17:00:00,350.13439347,36.076615475,142.457072135,0.0,31.5818913096,70.9729253606,192.14382336,3.60642200383,49.9818,138.555601356
 07/02  18:00:00,409.629087186,36.1706811139,140.461352987,0.0,80.3315023541,83.7685254822,225.050099279,4.80103437532,49.9818,170.267264904
 07/02  19:00:00,412.029432456,36.192202651,138.78463168,0.0,102.000620287,77.6748002752,263.144696334,5.36359667811,33.3212,224.459899656
 07/02  20:00:00,442.626739751,36.1263197628,138.688067664,0.0,108.704857014,91.4735406516,255.678210675,5.78631795802,33.3212,216.570692717
 07/02  21:00:00,418.878267351,36.2378802757,138.262640536,0.0,95.2963835608,89.1510273009,255.620151876,6.17451795329,24.9909,224.454733922
 07/02  22:00:00,365.696530848,36.1388259468,139.040769702,0.0,80.3315023541,63.3799339444,346.179374841,7.44628578229,16.6606,322.072489059
 07/02  23:00:00,303.143400841,36.0604602463,141.52308843,0.0,42.6918050922,48.4199368926,206.369124677,10.0307302952,8.3303,188.008094382
 07/02  24:00:00,219.588608595,33.3385288778,92.3853240092,0.0,34.4311606118,33.1021868926,118.462273111,0.0801523313976,3.33212,115.05000078
 07/03  01:00:00,188.356477303,32.8001640769,80.8332200547,0.0,19.418418834,29.3649097162,87.0188487564,3.03480212985,3.33212,80.6519266266
 07/03  02:00:00,190.75319137,33.3385288778,90.5775786417,0.0,12.7620426787,28.1191506574,92.2067492527,8.2320331978,3.33212,80.6425960549
 07/03  03:00:00,180.123662533,32.9347552771,80.592637451,0.0,12.7620426787,28.1191506574,104.064003665,13.8979097191,3.33212,86.8339739455
