Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  04:00:00,184.28781561,32.9347552771,78.2358092174,0.0,12.7620426787,28.1191506574,130.922768505,19.1032881581,3.33212,108.487360347
 07/03  05:00:00,205.510346212,33.0693464774,80.1437992795,0.0,25.5240853573,30.610668775,219.923517765,23.4465515075,8.3303,188.146666257
 07/03  06:00:00,344.518718682,34.9536232807,127.198959414,0.0,51.0481707146,78.1489452969,355.741793196,13.8151186404,16.6606,325.266074555
 07/03  07:00:00,413.138490973,35.8651605512,136.638784903,0.0,64.3609230253,109.708623606,466.946128516,8.6107818168,24.9909,433.3444467
 07/03  08:00:00,374.787411975,35.8591820848,139.752973842,0.0,51.0481707146,80.7689615957,372.237213333,3.36909382626,33.3212,335.546919507
 07/03  09:00:00,348.977412697,36.3612331443,140.255251314,0.0,51.0481707146,71.0224615957,323.173019525,0.0,66.8089,256.364119525
 07/03  10:00:00,302.546202789,36.484648375,141.423321694,0.0,32.1804615127,65.7244621605,288.431781012,0.00480028659601,83.4695,204.957480726
 07/03  11:00:00,301.86026773,36.5852336384,139.57896125,0.0,32.1804615127,65.7244621605,230.274850463,0.107741055328,83.4695,146.697609408
 07/03  12:00:00,300.07509592,36.6479499007,138.40738674,0.0,32.1804615127,65.7244621605,236.691024943,0.0631977758605,83.4695,153.158327167
 07/03  13:00:00,290.620026639,36.5897768496,138.718948328,0.0,32.1804615127,55.9779621605,221.516563167,0.06099876972,75.1392,146.316364398
 07/03  14:00:00,290.795021712,36.6175317508,138.8629629,0.0,32.1804615127,55.9779621605,213.001962264,0.0735005113447,66.8089,146.119561753
 07/03  15:00:00,289.278403133,36.6472851868,137.329004244,0.0,32.1804615127,55.9779621605,221.310617106,0.0384376506123,75.1392,146.132979455
 07/03  16:00:00,316.575482341,36.5329017555,135.493462616,0.0,32.1804615127,60.9114621605,206.891961274,0.0,91.7998,115.092161274
 07/03  17:00:00,350.946042778,36.0097707168,135.351899382,0.0,32.1804615127,77.5397301883,215.919758284,3.01847988005,49.9818,162.919478404
 07/03  18:00:00,402.355128274,36.1058136129,132.724323577,0.0,77.122965704,86.2600435998,358.802266793,4.84962361172,49.9818,303.970843181
 07/03  19:00:00,409.429163835,36.139713854,132.038293419,0.0,102.647051061,80.1663183927,263.116150736,5.42238626295,33.3212,224.372564473
 07/03  20:00:00,445.262322445,36.1087768544,131.447046872,0.0,115.40909374,92.7192997104,256.664821633,5.81329543389,33.3212,217.530326199
 07/03  21:00:00,424.687567911,36.1758924747,128.923144545,0.0,102.647051061,94.1340635361,362.679802643,6.20171041736,24.9909,331.487192226
 07/03  22:00:00,358.439130995,36.2201143796,129.199900301,0.0,77.122965704,65.871452062,269.370391302,6.60048849435,16.6606,246.109302808
 07/03  23:00:00,292.32420804,36.1249603097,131.381099772,0.0,38.286128036,48.4199368926,153.043500852,9.12672303206,8.3303,135.58647782
 07/03  24:00:00,209.449253778,33.3385288778,91.5086819657,0.0,25.5240853573,30.610668775,114.150043152,0.0162941625571,3.33212,110.80162899
 07/04  01:00:00,216.428209522,32.9347552771,87.8937485215,0.0,34.4311606118,33.1021868926,84.5265750877,0.470934388916,3.33212,80.7235206988
 07/04  02:00:00,193.059313593,31.723434475,84.4782068525,0.0,19.466279405,30.610668775,90.3509820044,0.103299826188,3.33212,86.9155621782
 07/04  03:00:00,194.759648856,32.5309816764,84.445179462,0.0,19.466279405,30.610668775,84.0447276093,0.0,3.33212,80.7126076093
 07/04  04:00:00,215.826820297,33.3385288778,97.1174721169,0.0,19.466279405,30.610668775,111.900156576,0.116919319967,3.33212,108.451117256
 07/04  05:00:00,223.180421762,33.3385288778,100.591940741,0.0,19.466279405,30.610668775,146.575621635,0.131455568137,8.3303,138.113866067
 07/04  06:00:00,301.798699195,34.4690949598,113.664769859,0.0,42.6918050922,54.3732441037,213.106577844,0.16958572494,16.6606,196.276392119
 07/04  07:00:00,370.020103691,36.1932625629,125.6742159,0.0,49.3960418185,88.5934452969,356.47223431,9.22401365878,24.9909,322.257320651
 07/04  08:00:00,397.868305746,35.9424658806,121.933255889,0.0,57.6566862989,112.030105488,506.257185933,3.65466812793,33.3212,469.281317805
 07/04  09:00:00,339.62243629,36.3926446375,119.322135585,0.0,50.9524495726,81.1684271793,402.334809215,0.0,66.8089,335.525909215
 07/04  10:00:00,294.024491264,36.6593311939,118.451696092,0.0,42.6918050922,68.9656133826,336.768008414,0.0,83.4695,253.298508414
 07/04  11:00:00,292.689270968,36.6112747159,120.965583671,0.0,38.286128036,68.9656133826,284.778524175,0.0,83.4695,201.309024175
 07/04  12:00:00,297.152947258,36.674210573,126.133383116,0.0,38.286128036,68.9656133826,236.577616729,0.0,83.4695,153.108116729
 07/04  13:00:00,276.234212921,36.5853570285,124.201239204,0.0,31.5818913096,56.727595265,221.615513979,0.0378817153621,75.1392,146.438432264
 07/04  14:00:00,271.901628857,36.6127907614,119.814098444,0.0,31.5818913096,56.727595265,212.946914205,0.0677107689787,66.8089,146.070303436
 07/04  15:00:00,272.951099007,36.6405367559,120.874279561,0.0,31.5818913096,56.727595265,221.300175755,0.0859952973804,75.1392,146.074980457
 07/04  16:00:00,302.846524918,36.4523887749,121.714021576,0.0,31.5818913096,61.661095265,206.899131485,0.0475725849031,91.7998,115.0517589
 07/04  17:00:00,330.793607962,35.9394837432,122.445951583,0.0,31.5818913096,70.9729253606,192.136249677,3.7186462673,49.9818,138.435803409
 07/04  18:00:00,390.293490922,36.0207416276,120.190997213,0.0,80.3315023541,83.7685254822,225.650324742,5.57024655276,49.9818,170.098278189
 07/04  19:00:00,392.178819713,36.0627059902,117.975640993,0.0,102.000620287,77.6748002752,256.339478472,6.17695876432,33.3212,216.841319707
 07/04  20:00:00,422.895939421,36.0366606981,117.084333788,0.0,108.704857014,91.4735406516,258.34982617,6.63518930858,33.3212,218.393436861
 07/04  21:00:00,400.44846821,36.2066505932,117.106037891,0.0,95.2963835608,89.1510273009,254.04271811,7.04817974651,24.9909,222.003638364
 07/04  22:00:00,349.276532728,36.1291476044,119.28370698,0.0,80.3315023541,63.3799339444,345.347440474,7.44787962625,16.6606,321.238960847
 07/04  23:00:00,288.139541002,36.0646892664,122.567980042,0.0,42.6918050922,48.4199368926,205.998715391,9.89235462072,8.3303,187.77606077
 07/04  24:00:00,267.003034391,33.3385288778,136.966795904,0.0,34.4311606118,33.1021868926,118.336059856,0.0239243659366,3.33212,114.98001549
 07/05  01:00:00,242.439077856,33.6077112783,130.709711636,0.0,19.418418834,29.3649097162,84.3367323307,0.393053220618,3.33212,80.6115591101
 07/05  02:00:00,231.933763087,33.8768936788,127.653060707,0.0,12.7620426787,28.1191506574,84.258652257,0.316363614661,3.33212,80.6101686424
 07/05  03:00:00,230.101413129,34.1460760793,125.348133717,0.0,12.7620426787,28.1191506574,84.0214903349,0.0848339463967,3.33212,80.6045363885
 07/05  04:00:00,226.584167131,33.3385288778,116.812442621,0.0,12.7620426787,28.1191506574,111.848780302,0.0978228993413,3.33212,108.418837403
 07/05  05:00:00,249.08610095,33.6615477584,119.458249578,0.0,25.5240853573,30.610668775,196.315029409,0.0798667617036,8.3303,187.904862647
 07/05  06:00:00,350.040402368,34.1460760793,130.077651326,0.0,51.0481707146,78.1489452969,346.208649098,0.110832015577,16.6606,329.437217083
 07/05  07:00:00,399.77494695,36.1011098195,119.255279924,0.0,64.3609230253,109.708623606,460.979122281,10.1822658609,24.9909,425.80595642
 07/05  08:00:00,359.705224046,35.9141088188,121.806936856,0.0,51.0481707146,80.7689615957,372.281285413,4.25299572892,33.3212,334.707089684
 07/05  09:00:00,332.808764077,36.3541215068,122.642751378,0.0,51.0481707146,71.0224615957,322.740984397,0.0,66.8089,255.932084397
 07/05  10:00:00,287.00451194,36.5257114844,125.372640642,0.0,32.1804615127,65.7244621605,284.414963387,0.0,83.4695,200.945463387
 07/05  11:00:00,290.682875872,36.6185075883,128.290248601,0.0,32.1804615127,65.7244621605,233.578542104,0.0,83.4695,150.109042104
 07/05  12:00:00,292.044387443,36.6723032772,130.318963625,0.0,32.1804615127,65.7244621605,229.836913772,0.0,83.4695,146.367413772
 07/05  13:00:00,281.634587417,36.5928354919,129.701618052,0.0,32.1804615127,55.9779621605,222.051179004,0.0,75.1392,146.911979004
 07/05  14:00:00,278.419750585,36.6137007956,126.464235562,0.0,32.1804615127,55.9779621605,213.997429447,0.0,66.8089,147.188529447
 07/05  15:00:00,278.381686319,36.6444358305,126.398172147,0.0,32.1804615127,55.9779621605,222.344299712,0.0,75.1392,147.205099712
 07/05  16:00:00,308.099586905,36.6488075959,126.857490417,0.0,32.1804615127,60.9114621605,203.868103688,0.0,91.7998,112.068303688
 07/05  17:00:00,343.395021653,36.1132442425,127.662723862,0.0,32.1804615127,77.5397301883,216.452667449,3.69666074404,49.9818,162.774206705
 07/05  18:00:00,396.14055617,36.2064661613,126.380445993,0.0,77.122965704,86.2600435998,359.186366652,5.91973573667,49.9818,303.284830916
 07/05  19:00:00,402.957279032,36.2670262085,125.384473003,0.0,102.647051061,80.1663183927,259.937798378,6.58150374439,33.3212,220.035094634
 07/05  20:00:00,437.39289666,36.2302700272,123.396627305,0.0,115.40909374,92.7192997104,261.532564383,7.03699434052,33.3212,221.174370043
 07/05  21:00:00,417.563839327,36.3016378256,121.62371865,0.0,102.647051061,94.1340635361,355.023943766,7.47472620205,24.9909,322.558317564
 07/05  22:00:00,352.983860485,36.3346583154,123.594643174,0.0,77.122965704,65.871452062,270.10333151,7.9045875757,16.6606,245.538143934
 07/05  23:00:00,287.660616319,36.2284916852,126.422081903,0.0,38.286128036,48.4199368926,154.920463721,8.71825106232,8.3303,137.871912659
 07/05  24:00:00,231.673758267,33.3385288778,113.372568392,0.0,25.5240853573,30.610668775,111.763888729,0.0150458575821,3.33212,108.416722872
 07/06  01:00:00,218.512007016,33.6077112783,107.121389274,0.0,19.418418834,29.3649097162,84.3007939435,0.383405366058,3.33212,80.5852685774
 07/06  02:00:00,212.454750497,34.1460760793,107.930094855,0.0,12.7620426787,28.1191506574,90.2134939921,0.102421632099,3.33212,86.77895236
 07/06  03:00:00,205.595787434,33.8768936788,101.738854251,0.0,12.7620426787,28.1191506574,84.1741004962,0.267988234657,3.33212,80.5739922616
 07/06  04:00:00,197.506811003,33.3385288778,88.1727554332,0.0,12.7620426787,28.1191506574,111.798984012,0.0796070195636,3.33212,108.387256993
 07/06  05:00:00,219.527009772,33.5000383181,90.7467850496,0.0,25.5240853573,30.610668775,196.224127534,0.0979061185358,8.3303,187.795921415
 07/06  06:00:00,336.935600346,34.9536232807,115.529431923,0.0,51.0481707146,78.1489452969,338.292477963,0.157105319488,16.6606,321.474772644
 07/06  07:00:00,404.688556859,35.9470725535,124.363022903,0.0,64.3609230253,109.708623606,469.937779576,11.2843634747,24.9909,433.662516101
 07/06  08:00:00,362.586095737,35.9396147488,124.68517106,0.0,51.0481707146,80.7689615957,369.923210475,4.56677083756,33.3212,332.035239637
 07/06  09:00:00,334.901009529,36.3600543996,124.737159808,0.0,51.0481707146,71.0224615957,317.17481229,0.0,66.8089,250.36591229
 07/06  10:00:00,289.0113154,36.5412260515,127.376582423,0.0,32.1804615127,65.7244621605,288.056388674,0.0,83.4695,204.586888674
 07/06  11:00:00,293.259182509,36.628892056,130.879262962,0.0,32.1804615127,65.7244621605,229.973247153,0.0,83.4695,146.503747153
 07/06  12:00:00,296.432180277,36.6880143951,134.701750712,0.0,32.1804615127,65.7244621605,229.779769095,0.0,83.4695,146.310269095
 07/06  13:00:00,289.895605709,36.6033015121,137.952672728,0.0,32.1804615127,55.9779621605,221.267858966,0.0,75.1392,146.128658966
 07/06  14:00:00,291.658839694,36.6237036513,139.683345474,0.0,32.1804615127,55.9779621605,212.764063121,0.0,66.8089,145.955163121
 07/06  15:00:00,293.610763579,36.6548871555,141.613894875,0.0,32.1804615127,55.9779621605,221.091110897,0.0,75.1392,145.951910897
 07/06  16:00:00,323.618185704,36.6947002562,142.339804207,0.0,32.1804615127,60.9114621605,206.795387865,0.0,91.7998,114.995587865
 07/06  17:00:00,357.719101555,36.1369037603,141.968442108,0.0,32.1804615127,77.5397301883,216.479469439,3.83140076535,49.9818,162.666268673
 07/06  18:00:00,408.203149258,36.2259681886,138.424828151,0.0,77.122965704,86.2600435998,356.325208392,6.20775063336,49.9818,300.135657759
 07/06  19:00:00,413.72479817,36.3020212331,136.136015176,0.0,102.647051061,80.1663183927,259.899532053,6.90709589919,33.3212,219.671236154
 07/06  20:00:00,449.095775962,36.2454021892,135.667270976,0.0,115.40909374,92.7192997104,264.151319135,7.39456673306,33.3212,223.435552401
 07/06  21:00:00,428.388290869,36.2756447371,134.486717833,0.0,102.647051061,94.1340635361,355.242124517,7.85043050964,24.9909,322.400794007
 07/06  22:00:00,362.658085684,36.2856395844,136.172316507,0.0,77.122965704,65.871452062,270.501414406,8.31343090418,16.6606,245.527383502
 07/06  23:00:00,297.142506613,36.1643241427,139.35591967,0.0,38.286128036,48.4199368926,152.139469759,9.63212336631,8.3303,134.177046392
 07/06  24:00:00,203.356639555,33.3385288778,87.3263312377,0.0,25.5240853573,30.610668775,116.662283381,1.41363061893,3.33212,111.916532762
 07/07  01:00:00,196.50786803,33.3385288778,87.9271983605,0.0,19.418418834,29.3649097162,88.9194431439,5.0130111906,3.33212,80.5743119533
 07/07  02:00:00,177.573965492,32.9347552771,77.6945080716,0.0,12.7620426787,28.1191506574,92.6260668606,8.72519827279,3.33212,80.5687485878
 07/07  03:00:00,185.983021807,33.3385288778,85.5937307443,0.0,12.7620426787,28.1191506574,94.882595991,10.9921430362,3.33212,80.5583329548
 07/07  04:00:00,183.30157877,32.9347552771,76.2634464072,0.0,12.7620426787,28.1191506574,125.364836661,13.6834885692,3.33212,108.349228092
 07/07  05:00:00,202.071462283,32.8001640769,75.9638112366,0.0,25.5240853573,30.610668775,211.575822087,15.5780646778,8.3303,187.667457409
 07/07  06:00:00,336.618849586,34.7921138404,117.635303335,0.0,51.0481707146,78.1489452969,341.890481054,4.13684163985,16.6606,321.093039414
 07/07  07:00:00,412.542500103,35.9020880065,133.417489605,0.0,64.3609230253,109.708623606,468.40425668,10.8057010073,24.9909,432.607655673
 07/07  08:00:00,373.458446615,35.8935930969,136.16959401,0.0,51.0481707146,80.7689615957,367.816823843,4.3394474275,33.3212,330.156176416
 07/07  09:00:00,347.002880392,36.3690652634,137.4196214,0.0,51.0481707146,71.0224615957,318.511167129,0.0,66.8089,251.702267129
 07/07  10:00:00,300.767849389,36.5299817202,139.208748495,0.0,32.1804615127,65.7244621605,281.853047543,0.0,83.4695,198.383547543
 07/07  11:00:00,304.434977988,36.626966529,142.342390159,0.0,32.1804615127,65.7244621605,235.65391006,0.0,83.4695,152.18441006
 07/07  12:00:00,304.353530882,36.6864343802,142.95899757,0.0,32.1804615127,65.7244621605,229.72165101,0.0,83.4695,146.25215101
 07/07  13:00:00,295.296946053,36.6050885665,143.41990934,0.0,32.1804615127,55.9779621605,221.220982088,0.0,75.1392,146.081782088
 07/07  14:00:00,295.498210509,36.6295486179,143.713061746,0.0,32.1804615127,55.9779621605,212.71266401,0.0,66.8089,145.90376401
 07/07  15:00:00,294.822500748,36.6622954234,143.079750671,0.0,32.1804615127,55.9779621605,221.033463665,0.0,75.1392,145.894263665
 07/07  16:00:00,323.61492999,36.7234226295,142.350047796,0.0,32.1804615127,60.9114621605,200.366926382,0.0,91.7998,108.567126382
 07/07  17:00:00,358.417672987,36.1714989715,142.617588997,0.0,32.1804615127,77.5397301883,223.097076548,3.71616881823,49.9818,169.39910773
 07/07  18:00:00,410.53800878,36.2634594798,140.727958848,0.0,77.122965704,86.2600435998,350.677605398,6.07023699104,49.9818,294.625568407
 07/07  19:00:00,415.887314235,36.3284119997,139.123186758,0.0,102.647051061,80.1663183927,264.340056878,6.76795119424,33.3212,224.250905683
 07/07  20:00:00,449.503256755,36.2594682259,137.561988009,0.0,115.40909374,92.7192997104,256.919205714,7.25085072235,33.3212,216.347154992
 07/07  21:00:00,427.996769115,36.3006437493,134.893434965,0.0,102.647051061,94.1340635361,354.2536826,7.70264528902,24.9909,321.560137311
 07/07  22:00:00,361.882873037,36.3118368175,135.278151857,0.0,77.122965704,65.871452062,270.116007674,8.16169628042,16.6606,245.293711394
 07/07  23:00:00,296.729408278,36.1865621333,138.861928332,0.0,38.286128036,48.4199368926,155.348260557,9.24904379103,8.3303,137.768916766
 07/07  24:00:00,203.631626488,33.3385288778,87.6426340038,0.0,25.5240853573,30.610668775,113.593949611,1.90747858583,3.33212,108.354351026
 07/08  01:00:00,205.600253541,33.3385288778,87.5540184183,0.0,27.7269238854,30.610668775,90.5454147974,6.65101923811,3.33212,80.5622755593
 07/08  02:00:00,187.34310194,33.3385288778,86.9996004324,0.0,12.7620426787,28.1191506574,95.0423942478,11.1594418487,3.33212,80.5508323991
 07/08  03:00:00,185.902452777,33.3385288778,85.7152941237,0.0,12.7620426787,28.1191506574,99.069471041,15.1940825093,3.33212,80.5432685317
 07/08  04:00:00,181.774763095,32.9347552771,75.6548679752,0.0,12.7620426787,28.1191506574,130.831321948,19.1821265603,3.33212,108.317075388
 07/08  05:00:00,193.240124866,33.3385288778,82.8620424396,0.0,12.7620426787,28.1191506574,168.384226019,22.3290085564,8.3303,137.724917463
 07/08  06:00:00,301.208007873,34.6306044001,116.692839468,0.0,42.6918050922,54.3732441037,219.560485759,14.588643665,16.6606,188.311242094
 07/08  07:00:00,370.91080327,35.9113569217,139.999466209,0.0,42.6918050922,86.1019271793,356.305190856,10.6260454942,24.9909,320.688245362
 07/08  08:00:00,411.140374493,35.8794903125,138.054137815,0.0,57.6566862989,112.030105488,499.119018324,4.15846543912,33.3212,461.639352885
 07/08  09:00:00,366.28135202,36.3633555303,138.670366871,0.0,57.6566862989,83.6599452969,394.929925709,0.0,66.8089,328.121025709
 07/08  10:00:00,315.4158341,36.5084973331,140.967069594,0.0,42.6918050922,68.9656133826,338.777887447,0.0,83.4695,255.308387447
 07/08  11:00:00,308.70514017,36.6188649375,142.378283998,0.0,34.9340096728,67.7198543238,281.270251671,0.0,83.4695,197.800751671
 07/08  12:00:00,308.622559193,36.6896073144,142.679914575,0.0,34.9340096728,67.7198543238,236.708122644,0.0,83.4695,153.238622644
 07/08  13:00:00,299.812736917,36.5971768244,143.15609234,0.0,34.9340096728,57.9733543238,221.519499556,0.0,75.1392,146.380299556
 07/08  14:00:00,299.140913813,36.6178554145,142.429764356,0.0,34.9340096728,57.9733543238,212.99594724,0.0,66.8089,146.18704724
 07/08  15:00:00,299.482312765,36.6473343672,142.748017918,0.0,34.9340096728,57.9733543238,223.748644789,0.0,75.1392,148.609444789
 07/08  16:00:00,329.465937075,36.4863186382,143.64099622,0.0,34.9340096728,62.9068543238,204.558183385,0.0,91.7998,112.758383385
 07/08  17:00:00,357.083872501,36.1012874659,143.954456291,0.0,34.9340096728,72.2186844194,191.934430134,3.7234392881,49.9818,138.229190846
 07/08  18:00:00,421.309095656,36.3253387419,141.660041908,0.0,87.0357390804,86.2600435998,225.894175547,5.9416308598,49.9818,169.970744688
 07/08  19:00:00,413.568850325,36.1194592382,139.306581696,0.0,102.000620287,77.6748002752,256.486755702,6.66919152151,33.3212,216.496364181
 07/08  20:00:00,433.737652654,36.0615320111,137.12803254,0.0,102.000620287,88.9820225341,256.753118238,7.1431188861,33.3212,216.288799352
 07/08  21:00:00,427.810543802,36.1119114242,135.57027212,0.0,102.000620287,91.6425454185,256.328235847,7.58353350342,24.9909,223.753802344
 07/08  22:00:00,374.865631548,36.0367001577,136.736362856,0.0,87.0357390804,65.871452062,344.425876917,8.03199757101,16.6606,319.733279346
 07/08  23:00:00,304.400165589,35.9624060657,140.753618463,0.0,42.6918050922,48.4199368926,206.662524904,10.5149549539,8.3303,187.81726995
 07/08  24:00:00,223.351678073,33.5000383181,103.857343765,0.0,27.7269238854,30.610668775,111.672692959,0.0130008165597,3.33212,108.327572143
 07/09  01:00:00,219.416319319,32.9347552771,91.9143081599,0.0,34.4311606118,33.1021868926,84.5104956237,0.552605653231,3.33212,80.6257699705
 07/09  02:00:00,188.815076676,32.5309816764,79.5548385433,0.0,19.466279405,30.610668775,83.9606921913,0.0,3.33212,80.6285721913
 07/09  03:00:00,205.428013101,33.3385288778,94.9708841332,0.0,19.466279405,30.610668775,84.1344549137,0.141993577567,3.33212,80.6603413361
 07/09  04:00:00,192.039738696,32.5309816764,76.2772073494,0.0,19.466279405,30.610668775,111.744089141,0.157196937855,3.33212,108.254772203
 07/09  05:00:00,199.731906657,32.9347552771,79.6972251625,0.0,19.466279405,30.610668775,146.684367434,0.52056566445,8.3303,137.83350177
 07/09  06:00:00,291.750140567,34.1460760793,106.233353027,0.0,42.6918050922,54.3732441037,211.657664666,0.087873918866,16.6606,194.909190747
 07/09  07:00:00,376.282539852,36.4319412359,132.562736262,0.0,49.3960418185,88.5934452969,356.886486374,10.6556454624,24.9909,321.239940911
 07/09  08:00:00,405.898294997,36.0944010236,129.759508701,0.0,57.6566862989,112.030105488,492.511028213,4.27625840391,33.3212,454.913569809
 07/09  09:00:00,347.564247313,36.5273249351,127.062951148,0.0,50.9524495726,81.1684271793,399.877024875,0.0,66.8089,333.068124875
 07/09  10:00:00,301.858855182,36.8865763204,125.987205091,0.0,42.6918050922,68.9656133826,335.021331856,0.0,83.4695,251.551831856
 07/09  11:00:00,298.300918337,36.7447710154,126.325025673,0.0,38.286128036,68.9656133826,284.848321951,0.0,83.4695,201.378821951
 07/09  12:00:00,297.375035265,36.8314717424,126.081816756,0.0,38.286128036,68.9656133826,229.624341272,0.0,83.4695,146.154841272
 07/09  13:00:00,279.231069167,36.6822802195,127.030601395,0.0,31.5818913096,56.727595265,221.277308768,0.0,75.1392,146.138108768
 07/09  14:00:00,279.660459323,36.6591740786,127.466327538,0.0,31.5818913096,56.727595265,212.598206424,0.0,66.8089,145.789306424
 07/09  15:00:00,278.730807096,36.7011337751,126.499182269,0.0,31.5818913096,56.727595265,220.919324918,0.0,75.1392,145.780124918
 07/09  16:00:00,305.80338691,36.6672829797,124.384511403,0.0,31.5818913096,61.661095265,200.306578723,0.0,91.7998,108.506778723
 07/09  17:00:00,334.273209055,36.2226932018,125.598562061,0.0,31.5818913096,70.9729253606,191.846319915,3.73354744913,49.9818,138.130972466
 07/09  18:00:00,393.340096204,36.2947089521,122.922022138,0.0,80.3315023541,83.7685254822,225.789368354,6.12809218853,49.9818,169.679476166
 07/09  19:00:00,395.261137603,36.3433469713,120.733860613,0.0,102.000620287,77.6748002752,256.203252054,6.84116023506,33.3212,216.040891819
 07/09  20:00:00,428.878994186,36.2549532898,120.033141466,0.0,108.704857014,91.4735406516,256.151665434,7.33526844147,33.3212,215.495196992
 07/09  21:00:00,403.667472261,36.4058556079,120.133730305,0.0,95.2963835608,89.1510273009,248.920789612,7.8314420649,24.9909,216.098447547
 07/09  22:00:00,350.525924166,36.2720712072,120.417718226,0.0,80.3315023541,63.3799339444,344.309905068,8.29546820467,16.6606,319.353836863
 07/09  23:00:00,289.33647169,36.1575744763,123.697514938,0.0,42.6918050922,48.4199368926,205.103300804,9.53098853495,8.3303,187.242012269
 07/09  24:00:00,256.458890659,34.1460760793,124.97514207,0.0,34.4311606118,33.1021868926,111.766488856,0.0126599748873,3.33212,108.421708881
 07/10  01:00:00,225.587697388,33.6077112783,114.144574233,0.0,19.418418834,29.3649097162,83.982903253,0.136967775867,3.33212,80.5138154771
 07/10  02:00:00,201.730116617,33.3385288778,98.9025182569,0.0,12.7620426787,28.1191506574,83.8650377855,0.0230226584963,3.33212,80.509895127
 07/10  03:00:00,194.94059254,33.3385288778,92.223022506,0.0,12.7620426787,28.1191506574,83.8841044722,0.0345334227702,3.33212,80.5174510494
 07/10  04:00:00,207.454607032,33.8768936788,97.4098574389,0.0,12.7620426787,28.1191506574,111.92654169,0.344537039271,3.33212,108.249884651
 07/10  05:00:00,232.455116988,34.1460760793,103.129628781,0.0,25.5240853573,30.610668775,195.783670348,0.0898286532139,8.3303,187.363541695
 07/10  06:00:00,323.636221307,34.1460760793,105.120104915,0.0,51.0481707146,78.1489452969,336.756128789,0.110566336938,16.6606,319.984962452
 07/10  07:00:00,408.174540195,36.0825503049,128.255314361,0.0,64.3609230253,109.708623606,457.646618863,11.5095185703,24.9909,421.146200293
 07/10  08:00:00,370.668956065,35.9289672966,132.769037795,0.0,51.0481707146,80.7689615957,370.759086981,4.67138382567,33.3212,332.766503155
 07/10  09:00:00,346.157135927,36.3679559293,135.967407236,0.0,51.0481707146,71.0224615957,314.720896994,0.0,66.8089,247.911996994
 07/10  10:00:00,303.574040003,36.5599825578,141.929237655,0.0,32.1804615127,65.7244621605,286.29709362,0.0,83.4695,202.82759362
 07/10  11:00:00,306.018370434,36.6538038812,143.978973983,0.0,32.1804615127,65.7244621605,230.514641151,0.0,83.4695,147.045141151
 07/10  12:00:00,305.533118503,36.7233661137,143.837687105,0.0,32.1804615127,65.7244621605,229.557129164,0.0,83.4695,146.087629164
 07/10  13:00:00,295.950759859,36.6456064118,143.945838508,0.0,32.1804615127,55.9779621605,221.038755692,0.0,75.1392,145.899555692
 07/10  14:00:00,296.241564549,36.6355896736,144.226946741,0.0,32.1804615127,55.9779621605,212.540069461,0.0,66.8089,145.731169461
 07/10  15:00:00,295.929950335,36.7108704283,143.835113736,0.0,32.1804615127,55.9779621605,214.690850106,0.0,75.1392,139.551650106
 07/10  16:00:00,323.896212329,37.0014822893,142.254148335,0.0,32.1804615127,60.9114621605,206.218293164,0.0,91.7998,114.418493164
 07/10  17:00:00,358.125793007,36.3931315346,142.055989076,0.0,32.1804615127,77.5397301883,216.260810442,3.94740998352,49.9818,162.331600459
 07/10  18:00:00,406.306465738,36.5145103355,136.17464844,0.0,77.122965704,86.2600435998,350.192160409,6.46829529269,49.9818,293.742065117
 07/10  19:00:00,408.444870289,36.5917869647,130.479405642,0.0,102.647051061,80.1663183927,260.381866154,7.21029023283,33.3212,219.850375922
 07/10  20:00:00,444.964369263,36.4968907996,127.890048166,0.0,115.40909374,92.7192997104,260.900598148,7.71907777985,33.3212,219.860320369
 07/10  21:00:00,423.206780736,36.5309480085,127.024108477,0.0,102.647051061,94.1340635361,353.656742021,8.19287390978,24.9909,320.472968111
 07/10  22:00:00,358.173648387,36.5163842772,128.590967498,0.0,77.122965704,65.871452062,263.302837537,8.67285819582,16.6606,237.969379341
 07/10  23:00:00,292.22848884,36.3635140767,130.842543216,0.0,38.286128036,48.4199368926,154.498622286,9.15912631713,8.3303,137.009195969
 07/10  24:00:00,240.592124779,34.1460760793,120.576700689,0.0,25.5240853573,30.610668775,111.602743031,0.0133138326893,3.33212,108.257309198
 07/11  01:00:00,222.769714255,33.5000383181,111.54573677,0.0,19.418418834,29.3649097162,83.8416431508,0.0048414316296,3.33212,80.5046817192
 07/11  02:00:00,212.507878897,33.5000383181,109.202869682,0.0,12.7620426787,28.1191506574,83.8845490544,0.0484154200652,3.33212,80.5040136343
 07/11  03:00:00,217.342823752,34.1460760793,112.766663744,0.0,12.7620426787,28.1191506574,83.8878972839,0.0532592559993,3.33212,80.5025180279
 07/11  04:00:00,224.135642993,34.1460760793,112.116941404,0.0,12.7620426787,28.1191506574,111.640398752,0.0762741876418,3.33212,108.232004564
 07/11  05:00:00,229.280459736,32.854000557,100.741550736,0.0,25.5240853573,30.610668775,195.03082568,0.038741619634,8.3303,186.66178406
 07/11  06:00:00,346.443641239,34.9536232807,123.972977727,0.0,51.0481707146,78.1489452969,335.456311581,0.164650345992,16.6606,318.631061235
 07/11  07:00:00,405.324467248,35.9801957695,123.657076473,0.0,64.3609230253,109.708623606,459.922019836,12.453654299,24.9909,422.477465537
 07/11  08:00:00,358.091479491,35.9804273837,119.094338373,0.0,51.0481707146,80.7689615957,370.463448237,4.90371203869,33.3212,332.238536198
 07/11  09:00:00,324.095398924,36.3730644627,114.17833031,0.0,51.0481707146,71.0224615957,314.190912019,0.0,66.8089,247.382012019
 07/11  10:00:00,281.722701525,36.5944449418,120.096883969,0.0,32.1804615127,65.7244621605,280.44752721,0.0,83.4695,196.97802721
 07/11  11:00:00,288.105137453,36.6941018409,125.595276472,0.0,32.1804615127,65.7244621605,229.684900405,0.0,83.4695,146.215400405
 07/11  12:00:00,288.394087047,36.7690335707,126.531378982,0.0,32.1804615127,65.7244621605,229.504824652,0.0,83.4695,146.035324652
 07/11  13:00:00,277.14865594,36.6947488068,125.225628449,0.0,32.1804615127,55.9779621605,220.991754134,0.0,75.1392,145.852554134
 07/11  14:00:00,278.15919047,36.6785053545,126.297211824,0.0,32.1804615127,55.9779621605,212.490733711,0.0,66.8089,145.681833711
 07/11  15:00:00,278.648334272,36.8078710862,126.70980108,0.0,32.1804615127,55.9779621605,220.808363054,0.0,75.1392,145.669163054
 07/11  16:00:00,306.905522704,37.203407717,125.442864839,0.0,32.1804615127,60.9114621605,200.242660478,0.0,91.7998,108.442860478
 07/11  17:00:00,343.172943855,36.539780261,127.073290288,0.0,32.1804615127,77.5397301883,216.309843436,4.04231535812,49.9818,162.285728078
 07/11  18:00:00,395.433933813,36.628537204,125.337530413,0.0,77.122965704,86.2600435998,350.102743169,6.65300462022,49.9818,293.467938548
 07/11  19:00:00,400.838335471,36.6915742135,123.448007626,0.0,102.647051061,80.1663183927,263.256036046,7.41822953535,33.3212,222.51660651
 07/11  20:00:00,438.279688072,36.6011651313,121.578595248,0.0,115.40909374,92.7192997104,258.141487902,7.93145931031,33.3212,216.888828591
 07/11  21:00:00,415.72471374,36.6452807687,119.789255276,0.0,102.647051061,94.1340635361,353.5355166,8.41932481225,24.9909,320.125291788
 07/11  22:00:00,349.521194009,36.6195146749,119.787705067,0.0,77.122965704,65.871452062,262.695461139,8.91269905998,16.6606,237.122162079
 07/11  23:00:00,281.866991579,36.446633418,120.356356453,0.0,38.286128036,48.4199368926,155.302755078,9.41160854468,8.3303,137.560846533
 07/11  24:00:00,258.552984864,34.3075855196,138.061028419,0.0,25.5240853573,30.610668775,111.575979226,0.0151575901916,3.33212,108.228701636
 07/12  01:00:00,247.546627134,33.6615477584,135.749378016,0.0,19.418418834,29.3649097162,83.903689379,0.0833695512566,3.33212,80.4881998278
 07/12  02:00:00,237.717831057,34.3075855196,132.60346236,0.0,12.7620426787,28.1191506574,83.9974102973,0.180650213694,3.33212,80.4846400837
 07/12  03:00:00,233.320885201,33.6615477584,129.497749914,0.0,12.7620426787,28.1191506574,83.9208006304,0.106126426806,3.33212,80.4825542035
 07/12  04:00:00,239.642940742,33.984566639,128.510234884,0.0,12.7620426787,28.1191506574,109.65792611,0.228702323256,3.33212,106.097103787
 07/12  05:00:00,254.551450744,33.8230571987,124.610034387,0.0,25.5240853573,30.610668775,191.025833172,0.154172543429,8.3303,182.541360628
 07/12  06:00:00,352.303928443,34.6306044001,131.300421973,0.0,51.0481707146,78.1489452969,336.242778553,0.269208624053,16.6606,319.312969929
 07/12  07:00:00,398.94794793,36.0437798744,118.456684759,0.0,64.3609230253,109.708623606,460.768734452,12.8536947185,24.9909,422.924139734
 07/12  08:00:00,356.236301928,36.0455417231,118.172945374,0.0,51.0481707146,80.7689615957,367.691202968,5.093557117,33.3212,329.276445851
 07/12  09:00:00,325.60260957,36.3907469572,115.777951178,0.0,51.0481707146,71.0224615957,313.852538539,0.0,66.8089,247.043638539
 07/12  10:00:00,278.238291903,36.5850120051,117.467474996,0.0,32.1804615127,65.7244621605,282.250766106,0.0,83.4695,198.781266106
 07/12  11:00:00,282.071024803,36.6514507163,119.900799884,0.0,32.1804615127,65.7244621605,234.457398375,0.0,83.4695,150.987898375
 07/12  12:00:00,284.009415536,36.9685689493,121.903328747,0.0,32.1804615127,65.7244621605,229.455804305,0.0,83.4695,145.986304305
 07/12  13:00:00,276.562613641,37.2045339841,123.912965952,0.0,32.1804615127,55.9779621605,216.357537616,0.0,75.1392,141.218337616
 07/12  14:00:00,278.177702093,37.9554593102,124.750506938,0.0,32.1804615127,55.9779621605,210.369249243,0.0,66.8089,143.560349243
 07/12  15:00:00,280.368598166,39.4980663237,125.389299833,0.0,32.1804615127,55.9779621605,220.78564063,0.0,75.1392,145.64644063
 07/12  16:00:00,315.039116912,43.8635211372,126.43549044,0.0,32.1804615127,60.9114621605,200.216725366,0.0,91.7998,108.416925366
 07/12  17:00:00,346.642165996,40.6062049988,126.263003306,0.0,32.1804615127,77.5397301883,212.478782481,0.267840764304,49.9818,162.229141717
 07/12  18:00:00,398.73829896,40.4581269858,124.567616147,0.0,77.122965704,86.2600435998,344.817403337,1.6459338206,49.9818,293.189669517
 07/12  19:00:00,402.839035456,40.0147139524,121.311716036,0.0,102.647051061,80.1663183927,256.920677098,3.02026911704,33.3212,220.579207981
 07/12  20:00:00,437.663534028,38.4371941957,118.484005813,0.0,115.40909374,92.7192997104,256.904052634,5.2125527353,33.3212,218.370299898
 07/12  21:00:00,413.362307309,37.6820091882,115.895576185,0.0,102.647051061,94.1340635361,351.81813934,7.36748315048,24.9909,319.45975619
 07/12  22:00:00,343.720707667,37.0405614095,113.534419348,0.0,77.122965704,65.871452062,263.468790813,9.36187910444,16.6606,237.446311708
 07/12  23:00:00,274.289963855,36.5008687841,112.745909616,0.0,38.286128036,48.4199368926,154.322866709,9.36719790569,8.3303,136.625368803
 07/12  24:00:00,266.209540613,34.4690949598,144.169378659,0.0,25.5240853573,30.610668775,106.027053914,0.00388420349676,3.33212,102.69104971
 07/13  01:00:00,263.269376628,33.8230571987,149.229365933,0.0,19.418418834,29.3649097162,83.8719898641,0.0621484063852,3.33212,80.4777214577
 07/13  02:00:00,254.39751817,34.4690949598,147.630772397,0.0,12.7620426787,28.1191506574,83.9193845681,0.113944421076,3.33212,80.4733201471
 07/13  03:00:00,254.230087603,33.984566639,147.987386773,0.0,12.7620426787,28.1191506574,83.8784463381,0.0763986600438,3.33212,80.469927678
 07/13  04:00:00,258.549616976,34.3075855196,145.250716803,0.0,12.7620426787,28.1191506574,111.730498845,0.226625530757,3.33212,108.171753314
 07/13  05:00:00,278.541698148,33.984566639,146.40670881,0.0,25.5240853573,30.610668775,195.507757119,0.103609779032,8.3303,187.07384734
 07/13  06:00:00,367.463602861,34.7921138404,145.158178712,0.0,51.0481707146,78.1489452969,334.621371903,0.239621316967,16.6606,317.721150586
 07/13  07:00:00,393.950902005,36.0994299501,113.971209083,0.0,64.3609230253,109.708623606,458.198553921,12.6299848388,24.9909,420.577669082
 07/13  08:00:00,352.629658157,36.2293789389,114.317474662,0.0,51.0481707146,80.7689615957,365.604624039,5.16882487559,33.3212,327.114599163
 07/13  09:00:00,329.248420512,37.8371429124,117.467474996,0.0,51.0481707146,71.0224615957,317.797888294,0.0,66.8089,250.988988294
 07/13  10:00:00,287.139322727,41.2670165977,120.616484514,0.0,32.1804615127,65.7244621605,280.256379482,0.0,83.4695,196.786879482
 07/13  11:00:00,292.17005894,43.0232090115,123.230778921,0.0,32.1804615127,65.7244621605,229.595744671,0.0,83.4695,146.126244671
 07/13  12:00:00,297.747628338,45.8754368261,126.647256898,0.0,32.1804615127,65.7244621605,229.396490726,0.0,83.4695,145.926990726
 07/13  13:00:00,290.792269481,46.5223597629,128.767510747,0.0,32.1804615127,55.9779621605,220.896895932,0.0,75.1392,145.757695932
 07/13  14:00:00,295.009928456,48.9410081768,130.567795473,0.0,32.1804615127,55.9779621605,205.75919442,0.0,66.8089,138.95029442
 07/13  15:00:00,304.467387794,57.4274068875,131.536849903,0.0,32.1804615127,55.9779621605,220.715266607,0.0,75.1392,145.576066607
 07/13  16:00:00,347.009904164,71.2452489852,130.920594969,0.0,32.1804615127,60.9114621605,200.183099116,0.0,91.7998,108.383299116
 07/13  17:00:00,374.183189867,64.5734170547,129.738928107,0.0,32.1804615127,77.5397301883,212.140321986,0.0,49.9818,162.158521986
 07/13  18:00:00,414.274656124,52.6386003501,127.848504608,0.0,77.122965704,86.2600435998,342.900378773,0.0,49.9818,292.918578773
 07/13  19:00:00,418.821166926,53.068277307,124.162729343,0.0,102.647051061,80.1663183927,249.928151785,0.0,33.3212,216.606951785
 07/13  20:00:00,450.834320655,50.4848551822,119.561754146,0.0,115.40909374,92.7192997104,249.142601526,0.0,33.3212,215.821401526
 07/13  21:00:00,421.460242007,45.9853040963,115.67039437,0.0,102.647051061,94.1340635361,344.457998544,0.703993477756,24.9909,318.763105066
 07/13  22:00:00,349.559592123,41.3959334858,114.998382991,0.0,77.122965704,65.871452062,263.164031781,2.28909415317,16.6606,244.214337628
 07/13  23:00:00,278.561454887,39.3108643862,114.138954357,0.0,38.286128036,48.4199368926,142.902687826,3.66878209415,8.3303,130.903605732
 07/13  24:00:00,252.64548268,34.4801533414,131.255043863,0.0,25.5240853573,30.610668775,111.503843101,0.0,3.33212,108.171723101
 07/14  01:00:00,261.100682467,34.1513885991,146.72617347,0.0,19.418418834,29.3649097162,83.7945973655,0.0,3.33212,80.4624773655
 07/14  02:00:00,253.860611717,34.8028350286,146.75530288,0.0,12.7620426787,28.1191506574,83.8150578256,0.0274349682932,3.33212,80.4555028573
 07/14  03:00:00,253.413029214,33.9901153366,147.154658497,0.0,12.7620426787,28.1191506574,83.8225579306,0.0326612332182,3.33212,80.4577766973
 07/14  04:00:00,261.001660417,34.6416714359,146.495615465,0.0,12.7620426787,28.1191506574,110.287139715,0.128037815561,3.33212,106.826981899
 07/14  05:00:00,281.769117144,33.9907249826,145.931924848,0.0,25.5240853573,30.610668775,189.902142816,0.0718619788183,8.3303,181.499980837
 07/14  06:00:00,367.933396084,34.8158745992,144.581808378,0.0,51.0481707146,78.1489452969,335.503202085,0.177707390859,16.6606,318.664894694
 07/14  07:00:00,396.103638306,36.7240202483,113.721622946,0.0,64.3609230253,109.708623606,454.483646725,11.0499999728,24.9909,418.442746752
 07/14  08:00:00,357.637134134,38.4009394269,116.030425623,0.0,51.0481707146,80.7689615957,365.685022114,0.996224187837,33.3212,331.367597926
 07/14  09:00:00,339.586423248,47.1277213345,118.478798531,0.0,51.0481707146,71.0224615957,313.547875517,0.0,66.8089,246.738975517
 07/14  10:00:00,295.323599833,48.7699175069,121.273120698,0.0,32.1804615127,65.7244621605,280.128093328,0.0,83.4695,196.658593328
 07/14  11:00:00,305.127430648,55.4770322901,123.704171321,0.0,32.1804615127,65.7244621605,229.532637029,0.0,83.4695,146.063137029
 07/14  12:00:00,306.555871411,55.3111854292,125.993625036,0.0,32.1804615127,65.7244621605,229.34671919,0.0,83.4695,145.87721919
 07/14  13:00:00,285.115480021,46.8179648396,122.815766078,0.0,32.1804615127,55.9779621605,220.845834653,0.0,75.1392,145.706634653
 07/14  14:00:00,287.963423825,46.4025832724,126.069803351,0.0,32.1804615127,55.9779621605,205.714680549,0.0,66.8089,138.905780549
 07/14  15:00:00,304.861658338,58.8796262987,130.480062212,0.0,32.1804615127,55.9779621605,220.675257191,0.0,75.1392,145.536057191
 07/14  16:00:00,340.806370985,65.4872991104,130.480062212,0.0,32.1804615127,60.9114621605,200.161975424,0.0,91.7998,108.362175424
 07/14  17:00:00,361.680755793,52.7506354494,129.120712345,0.0,32.1804615127,77.5397301883,212.056726016,0.0,49.9818,162.074926016
 07/14  18:00:00,410.353754567,49.8155990887,126.788302168,0.0,77.122965704,86.2600435998,342.641048199,0.0,49.9818,292.659248199
 07/14  19:00:00,417.194358069,53.2930332555,122.987264983,0.0,102.647051061,80.1663183927,249.32751363,0.0,33.3212,216.00631363
 07/14  20:00:00,450.747204502,52.2422973545,118.325723119,0.0,115.40909374,92.7192997104,248.777003287,0.0,33.3212,215.455803287
 07/14  21:00:00,421.168952474,46.4564765186,115.358520095,0.0,102.647051061,94.1340635361,344.652716092,0.5375682097,24.9909,319.124247882
 07/14  22:00:00,349.347866618,41.3052836735,114.880913326,0.0,77.122965704,65.871452062,255.73652266,2.21024393857,16.6606,236.865678721
 07/14  23:00:00,278.270960556,38.8603941476,114.298024367,0.0,38.286128036,48.4199368926,149.644951685,4.09684795589,8.3303,137.217803729
 07/14  24:00:00,253.543054229,34.9408963336,131.637070716,0.0,25.5240853573,30.610668775,111.379647809,0.0,3.33212,108.047527809
 07/15  01:00:00,272.11945814,34.2692429524,148.053112555,0.0,27.7269238854,30.610668775,77.6841069179,0.0,3.33212,74.3519869179
 07/15  02:00:00,254.216161705,35.1075818721,146.807163862,0.0,12.7620426787,28.1191506574,83.818583251,0.0446770600933,3.33212,80.4417861909
 07/15  03:00:00,253.487044046,34.2692429524,146.953299293,0.0,12.7620426787,28.1191506574,83.8287604789,0.0565049147952,3.33212,80.4401355641
 07/15  04:00:00,259.688619725,35.1075818721,145.588285457,0.0,12.7620426787,28.1191506574,111.629141876,0.180038882815,3.33212,108.116982993
 07/15  05:00:00,265.484198374,34.2692429524,145.616055548,0.0,12.7620426787,28.1191506574,139.25474847,0.0880546316048,8.3303,130.836393838
 07/15  06:00:00,335.877725741,35.1075818721,145.564731954,0.0,42.6918050922,54.3732441037,204.466865891,0.193209230378,16.6606,187.61305666
 07/15  07:00:00,350.245531479,36.6072214068,114.865914583,0.0,42.6918050922,86.1019271793,355.150288644,11.8254657141,24.9909,318.33392293
 07/15  08:00:00,393.932683032,37.6507446284,116.146704549,0.0,57.6566862989,112.030105488,484.643891901,1.27943140933,33.3212,450.043260492
 07/15  09:00:00,355.231582778,42.8050360793,119.110946744,0.0,57.6566862989,83.6599452969,395.279714005,0.0,66.8089,328.470814005
 07/15  10:00:00,303.632819456,42.8684948968,121.655925644,0.0,42.6918050922,68.9656133826,331.836799679,0.0,83.4695,248.367299679
 07/15  11:00:00,296.962622859,43.38912457,122.851585795,0.0,34.9340096728,67.7198543238,280.559930457,0.0,83.4695,197.090430457
 07/15  12:00:00,297.738040312,43.6660445096,124.115643023,0.0,34.9340096728,67.7198543238,229.66732616,0.0,83.4695,146.19782616
 07/15  13:00:00,288.345364794,42.1431048007,125.953796221,0.0,34.9340096728,57.9733543238,221.164717829,0.0,75.1392,146.025517829
 07/15  14:00:00,288.587630547,41.4636488062,126.876473292,0.0,34.9340096728,57.9733543238,212.649932591,0.0,66.8089,145.841032591
 07/15  15:00:00,288.922507496,41.7989397766,126.876473292,0.0,34.9340096728,57.9733543238,220.964962093,0.0,75.1392,145.825762093
 07/15  16:00:00,312.189765402,40.114013397,122.605173633,0.0,34.9340096728,62.9068543238,200.253719251,0.0,91.7998,108.453919251
 07/15  17:00:00,330.980861125,37.1876907503,116.713752582,0.0,34.9340096728,72.2186844194,191.14966828,3.30044495477,49.9818,137.867423325
 07/15  18:00:00,396.602377805,37.3461879052,115.879197447,0.0,87.0357390804,86.2600435998,219.06721093,6.46853117754,49.9818,162.616879752
 07/15  19:00:00,390.886466997,37.11992458,115.526135956,0.0,102.000620287,77.6748002752,256.003452938,7.07566518712,33.3212,215.606587751
 07/15  20:00:00,414.125749214,37.1477845262,113.534419348,0.0,102.000620287,88.9820225341,255.458672076,6.82088425041,33.3212,215.316587826
 07/15  21:00:00,405.925509728,37.2394262124,112.249990205,0.0,102.000620287,91.6425454185,247.648511661,7.0636018601,24.9909,215.594009801
 07/15  22:00:00,350.65521878,36.7082370783,110.82608327,0.0,87.0357390804,65.871452062,343.002822801,8.93359169015,16.6606,317.40863111
 07/15  23:00:00,277.752160218,36.2705763237,112.884387168,0.0,42.6918050922,48.4199368926,197.375147679,8.85426417147,8.3303,180.190583507
 07/15  24:00:00,268.677475855,35.1075818721,143.850332627,0.0,27.7269238854,30.610668775,111.455637989,0.00671360035433,3.33212,108.116804389
 07/16  01:00:00,282.393328019,34.2692429524,149.129440135,0.0,34.4311606118,33.1021868926,83.8883329891,0.0322256058319,3.33212,80.5239873833
 07/16  02:00:00,264.866283021,35.1075818721,148.258074766,0.0,19.466279405,30.610668775,84.0159311042,0.165164487247,3.33212,80.5186466169
 07/16  03:00:00,262.86461646,34.2692429524,147.132110772,0.0,19.466279405,30.610668775,83.9321836368,0.0819159319033,3.33212,80.5181477049
 07/16  04:00:00,269.765436951,35.1075818721,146.489966634,0.0,19.466279405,30.610668775,111.604158167,0.183987471686,3.33212,108.088050696
 07/16  05:00:00,274.342326121,34.2692429524,145.297973015,0.0,19.466279405,30.610668775,139.387469189,0.106102708295,8.3303,130.951066481
 07/16  06:00:00,335.219305969,35.1075818721,144.962567052,0.0,42.6918050922,54.3732441037,204.902272606,0.241773997033,16.6606,187.999898609
 07/16  07:00:00,360.603246875,36.4426640214,116.746406747,0.0,49.3960418185,88.5934452969,356.078118361,13.0474584396,24.9909,318.039759922
 07/16  08:00:00,388.561676825,36.3648146018,112.215350193,0.0,57.6566862989,112.030105488,487.428741241,4.81488941845,33.3212,449.292651822
 07/16  09:00:00,338.354301662,38.2820446918,116.030425623,0.0,50.9524495726,81.1684271793,397.49019458,0.0,66.8089,330.68129458
 07/16  10:00:00,299.659340345,41.1323549231,119.448610468,0.0,42.6918050922,68.9656133826,330.223033704,0.0,83.4695,246.753533704
 07/16  11:00:00,298.278908501,41.0540111038,121.903328747,0.0,38.286128036,68.9656133826,280.453099086,0.0,83.4695,196.983599086
 07/16  12:00:00,299.191972248,41.3632182707,123.27327795,0.0,38.286128036,68.9656133826,229.261693363,0.0,83.4695,145.792193363
 07/16  13:00:00,278.683147219,39.4213894655,123.654092739,0.0,31.5818913096,56.727595265,220.934867088,0.0,75.1392,145.795667088
 07/16  14:00:00,280.584932824,39.4703577899,125.490768711,0.0,31.5818913096,56.727595265,205.627399407,0.0,66.8089,138.818499407
 07/16  15:00:00,277.915631548,39.0728831067,123.243215385,0.0,31.5818913096,56.727595265,220.579156907,0.0,75.1392,145.439956907
 07/16  16:00:00,304.827514956,39.2779384093,120.733250194,0.0,31.5818913096,61.661095265,200.096444422,0.0,91.7998,108.296644422
 07/16  17:00:00,332.310676934,37.8933620639,121.903328747,0.0,31.5818913096,70.9729253606,186.269214346,0.864109081838,49.9818,135.423305265
 07/16  18:00:00,387.972921398,36.9614501456,116.855752211,0.0,80.3315023541,83.7685254822,220.468467549,5.71097185998,49.9818,164.775695689
 07/16  19:00:00,387.788551163,36.4911597386,114.281174526,0.0,102.000620287,77.6748002752,255.157063872,7.33284634016,33.3212,214.503017532
 07/16  20:00:00,428.861223472,36.5609960824,119.942928653,0.0,108.704857014,91.4735406516,250.003428095,8.54297677363,33.3212,208.139251322
 07/16  21:00:00,402.891574691,36.7325345318,119.026923223,0.0,95.2963835608,89.1510273009,249.1407621,8.94859437643,24.9909,215.201267724
 07/16  22:00:00,347.411666768,36.5831435578,117.000128078,0.0,80.3315023541,63.3799339444,342.079946985,9.46148158629,16.6606,315.957865399
 07/16  23:00:00,282.415552259,36.4598240075,116.489978175,0.0,42.6918050922,48.4199368926,198.94273406,9.97573138232,8.3303,180.636702677
 07/16  24:00:00,273.708852809,35.1075818721,139.611233186,0.0,34.4311606118,33.1021868926,111.56378953,0.0191968868103,3.33212,108.212472643
 07/17  01:00:00,249.218597312,34.2692429524,134.818920281,0.0,19.418418834,29.3649097162,83.7936639447,0.046621701033,3.33212,80.4149222437
 07/17  02:00:00,241.339417062,35.1075818721,134.024704618,0.0,12.7620426787,28.1191506574,79.898028526,0.176896892315,3.33212,76.3890116337
 07/17  03:00:00,241.21594072,34.2692429524,134.775437045,0.0,12.7620426787,28.1191506574,81.6931179487,0.113824627022,3.33212,78.2471733217
 07/17  04:00:00,249.312912032,35.1075818721,135.359462724,0.0,12.7620426787,28.1191506574,111.634856444,0.234524129125,3.33212,108.068212315
 07/17  05:00:00,270.413698548,34.2692429524,135.337688007,0.0,25.5240853573,30.610668775,189.725982128,0.130301694247,8.3303,181.265380434
 07/17  06:00:00,357.609930531,35.1075818721,135.104560944,0.0,51.0481707146,78.1489452969,332.98047762,0.278459148147,16.6606,316.041418472
 07/17  07:00:00,403.408300755,36.1310846529,122.867003081,0.0,64.3609230253,109.708623606,455.538355341,13.9230629417,24.9909,416.624392399
 07/17  08:00:00,360.625708114,36.1468007607,122.466195961,0.0,51.0481707146,80.7689615957,368.615844038,5.39708671561,33.3212,329.897557322
 07/17  09:00:00,331.509068842,36.5538416146,121.18026271,0.0,51.0481707146,71.0224615957,313.537021361,0.0,66.8089,246.728121361
 07/17  10:00:00,281.750870099,36.790767085,120.505521887,0.0,32.1804615127,65.7244621605,276.064622284,0.0,83.4695,192.595122284
 07/17  11:00:00,280.202312255,36.6364074508,119.109650677,0.0,32.1804615127,65.7244621605,227.031337475,0.0,83.4695,143.561837475
 07/17  12:00:00,284.147093015,36.8018795987,123.504488361,0.0,32.1804615127,65.7244621605,228.539751579,0.0,83.4695,145.070251579
 07/17  13:00:00,286.892742233,36.8848005042,134.624772854,0.0,32.1804615127,55.9779621605,220.727641393,0.0,75.1392,145.588441393
 07/17  14:00:00,292.492518104,36.8798814538,140.200426354,0.0,32.1804615127,55.9779621605,208.416322658,0.0,66.8089,141.607422658
 07/17  15:00:00,297.744688139,36.9512079738,145.388055053,0.0,32.1804615127,55.9779621605,217.727262525,0.0,75.1392,142.588062525
