Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  02:00:00,251.120500009,35.1075818721,143.783708994,0.0,12.7620426787,28.1191506574,77.6440541912,0.228529727077,3.33212,74.0834044642
 08/01  03:00:00,243.416137958,34.2692429524,136.957653971,0.0,12.7620426787,28.1191506574,83.7214585273,0.133589408103,3.33212,80.2557491192
 08/01  04:00:00,250.442410149,35.1075818721,135.670277298,0.0,12.7620426787,28.1191506574,105.089843422,0.32350266447,3.33212,101.434220758
 08/01  05:00:00,274.568146511,34.2692429524,135.835412393,0.0,25.5240853573,30.610668775,187.4045023,0.165781172212,8.3303,178.908421128
 08/01  06:00:00,357.478647374,35.1075818721,134.011698917,0.0,51.0481707146,78.1489452969,323.493676336,0.352505638124,16.6606,306.480570698
 08/01  07:00:00,400.220339556,36.1655673793,118.46851894,0.0,64.3609230253,109.708623606,451.598247999,16.454992116,24.9909,410.152355883
 08/01  08:00:00,350.166388042,36.1770647714,111.671926964,0.0,51.0481707146,80.7689615957,357.891114,5.67188048198,33.3212,318.898033518
 08/01  09:00:00,323.926050424,37.4877318017,112.548595594,0.0,51.0481707146,71.0224615957,306.063772101,0.0,66.8089,239.254872101
 08/01  10:00:00,277.687424111,38.2394652366,114.270393814,0.0,32.1804615127,65.7244621605,276.875740741,0.0,83.4695,193.406240741
 08/01  11:00:00,281.235543371,39.372203064,116.026150341,0.0,32.1804615127,65.7244621605,222.282957904,0.0,83.4695,138.813457904
 08/01  12:00:00,284.471919049,41.5719211784,117.753807852,0.0,32.1804615127,65.7244621605,228.720186769,0.0,83.4695,145.250686769
 08/01  13:00:00,274.436611196,41.3399276755,117.658063656,0.0,32.1804615127,55.9779621605,213.624741219,0.0,75.1392,138.485541219
 08/01  14:00:00,276.355420904,42.2453142847,118.663634449,0.0,32.1804615127,55.9779621605,205.10704282,0.0,66.8089,138.29814282
 08/01  15:00:00,279.741330919,44.7644156381,119.522219881,0.0,32.1804615127,55.9779621605,213.454695976,0.0,75.1392,138.315495976
 08/01  16:00:00,311.658186809,48.6055456603,118.321138849,0.0,32.1804615127,60.9114621605,199.785656795,0.0,91.7998,107.985856795
 08/01  17:00:00,339.177952768,41.9960590064,117.467246282,0.0,32.1804615127,77.5397301883,204.447796521,0.0,49.9818,154.465996521
 08/01  18:00:00,392.619901754,42.6814678343,116.284352116,0.0,77.122965704,86.2600435998,336.849474266,0.0,49.9818,286.867674266
 08/01  19:00:00,395.882917462,41.9277410729,113.140018387,0.0,102.647051061,80.1663183927,242.954020962,0.177066667111,33.3212,209.455754295
 08/01  20:00:00,434.595713738,39.7395308272,111.965291838,0.0,115.40909374,92.7192997104,242.225640121,2.28578191728,33.3212,206.618658203
 08/01  21:00:00,408.38095644,38.4967104393,110.591275406,0.0,102.647051061,94.1340635361,340.111789728,4.89381433511,24.9909,310.227075393
 08/01  22:00:00,340.689848497,37.6750128862,109.905413221,0.0,77.122965704,65.871452062,255.604008449,7.42260017127,16.6606,231.520808277
 08/01  23:00:00,272.083858538,37.1080555919,109.905413221,0.0,38.286128036,48.4199368926,147.713789728,9.08329396314,8.3303,130.300195765
 08/01  24:00:00,254.265439711,35.1075818721,132.15080905,0.0,25.5240853573,30.610668775,104.771354584,0.0112752590257,3.33212,101.427959325
 08/02  01:00:00,258.496022324,34.2692429524,144.064435137,0.0,19.418418834,29.3649097162,83.6255302095,0.0418797234641,3.33212,80.251530486
 08/02  02:00:00,251.004662809,35.1075818721,143.649763741,0.0,12.7620426787,28.1191506574,77.5893906097,0.180408264246,3.33212,74.0768623455
 08/02  03:00:00,250.757668125,34.2692429524,144.269654994,0.0,12.7620426787,28.1191506574,83.7018461202,0.120812044511,3.33212,80.2489140757
 08/02  04:00:00,257.936941312,35.1075818721,143.895335033,0.0,12.7620426787,28.1191506574,105.015354748,0.259351078129,3.33212,101.42388367
 08/02  05:00:00,282.133548043,34.2692429524,144.17125831,0.0,25.5240853573,30.610668775,187.341040787,0.140150684022,8.3303,178.870590103
 08/02  06:00:00,365.429069326,35.1075818721,142.851881929,0.0,51.0481707146,78.1489452969,323.313353928,0.304491837234,16.6606,306.348262091
 08/02  07:00:00,395.121777505,36.1615114861,115.196028261,0.0,64.3609230253,109.708623606,450.990448047,16.1241096403,24.9909,409.875438407
 08/02  08:00:00,349.977430283,36.0527904754,113.481672585,0.0,51.0481707146,80.7689615957,358.170960995,6.09750384927,33.3212,318.752257145
 08/02  09:00:00,322.736263668,36.5118895057,113.256459026,0.0,51.0481707146,71.0224615957,303.853107405,0.0,66.8089,237.044207405
 08/02  10:00:00,274.088248454,37.1080758409,111.847950466,0.0,32.1804615127,65.7244621605,278.857571654,0.0,83.4695,195.388071654
 08/02  11:00:00,279.715934481,38.598143804,115.294541375,0.0,32.1804615127,65.7244621605,222.265860157,0.0,83.4695,138.796360157
 08/02  12:00:00,284.129993297,41.6976756615,117.287238653,0.0,32.1804615127,65.7244621605,228.703263495,0.0,83.4695,145.233763495
 08/02  13:00:00,275.560978645,42.6537559565,117.467246282,0.0,32.1804615127,55.9779621605,213.59736577,0.0,75.1392,138.45816577
 08/02  14:00:00,275.979018266,43.072694002,117.467246282,0.0,32.1804615127,55.9779621605,205.117056826,0.0,66.8089,138.308156826
 08/02  15:00:00,273.399214869,42.6610445566,115.317145574,0.0,32.1804615127,55.9779621605,213.415200466,0.0,75.1392,138.276000466
 08/02  16:00:00,298.848671398,41.1944255239,112.980221753,0.0,32.1804615127,60.9114621605,199.767376391,0.0,91.7998,107.967576391
 08/02  17:00:00,328.612174153,37.4133382621,111.560657273,0.0,32.1804615127,77.5397301883,206.578711993,2.13484669482,49.9818,154.462065298
 08/02  18:00:00,380.849712343,36.6925113033,110.591275406,0.0,77.122965704,86.2600435998,339.430056918,8.05093056598,49.9818,281.397326352
 08/02  19:00:00,387.767521674,36.5437917215,109.905413221,0.0,102.647051061,80.1663183927,256.049601668,8.45108312753,33.3212,214.27731854
 08/02  20:00:00,430.420631402,36.4339906463,111.232678882,0.0,115.40909374,92.7192997104,249.041316177,9.14137767295,33.3212,206.578738504
 08/02  21:00:00,420.572289392,36.6626208053,124.269913151,0.0,102.647051061,94.1340635361,342.680607579,10.8949880337,24.9909,306.794719546
 08/02  22:00:00,359.188568143,36.6694594313,129.465670447,0.0,77.122965704,65.871452062,262.514205259,11.3855083772,16.6606,234.468096882
 08/02  23:00:00,297.919822673,36.5390386108,136.374280332,0.0,38.286128036,48.4199368926,150.596380024,11.9794711619,8.3303,130.286608862
 08/02  24:00:00,263.360079146,35.1075818721,140.717752574,0.0,25.5240853573,30.610668775,104.799167434,0.0404301970435,3.33212,101.426617237
 08/03  01:00:00,250.001957692,34.2692429524,135.631213389,0.0,19.418418834,29.3649097162,83.6599234918,0.0825014673234,3.33212,80.2453020244
 08/03  02:00:00,238.629568757,35.1075818721,131.342960247,0.0,12.7620426787,28.1191506574,77.6146843939,0.210247169708,3.33212,74.0723172242
 08/03  03:00:00,212.900285664,34.2692429524,106.489689949,0.0,12.7620426787,28.1191506574,83.6964565822,0.121316373551,3.33212,80.2430202087
 08/03  04:00:00,211.355695358,35.1075818721,97.4471934309,0.0,12.7620426787,28.1191506574,105.028929853,0.279805650835,3.33212,101.417004203
 08/03  05:00:00,244.6677466,34.2692429524,106.836230755,0.0,25.5240853573,30.610668775,187.324281572,0.160126295241,8.3303,178.833855277
 08/03  06:00:00,352.578524576,35.1075818721,130.106973249,0.0,51.0481707146,78.1489452969,323.235418872,0.3477643018,16.6606,306.22705457
 08/03  07:00:00,421.92082846,36.0538859927,141.504615015,0.0,64.3609230253,109.708623606,451.337990322,16.7149351692,24.9909,409.632155153
 08/03  08:00:00,373.943114989,36.0524547045,135.922067606,0.0,51.0481707146,80.7689615957,353.761590173,6.61326860193,33.3212,313.827121571
 08/03  09:00:00,335.161967321,36.5372178476,124.807178375,0.0,51.0481707146,71.0224615957,308.15938327,0.0,66.8089,241.35048327
 08/03  10:00:00,276.129537246,36.5676841472,115.361547668,0.0,32.1804615127,65.7244621605,271.798328073,0.0,83.4695,188.328828073
 08/03  11:00:00,276.17083126,36.8620519306,113.552934717,0.0,32.1804615127,65.7244621605,228.849520241,0.0,83.4695,145.380020241
 08/03  12:00:00,278.533324972,37.4161149424,116.026150341,0.0,32.1804615127,65.7244621605,222.081068052,0.0,83.4695,138.611568052
 08/03  13:00:00,270.681844337,37.4747088754,117.809386508,0.0,32.1804615127,55.9779621605,215.790159721,0.0,75.1392,140.650959721
 08/03  14:00:00,273.787755638,38.7462644402,119.613546101,0.0,32.1804615127,55.9779621605,209.469155492,0.0,66.8089,142.660255492
 08/03  15:00:00,276.814758415,41.6603739235,119.70375767,0.0,32.1804615127,55.9779621605,213.397827727,0.0,75.1392,138.258627727
 08/03  16:00:00,309.805006016,45.5786620629,119.522219881,0.0,32.1804615127,60.9114621605,193.411892378,0.0,91.7998,101.612092378
 08/03  17:00:00,340.785067824,41.5334663115,119.522219881,0.0,32.1804615127,77.5397301883,210.25339796,0.0,49.9818,160.27159796
 08/03  18:00:00,392.671874401,41.8819294454,117.133054448,0.0,77.122965704,86.2600435998,332.14019558,0.0,49.9818,282.15839558
 08/03  19:00:00,395.894998129,41.3079623614,113.166447646,0.0,102.647051061,80.1663183927,240.858859394,0.493809960318,33.3212,207.043849433
 08/03  20:00:00,435.205251636,39.613533876,112.145061587,0.0,115.40909374,92.7192997104,248.194722095,2.95473970484,33.3212,211.91878239
 08/03  21:00:00,408.725503821,38.4204218265,110.591275406,0.0,102.647051061,94.1340635361,338.985838671,5.36729554534,24.9909,308.627643126
 08/03  22:00:00,338.515351699,37.3747060832,108.047598133,0.0,77.122965704,65.871452062,252.709614848,8.96707706561,16.6606,227.081937782
 08/03  23:00:00,268.365797989,36.5783561069,106.751939026,0.0,38.286128036,48.4199368926,149.940120996,11.3559683744,8.3303,130.253852621
 08/03  24:00:00,258.101821815,35.1075818721,135.645875404,0.0,25.5240853573,30.610668775,104.7764738,0.0291669003029,3.33212,101.415186899
 08/04  01:00:00,259.346551443,34.2692429524,144.917013682,0.0,19.418418834,29.3649097162,83.6364371147,0.0648158209809,3.33212,80.2395012937
 08/04  02:00:00,251.119197621,35.1075818721,143.774997321,0.0,12.7620426787,28.1191506574,83.4586486536,0.194459167054,3.33212,79.9320694866
 08/04  03:00:00,245.266703679,34.2692429524,138.804151874,0.0,12.7620426787,28.1191506574,77.8247077881,0.119914657004,3.33212,74.3726731311
 08/04  04:00:00,252.677088108,35.1075818721,137.856296668,0.0,12.7620426787,28.1191506574,105.005590525,0.26900540336,3.33212,101.404465121
 08/04  05:00:00,275.951968881,34.2692429524,137.187749729,0.0,25.5240853573,30.610668775,187.284149888,0.150712416125,8.3303,178.803137471
 08/04  06:00:00,360.614335045,35.1075818721,137.148867525,0.0,51.0481707146,78.1489452969,323.102496322,0.328985333591,16.6606,306.112910988
 08/04  07:00:00,399.519481386,36.1292211253,118.030003305,0.0,64.3609230253,109.708623606,450.8516167,16.4677937087,24.9909,409.392922992
 08/04  08:00:00,349.577798462,36.052055976,111.046438933,0.0,51.0481707146,80.7689615957,357.179468555,5.3545607793,33.3212,318.503707775
 08/04  09:00:00,323.378585989,36.9476682497,112.548595594,0.0,51.0481707146,71.0224615957,303.769781811,0.0,66.8089,236.960881811
 08/04  10:00:00,279.844256093,38.3203788414,116.330177372,0.0,32.1804615127,65.7244621605,273.741495813,0.0,83.4695,190.271995813
 08/04  11:00:00,285.233619991,39.7491544011,119.613546101,0.0,32.1804615127,65.7244621605,226.997155186,0.0,83.4695,143.527655186
 08/04  12:00:00,286.746924397,41.2106798014,120.36941466,0.0,32.1804615127,65.7244621605,222.047905952,0.0,83.4695,138.578405952
 08/04  13:00:00,276.76038922,40.9379053778,120.36941466,0.0,32.1804615127,55.9779621605,220.165542692,0.0,75.1392,145.026342692
 08/04  14:00:00,276.256182061,40.4354364472,120.36941466,0.0,32.1804615127,55.9779621605,205.053691779,0.0,66.8089,138.244791779
 08/04  15:00:00,277.515272744,40.6238267769,121.432003497,0.0,32.1804615127,55.9779621605,213.395416069,0.0,75.1392,138.256216069
 08/04  16:00:00,308.499924983,42.6549172804,121.128217424,0.0,32.1804615127,60.9114621605,193.387262256,0.0,91.7998,101.587462256
 08/04  17:00:00,338.005068871,39.0926427208,119.201889822,0.0,32.1804615127,77.5397301883,211.296781613,0.210666155571,49.9818,161.104315457
 08/04  18:00:00,392.021763003,40.3393911091,118.030714325,0.0,77.122965704,86.2600435998,331.512364672,0.445631400706,49.9818,281.084933272
 08/04  19:00:00,394.932950597,40.3836023266,113.739498665,0.0,102.647051061,80.1663183927,242.096898914,1.78244268421,33.3212,206.99325623
 08/04  20:00:00,431.464086967,38.0047326229,110.591275406,0.0,115.40909374,92.7192997104,251.156443416,5.80147706446,33.3212,212.033766352
 08/04  21:00:00,405.60757229,37.3694509062,108.964864961,0.0,102.647051061,94.1340635361,342.150971321,8.82562474693,24.9909,308.334446574
 08/04  22:00:00,337.368487994,36.8933538283,107.392337127,0.0,77.122965704,65.871452062,255.058169755,11.3741960956,16.6606,227.023373659
 08/04  23:00:00,269.301470476,36.6079550994,107.650423761,0.0,38.286128036,48.4199368926,149.737738168,11.168606548,8.3303,130.23883162
 08/04  24:00:00,258.014930721,35.1075818721,135.589538642,0.0,25.5240853573,30.610668775,104.777028859,0.0405636150674,3.33212,101.404345244
 08/05  01:00:00,267.541784149,34.2692429524,143.549210474,0.0,27.7269238854,30.610668775,83.6483652724,0.0827584128915,3.33212,80.2334868595
 08/05  02:00:00,250.55135825,35.1075818721,143.212859931,0.0,12.7620426787,28.1191506574,77.6024863475,0.209330901537,3.33212,74.0610354459
 08/05  03:00:00,250.60957252,34.2692429524,144.130052662,0.0,12.7620426787,28.1191506574,83.6805032926,0.11520726272,3.33212,80.2331760299
 08/05  04:00:00,257.139118522,35.1075818721,143.114168054,0.0,12.7620426787,28.1191506574,104.996420684,0.270988346726,3.33212,101.393312337
 08/05  05:00:00,265.519560287,34.2692429524,142.93400205,0.0,12.7620426787,28.1191506574,138.728201027,0.154159948116,8.3303,130.243741078
 08/05  06:00:00,334.020797489,35.1075818721,143.77845326,0.0,42.6918050922,54.3732441037,196.440316229,0.347278410442,16.6606,179.432437818
 08/05  07:00:00,347.655209876,36.1698474263,113.317219614,0.0,42.6918050922,86.1019271793,347.235426782,16.249278143,24.9909,305.995248639
 08/05  08:00:00,385.626750015,36.3465484766,109.232357359,0.0,57.6566862989,112.030105488,479.243426622,6.09961046859,33.3212,439.822616153
 08/05  09:00:00,341.245300612,37.1662068545,110.867149414,0.0,57.6566862989,83.6599452969,384.717492666,0.0,66.8089,317.908592666
 08/05  10:00:00,289.524749293,37.982548869,112.548595594,0.0,42.6918050922,68.9656133826,320.367250866,0.0,83.4695,236.897750866
 08/05  11:00:00,283.468744523,38.5683081006,114.270393814,0.0,34.9340096728,67.7198543238,279.221893168,0.0,83.4695,195.752393168
 08/05  12:00:00,285.37005843,39.4710243683,116.026150341,0.0,34.9340096728,67.7198543238,222.374562813,0.0,83.4695,138.905062813
 08/05  13:00:00,279.196644292,40.1453722178,118.861768198,0.0,34.9340096728,57.9733543238,220.489131745,0.0,75.1392,145.349931745
 08/05  14:00:00,280.008446995,40.5028474739,119.311680201,0.0,34.9340096728,57.9733543238,205.378345779,0.0,66.8089,138.569445779
 08/05  15:00:00,278.956313303,40.2110106254,118.558219264,0.0,34.9340096728,57.9733543238,216.838376325,0.0,75.1392,141.699176325
 08/05  16:00:00,307.400594786,40.4600607935,117.510549502,0.0,34.9340096728,62.9068543238,196.849539032,0.0,91.7998,105.049739032
 08/05  17:00:00,331.400206859,38.587767506,115.73143998,0.0,34.9340096728,72.2186844194,181.266432048,0.616585881907,49.9818,130.668046166
 08/05  18:00:00,395.598316203,38.2491582591,113.980895469,0.0,87.0357390804,86.2600435998,215.760801634,4.06491971941,49.9818,161.714081915
 08/05  19:00:00,390.359978135,37.1069120483,112.265380976,0.0,102.000620287,77.6748002752,247.695298084,7.68533734328,33.3212,206.688760741
 08/05  20:00:00,413.158092778,36.5088436044,110.591275406,0.0,102.000620287,88.9820225341,255.33568153,10.2213413617,33.3212,211.793140168
 08/05  21:00:00,403.499622373,36.3811574604,112.565283994,0.0,102.000620287,91.6425454185,243.81215525,10.3302621577,24.9909,208.490993092
 08/05  22:00:00,356.53034899,36.39680332,117.883837088,0.0,87.0357390804,65.871452062,333.539432192,11.752516649,16.6606,305.126315543
 08/05  23:00:00,290.602454856,36.3034593447,124.811815779,0.0,42.6918050922,48.4199368926,199.647646816,12.3282739786,8.3303,178.989072837
 08/05  24:00:00,265.612309685,35.1075818721,140.741602818,0.0,27.7269238854,30.610668775,104.777815726,0.0487746741545,3.33212,101.396921051
 08/06  01:00:00,274.21502472,34.2692429524,141.004343826,0.0,34.4311606118,33.1021868926,83.7305507746,0.0812919438954,3.33212,80.3171388307
 08/06  02:00:00,257.287554793,35.1075818721,140.739202138,0.0,19.466279405,30.610668775,77.6708642214,0.198356607151,3.33212,74.1403876143
 08/06  03:00:00,254.198134242,34.2692429524,138.52392315,0.0,19.466279405,30.610668775,83.7627022916,0.115439851222,3.33212,80.3151424403
 08/06  04:00:00,262.013770503,35.1075818721,138.83273805,0.0,19.466279405,30.610668775,104.99371463,0.276424933738,3.33212,101.385169697
 08/06  05:00:00,269.115641273,34.2692429524,134.593451705,0.0,19.466279405,30.610668775,138.867929522,0.15934968391,8.3303,130.378279838
 08/06  06:00:00,323.842865813,35.1075818721,133.698953928,0.0,42.6918050922,54.3732441037,202.721665817,0.362621217098,16.6606,185.6984446
 08/06  07:00:00,388.561249518,36.322193331,144.127159316,0.0,49.3960418185,88.5934452969,348.045792392,16.8488705603,24.9909,306.206021831
 08/06  08:00:00,417.83297653,36.1230610773,141.738253585,0.0,57.6566862989,112.030105488,475.745243621,6.70846912752,33.3212,435.715574493
 08/06  09:00:00,358.597498676,36.5518199327,138.14349581,0.0,50.9524495726,81.1684271793,381.118637391,0.0,66.8089,314.309737391
 08/06  10:00:00,311.004613034,36.9716835253,135.12644571,0.0,42.6918050922,68.9656133826,328.04301181,0.0,83.4695,244.57351181
 08/06  11:00:00,306.56828039,36.8947347023,134.525710525,0.0,38.286128036,68.9656133826,272.191207135,0.0,83.4695,188.721707135
 08/06  12:00:00,305.494636053,36.9563429427,134.161032107,0.0,38.286128036,68.9656133826,228.647188366,0.0,83.4695,145.177688366
 08/06  13:00:00,288.425485496,36.8360205213,136.159895343,0.0,31.5818913096,56.727595265,213.70803185,0.0,75.1392,138.56883185
 08/06  14:00:00,290.855812062,36.8576884808,138.555872413,0.0,31.5818913096,56.727595265,205.050953489,0.0,66.8089,138.242053489
 08/06  15:00:00,291.989440092,36.8888621546,139.667713549,0.0,31.5818913096,56.727595265,213.3793683,0.0,75.1392,138.2401683
 08/06  16:00:00,323.678945138,36.7087003761,142.29398904,0.0,31.5818913096,61.661095265,199.740522899,0.0,91.7998,107.940722899
 08/06  17:00:00,352.939102575,36.1800895346,144.402214466,0.0,31.5818913096,70.9729253606,186.488234304,5.82721267813,49.9818,130.679221626
 08/06  18:00:00,416.294477179,36.2702242572,145.992536256,0.0,80.3315023541,83.7685254822,214.044553543,9.31416965761,49.9818,154.748583886
 08/06  19:00:00,424.671083097,36.2723798534,147.571662106,0.0,102.000620287,77.6748002752,256.130502502,10.3253971751,33.3212,212.483905327
 08/06  20:00:00,458.488319708,36.2164333864,147.032641712,0.0,108.704857014,91.4735406516,248.413127581,11.0138565908,33.3212,204.07807099
 08/06  21:00:00,417.569456133,36.3858943999,134.172463239,0.0,95.2963835608,89.1510273009,245.856018956,11.6025180552,24.9909,209.262600901
 08/06  22:00:00,364.2860497,36.2988835656,134.231518084,0.0,80.3315023541,63.3799339444,332.145514256,12.1705314137,16.6606,303.314382842
 08/06  23:00:00,288.806336277,36.219852129,123.190417223,0.0,42.6918050922,48.4199368926,194.212728982,12.7521388218,8.3303,173.13029016
 08/06  24:00:00,242.292530823,35.1075818721,108.472067383,0.0,34.4311606118,33.1021868926,111.261078311,0.0850870426832,3.33212,107.843871268
 08/07  01:00:00,227.708949928,34.2692429524,113.476689282,0.0,19.418418834,29.3649097162,84.8779233391,7.49269817161,3.33212,74.0531051675
 08/07  02:00:00,215.472845106,35.1075818721,108.306081321,0.0,12.7620426787,28.1191506574,108.092738291,24.5360243566,3.33212,80.2245939346
 08/07  03:00:00,199.082495158,34.2692429524,92.7575306326,0.0,12.7620426787,28.1191506574,109.324456088,31.9375334327,3.33212,74.0548026553
 08/07  04:00:00,213.565811051,35.1075818721,99.7922940851,0.0,12.7620426787,28.1191506574,142.859282663,38.145336177,3.33212,101.381826486
 08/07  05:00:00,223.801513318,34.2692429524,83.3634167065,0.0,25.5240853573,30.610668775,233.962202607,46.9091331173,8.3303,178.72276949
 08/07  06:00:00,320.15235926,35.1075818721,97.9201880644,0.0,51.0481707146,78.1489452969,358.744510735,36.2513952081,16.6606,305.832515527
 08/07  07:00:00,325.386015243,35.9496217942,45.1664089551,0.0,64.3609230253,109.708623606,456.650954405,22.8408757585,24.9909,408.819178646
 08/07  08:00:00,332.350781458,35.9499158259,94.5188611661,0.0,51.0481707146,80.7689615957,356.444970462,5.92793931047,33.3212,317.195831151
 08/07  09:00:00,357.829808315,36.5152743412,147.578909989,0.0,51.0481707146,71.0224615957,304.532789401,0.0,66.8089,237.723889401
 08/07  10:00:00,313.142107024,36.656816997,151.445446035,0.0,32.1804615127,65.7244621605,271.694438421,0.0,83.4695,188.224938421
 08/07  11:00:00,313.649935267,36.739283842,151.209232153,0.0,32.1804615127,65.7244621605,228.805249578,0.0,83.4695,145.335749578
 08/07  12:00:00,312.439439199,36.8086140442,150.646014745,0.0,32.1804615127,65.7244621605,222.027680831,0.0,83.4695,138.558180831
 08/07  13:00:00,303.31432404,36.8058427522,151.238756768,0.0,32.1804615127,55.9779621605,213.528008412,0.0,75.1392,138.388808412
 08/07  14:00:00,302.949075206,36.8425263137,150.830495797,0.0,32.1804615127,55.9779621605,205.037690594,0.000468400129723,66.8089,138.228322194
 08/07  15:00:00,302.860077874,36.8754598145,150.716047578,0.0,32.1804615127,55.9779621605,213.366435426,0.0,75.1392,138.227235426
 08/07  16:00:00,332.047932703,36.7139193845,150.806971282,0.0,32.1804615127,60.9114621605,199.732288262,0.0,91.7998,107.932488262
 08/07  17:00:00,368.039600602,36.1896082676,152.29611201,0.0,32.1804615127,77.5397301883,209.324050244,4.99509477626,49.9818,154.347155468
 08/07  18:00:00,422.232799962,36.3043797189,152.434028412,0.0,77.122965704,86.2600435998,338.79346215,7.87361322041,49.9818,280.93804893
 08/07  19:00:00,431.571784145,36.3399435045,151.243008626,0.0,102.647051061,80.1663183927,256.10719717,8.73521510032,33.3212,214.050782069
 08/07  20:00:00,454.20322642,36.2958218726,134.688310785,0.0,115.40909374,92.7192997104,249.034518894,9.33392115671,33.3212,206.379397737
 08/07  21:00:00,429.619873736,36.3687490398,133.712920147,0.0,102.647051061,94.1340635361,341.062329855,9.79579879008,24.9909,306.275631065
 08/07  22:00:00,343.533377316,36.4160193869,114.130561315,0.0,77.122965704,65.871452062,260.513409259,10.3076622223,16.6606,233.545147037
 08/07  23:00:00,252.157357275,36.3043216749,90.9155514618,0.0,38.286128036,48.4199368926,145.306158476,12.6766958994,8.3303,124.299162577
 08/07  24:00:00,216.112900037,34.7722463042,94.1060677731,0.0,25.5240853573,30.610668775,109.403453615,0.0688887275185,3.33212,106.002444887
 08/08  01:00:00,218.773368885,34.2692429524,104.611554719,0.0,19.418418834,29.3649097162,85.3548403959,6.30423824711,3.33212,75.7184821488
 08/08  02:00:00,217.731851292,35.0995651002,110.679753056,0.0,12.7620426787,28.1191506574,94.7434439516,11.66958898,3.33212,79.7417349716
 08/08  03:00:00,204.999814745,34.2426555101,99.0879112696,0.0,12.7620426787,28.1191506574,98.2828760782,20.4220043497,3.33212,74.5287517285
 08/08  04:00:00,214.960325869,34.8965045671,100.966043013,0.0,12.7620426787,28.1191506574,141.95351875,37.2486204877,3.33212,101.372778263
 08/08  05:00:00,231.772291123,34.0524269573,91.2098054957,0.0,25.5240853573,30.610668775,230.417109319,43.3802704709,8.3303,178.706538848
 08/08  06:00:00,323.25348927,34.3820053574,101.433198527,0.0,51.0481707146,78.1489452969,344.630534031,22.226478277,16.6606,305.743455754
 08/08  07:00:00,384.174075634,35.8463760329,103.220540583,0.0,64.3609230253,109.708623606,447.149717848,13.4967564827,24.9909,408.662061366
 08/08  08:00:00,345.831975585,35.8566153732,107.448655786,0.0,51.0481707146,80.7689615957,350.621816138,5.30522671117,33.3212,311.995389427
 08/08  09:00:00,320.837234321,36.4175442086,110.820450716,0.0,51.0481707146,71.0224615957,309.11429769,0.0,66.8089,242.30539769
 08/08  10:00:00,276.538383426,36.5062468415,115.034296204,0.0,32.1804615127,65.7244621605,271.936245107,0.252397969149,83.4695,188.214347138
 08/08  11:00:00,279.989979992,36.5900336401,117.685883961,0.0,32.1804615127,65.7244621605,229.154490663,0.367826037976,83.4695,145.317164625
 08/08  12:00:00,280.847913377,36.6615494375,119.190656657,0.0,32.1804615127,65.7244621605,222.08678962,0.0869067077317,83.4695,138.530382912
 08/08  13:00:00,272.755369918,36.6371482353,120.843265561,0.0,32.1804615127,55.9779621605,213.588099038,0.0787010860994,75.1392,138.370197951
 08/08  14:00:00,273.803220707,36.6628580434,121.856470817,0.0,32.1804615127,55.9779621605,205.080618815,0.08418229665,66.8089,138.187536518
 08/08  15:00:00,275.321188937,36.6857084663,123.353367321,0.0,32.1804615127,55.9779621605,213.370063176,0.0376446217399,75.1392,138.193218554
 08/08  16:00:00,305.883543052,36.5466473449,124.787293098,0.0,32.1804615127,60.9114621605,199.712300795,0.0,91.7998,107.912500795
 08/08  17:00:00,341.507662478,36.0421711805,125.879454476,0.0,32.1804615127,77.5397301883,208.740198758,4.4222030948,49.9818,154.336195664
 08/08  18:00:00,394.438869794,36.1617344514,124.768258272,0.0,77.122965704,86.2600435998,337.833615132,6.98267562818,49.9818,280.869139504
 08/08  19:00:00,403.730512209,36.2031442277,124.065817014,0.0,102.647051061,80.1663183927,252.179352148,7.72219011441,33.3212,211.135962033
 08/08  20:00:00,442.911027113,36.1541470766,124.236064215,0.0,115.40909374,92.7192997104,250.765026261,8.25513920132,33.3212,209.18868706
 08/08  21:00:00,418.747673085,36.2042237284,124.067823373,0.0,102.647051061,94.1340635361,339.919939559,8.73760862916,24.9909,306.19143093
 08/08  22:00:00,355.782819229,36.2183432785,128.31567019,0.0,77.122965704,65.871452062,252.688659431,9.19571365428,16.6606,226.832345776
 08/08  23:00:00,290.961308372,36.1076857184,132.53927563,0.0,38.286128036,48.4199368926,150.78891466,12.2684111416,8.3303,130.190203519
 08/08  24:00:00,224.019154293,33.3385288778,107.400424177,0.0,25.5240853573,30.610668775,104.729748315,0.0294919917399,3.33212,101.368136323
 08/09  01:00:00,227.390562832,33.3385288778,118.265185657,0.0,19.418418834,29.3649097162,83.636568743,0.0884801071321,3.33212,80.2159686359
 08/09  02:00:00,198.783321001,32.9347552771,98.6261518856,0.0,12.7620426787,28.1191506574,77.9900512227,0.614585068147,3.33212,74.0433461545
 08/09  03:00:00,198.393914273,32.9347552771,98.3241407503,0.0,12.7620426787,28.1191506574,84.1422894874,0.608672875484,3.33212,80.2014966119
 08/09  04:00:00,204.123981298,32.9347552771,97.8491306374,0.0,12.7620426787,28.1191506574,118.353965517,13.6549513648,3.33212,101.366894153
 08/09  05:00:00,243.471238987,33.3385288778,109.164124089,0.0,25.5240853573,30.610668775,211.3543179,24.3592931717,8.3303,178.664724729
 08/09  06:00:00,336.017746186,33.8230571987,120.072784773,0.0,51.0481707146,78.1489452969,346.036762365,23.6907525125,16.6606,305.685409853
 08/09  07:00:00,407.112700959,35.8451879003,130.384878843,0.0,64.3609230253,109.708623606,444.629686936,14.5941948088,24.9909,405.044592127
 08/09  08:00:00,369.431598646,35.8446482629,133.403849103,0.0,51.0481707146,80.7689615957,351.003414576,4.7067306343,33.3212,312.975483941
 08/09  09:00:00,341.759571545,36.3599745668,131.846370471,0.0,51.0481707146,71.0224615957,310.938576933,0.0,66.8089,244.129676933
 08/09  10:00:00,293.927986208,36.5127657428,132.333582122,0.0,32.1804615127,65.7244621605,271.666517006,0.0,83.4695,188.197017006
 08/09  11:00:00,298.024306986,36.6046784194,135.661641318,0.0,32.1804615127,65.7244621605,222.161479715,0.0,83.4695,138.691979715
 08/09  12:00:00,298.34179703,36.6705452892,136.628122311,0.0,32.1804615127,65.7244621605,228.596318588,0.0,83.4695,145.126818588
 08/09  13:00:00,289.119841694,36.5987780427,137.183522074,0.0,32.1804615127,55.9779621605,213.497952814,0.0,75.1392,138.358752814
 08/09  14:00:00,286.892729016,36.6242338969,134.920900602,0.0,32.1804615127,55.9779621605,205.019108736,0.0,66.8089,138.210208736
 08/09  15:00:00,285.331276017,36.6547635957,133.336531401,0.0,32.1804615127,55.9779621605,213.353346299,0.0,75.1392,138.214146299
 08/09  16:00:00,316.686933825,36.7214860096,135.373728017,0.0,32.1804615127,60.9114621605,193.356256918,0.0,91.7998,101.556456918
 08/09  17:00:00,351.375460092,36.1858980673,135.568869514,0.0,32.1804615127,77.5397301883,215.042024622,4.04354002191,49.9818,161.0166846
 08/09  18:00:00,399.484415627,36.2897707817,129.650156107,0.0,77.122965704,86.2600435998,337.262300514,6.54364665153,49.9818,280.736853862
 08/09  19:00:00,407.135645921,36.3582288347,126.719915162,0.0,102.647051061,80.1663183927,247.453484341,7.29152847669,33.3212,206.840755864
 08/09  20:00:00,445.892840354,36.2992075589,126.311665311,0.0,115.40909374,92.7192997104,247.401083681,7.77420899558,33.3212,206.305674686
 08/09  21:00:00,421.311229409,36.3469924879,125.395907327,0.0,102.647051061,94.1340635361,339.354256948,8.24583293443,24.9909,306.117524014
 08/09  22:00:00,357.681528524,36.3433608017,129.005662209,0.0,77.122965704,65.871452062,259.517099019,8.72388961319,16.6606,234.132609406
 08/09  23:00:00,293.822940876,36.204132077,134.771700998,0.0,38.286128036,48.4199368926,148.747366762,10.2283776201,8.3303,130.188689141
 08/09  24:00:00,204.016214497,33.3385288778,87.4918148197,0.0,25.5240853573,30.610668775,104.712148586,0.0167876562569,3.33212,101.36324093
 08/10  01:00:00,195.766634661,33.3385288778,86.8676164508,0.0,19.418418834,29.3649097162,77.4393347832,0.0671530818667,3.33212,74.0400617014
 08/10  02:00:00,186.85565149,33.3385288778,86.0561770869,0.0,12.7620426787,28.1191506574,83.6226546002,0.0863454186847,3.33212,80.2041891815
 08/10  03:00:00,185.722321051,33.3385288778,85.0359168718,0.0,12.7620426787,28.1191506574,82.8761849951,5.50475907544,3.33212,74.0393059197
 08/10  04:00:00,191.994737971,33.3385288778,84.6989591347,0.0,12.7620426787,28.1191506574,112.694392149,3.77204560868,3.33212,105.59022654
 08/10  05:00:00,216.043307085,33.0693464774,81.5409367812,0.0,25.5240853573,30.610668775,182.732536762,0.307026865195,8.3303,174.095209897
 08/10  06:00:00,337.632986438,34.9536232807,118.849110168,0.0,51.0481707146,78.1489452969,322.442842087,0.161464270845,16.6606,305.620777816
 08/10  07:00:00,408.498409792,35.8520306328,129.608386668,0.0,64.3609230253,109.708623606,445.592875218,12.1927597968,24.9909,408.409215421
 08/10  08:00:00,367.19785968,35.8561416707,129.391746788,0.0,51.0481707146,80.7689615957,354.576894989,4.90754726704,33.3212,316.348147722
 08/10  09:00:00,339.469355762,36.3620981351,129.282746458,0.0,51.0481707146,71.0224615957,305.024395368,0.0,66.8089,238.215495368
 08/10  10:00:00,291.623760669,36.5303980543,129.97318568,0.0,32.1804615127,65.7244621605,271.620593691,0.0,83.4695,188.151093691
 08/10  11:00:00,293.143608911,36.6253588399,130.728760652,0.0,32.1804615127,65.7244621605,228.767115075,0.0,83.4695,145.297615075
 08/10  12:00:00,291.894075181,36.6951961324,130.124258752,0.0,32.1804615127,65.7244621605,221.991555481,0.0,83.4695,138.522055481
 08/10  13:00:00,281.936542501,36.6177156144,129.949173571,0.0,32.1804615127,55.9779621605,213.477025395,0.0,75.1392,138.337825395
 08/10  14:00:00,281.928949215,36.6275853296,129.919144276,0.0,32.1804615127,55.9779621605,204.984434158,0.0,66.8089,138.175534158
 08/10  15:00:00,280.669307465,36.6804486759,128.606468624,0.0,32.1804615127,55.9779621605,213.31849757,0.0,75.1392,138.17929757
 08/10  16:00:00,310.134019288,36.856605864,128.647232164,0.0,32.1804615127,60.9114621605,199.700644462,0.0,91.7998,107.900844462
 08/10  17:00:00,345.421079945,36.2557639269,129.512571116,0.0,32.1804615127,77.5397301883,208.428025656,4.13712291685,49.9818,154.309102739
 08/10  18:00:00,391.612240921,36.3501060778,121.700264774,0.0,77.122965704,86.2600435998,337.485184836,6.73736338998,49.9818,280.766021446
 08/10  19:00:00,396.837605638,36.4080136454,116.388976095,0.0,102.647051061,80.1663183927,249.988061695,7.50467275328,33.3212,209.162188941
 08/10  20:00:00,439.608465964,36.3430344091,119.941813132,0.0,115.40909374,92.7192997104,252.322095972,8.01302910391,33.3212,210.987866868
 08/10  21:00:00,418.196431668,36.3950609871,122.201266558,0.0,102.647051061,94.1340635361,339.639608652,8.49690525413,24.9909,306.151803397
 08/10  22:00:00,354.667209283,36.3948625059,125.244581552,0.0,77.122965704,65.871452062,252.414618181,8.98657750386,16.6606,226.767440678
 08/10  23:00:00,289.330387524,36.2684172364,128.065729622,0.0,38.286128036,48.4199368926,148.010532014,9.50454252914,8.3303,130.175689485
 08/10  24:00:00,223.022543563,33.6615477584,104.173592702,0.0,25.5240853573,30.610668775,104.693109359,0.0,3.33212,101.360989359
 08/11  01:00:00,212.850682044,33.6077112783,101.571555771,0.0,19.418418834,29.3649097162,83.6815045352,0.145841561806,3.33212,80.2035429733
 08/11  02:00:00,197.181312264,33.3385288778,94.4078901813,0.0,12.7620426787,28.1191506574,77.4007808677,0.0261053698302,3.33212,74.0425554978
 08/11  03:00:00,190.280007509,33.0693464774,88.1678371913,0.0,12.7620426787,28.1191506574,83.8212876585,0.280752485769,3.33212,80.2084151728
 08/11  04:00:00,206.2414663,33.6077112783,95.5992957594,0.0,12.7620426787,28.1191506574,105.219590006,0.53161738821,3.33212,101.355852618
 08/11  05:00:00,244.382849863,34.1460760793,104.898446911,0.0,25.5240853573,30.610668775,187.174932101,0.19187780367,8.3303,178.652754297
 08/11  06:00:00,332.475912405,34.1460760793,111.832518696,0.0,51.0481707146,78.1489452969,321.934561395,0.119425951116,16.6606,305.154535444
 08/11  07:00:00,403.816645238,36.0481799602,122.162439471,0.0,64.3609230253,109.708623606,438.11663118,12.4200848451,24.9909,400.705646335
 08/11  08:00:00,361.751689271,35.8293284619,122.981952133,0.0,51.0481707146,80.7689615957,355.316286693,5.0466779954,33.3212,316.948408697
 08/11  09:00:00,330.365615076,36.3637870878,120.215172499,0.0,51.0481707146,71.0224615957,306.902107364,0.0,66.8089,240.093207364
 08/11  10:00:00,280.890311319,36.4569224992,119.364972447,0.0,32.1804615127,65.7244621605,275.356366527,0.0,83.4695,191.886866527
 08/11  11:00:00,282.000383682,36.5524441711,119.717011355,0.0,32.1804615127,65.7244621605,222.14799884,0.0,83.4695,138.67849884
 08/11  12:00:00,281.519767315,36.6177636107,119.879995172,0.0,32.1804615127,65.7244621605,222.086985682,0.0,83.4695,138.617485682
 08/11  13:00:00,271.352102905,36.5824340101,119.46013509,0.0,32.1804615127,55.9779621605,219.968409194,0.0,75.1392,144.829209194
 08/11  14:00:00,275.12544469,36.6141411994,123.193099014,0.0,32.1804615127,55.9779621605,204.973139209,0.0,66.8089,138.164239209
 08/11  15:00:00,277.344947736,36.6439059658,125.394999081,0.0,32.1804615127,55.9779621605,213.306509327,0.0,75.1392,138.167309327
 08/11  16:00:00,305.735020499,36.4999741921,124.678148043,0.0,32.1804615127,60.9114621605,193.353333396,0.0,91.7998,101.553533396
 08/11  17:00:00,341.620714662,35.9982057202,126.026943352,0.0,32.1804615127,77.5397301883,208.890624497,4.63485179511,49.9818,154.273972702
 08/11  18:00:00,394.609563163,36.0987886211,124.985647653,0.0,77.122965704,86.2600435998,339.665613707,7.35898531882,49.9818,282.324828388
 08/11  19:00:00,402.433478384,36.121039634,122.834296416,0.0,102.647051061,80.1663183927,254.057891534,8.15827839172,33.3212,212.578413142
 08/11  20:00:00,441.53392033,36.0964611132,122.671693018,0.0,115.40909374,92.7192997104,248.27503758,8.67317522298,33.3212,206.280662357
 08/11  21:00:00,418.169140032,36.1794208851,122.794375666,0.0,102.647051061,94.1340635361,340.184364497,9.17430071082,24.9909,306.019163787
 08/11  22:00:00,353.400764117,36.233268222,124.144119135,0.0,77.122965704,65.871452062,255.735734976,9.68064380281,16.6606,229.394491173
 08/11  23:00:00,286.466057822,36.1428982138,125.330106798,0.0,38.286128036,48.4199368926,147.151754405,11.0006233696,8.3303,127.820831036
 08/11  24:00:00,231.787307142,33.3385288778,113.495491262,0.0,25.5240853573,30.610668775,104.722731883,0.0349805423704,3.33212,101.355631341
 08/12  01:00:00,224.049304346,33.0693464774,104.212836205,0.0,27.7269238854,30.610668775,83.8192293281,0.289375996763,3.33212,80.1977333313
 08/12  02:00:00,201.729023544,33.6077112783,98.4165517316,0.0,12.7620426787,28.1191506574,77.5847424257,0.217712847347,3.33212,74.0349095784
 08/12  03:00:00,203.345023928,33.8768936788,99.5193659978,0.0,12.7620426787,28.1191506574,83.8619822018,0.325111879089,3.33212,80.2047503227
 08/12  04:00:00,193.078345987,33.0693464774,84.3585953456,0.0,12.7620426787,28.1191506574,105.030890824,0.348941704399,3.33212,101.34982912
 08/12  05:00:00,207.148296722,33.0693464774,86.1875239035,0.0,12.7620426787,28.1191506574,138.87234039,0.368466964408,8.3303,130.173573426
 08/12  06:00:00,303.76958025,34.7921138404,115.027676483,0.0,42.6918050922,54.3732441037,196.250690828,0.293104346171,16.6606,179.296986482
 08/12  07:00:00,360.393381193,35.9505965036,125.540612131,0.0,42.6918050922,86.1019271793,343.993538356,13.4563969201,24.9909,305.546241436
 08/12  08:00:00,396.410688223,35.9640337357,120.441475766,0.0,57.6566862989,112.030105488,477.55297774,5.4714633927,33.3212,438.760314348
 08/12  09:00:00,348.582503316,36.3576691657,119.038869241,0.0,57.6566862989,83.6599452969,376.07474637,0.0,66.8089,309.26584637
 08/12  10:00:00,295.178536334,36.5745701713,119.641269282,0.0,42.6918050922,68.9656133826,327.525239128,0.0,83.4695,244.055739128
 08/12  11:00:00,287.153665301,36.6716956371,119.893006569,0.0,34.9340096728,67.7198543238,272.083025103,0.0,83.4695,188.613525103
 08/12  12:00:00,286.683339808,36.747910408,120.153051602,0.0,34.9340096728,67.7198543238,228.92182509,0.0,83.4695,145.45232509
 08/12  13:00:00,278.758645817,36.6617172992,122.005168336,0.0,34.9340096728,57.9733543238,213.804428172,0.0,75.1392,138.665228172
 08/12  14:00:00,280.40420926,36.6464252607,123.625036911,0.0,34.9340096728,57.9733543238,205.312018745,0.0,66.8089,138.503118745
 08/12  15:00:00,278.619229926,36.6892357377,121.864476072,0.0,34.9340096728,57.9733543238,220.23747189,0.0,75.1392,145.09827189
 08/12  16:00:00,306.258722858,36.559427298,120.468796334,0.0,34.9340096728,62.9068543238,193.453593078,0.0,91.7998,101.653793078
 08/12  17:00:00,336.013051624,36.2279097903,122.74929806,0.0,34.9340096728,72.2186844194,185.443539715,4.6602279665,49.9818,130.801511749
 08/12  18:00:00,403.203830779,36.4889039089,123.364329007,0.0,87.0357390804,86.2600435998,218.843987756,7.4403128876,49.9818,161.421874868
 08/12  19:00:00,401.525822846,36.2293228153,124.366408579,0.0,102.000620287,77.6748002752,248.148476094,8.31172664255,33.3212,206.515549452
 08/12  20:00:00,426.678651842,36.1323680285,124.429962493,0.0,102.000620287,88.9820225341,248.933749459,8.93309823278,33.3212,206.679451226
 08/12  21:00:00,415.247940201,36.2012649487,122.711175296,0.0,102.000620287,91.6425454185,247.674446941,9.44717067548,24.9909,213.236376265
 08/12  22:00:00,363.759320126,36.0919641533,124.624230374,0.0,87.0357390804,65.871452062,326.396856496,9.94577978021,16.6606,299.790476716
 08/12  23:00:00,292.716837747,35.9947106272,127.251794549,0.0,42.6918050922,48.4199368926,195.461303275,10.9792332076,8.3303,176.151770067
 08/12  24:00:00,241.176673032,33.6615477584,119.944200614,0.0,27.7269238854,30.610668775,111.012236131,0.0,3.33212,107.680116131
 08/13  01:00:00,245.7159216,33.6077112783,115.444830725,0.0,34.4311606118,33.1021868926,77.6119943057,0.1624782885,3.33212,74.1173960172
 08/13  02:00:00,217.66970165,31.723434475,108.772027113,0.0,19.466279405,30.610668775,83.7917347129,0.18129393518,3.33212,80.2783207778
 08/13  03:00:00,220.654854888,32.9347552771,109.275020309,0.0,19.466279405,30.610668775,84.3010938359,0.678300438449,3.33212,80.2906733974
 08/13  04:00:00,227.230392143,32.9347552771,109.197765009,0.0,19.466279405,30.610668775,105.359435788,0.671770936669,3.33212,101.355544851
 08/13  05:00:00,239.921085912,32.9347552771,109.666241521,0.0,19.466279405,30.610668775,139.324326087,0.665236291447,8.3303,130.328789796
 08/13  06:00:00,310.827144673,34.9536232807,121.634387238,0.0,42.6918050922,54.3732441037,196.50591902,0.107543285862,16.6606,179.737775734
 08/13  07:00:00,368.541956915,36.2585811708,124.115720685,0.0,49.3960418185,88.5934452969,344.007793528,13.4879051231,24.9909,305.528988405
 08/13  08:00:00,395.709810337,36.0092917329,119.692483408,0.0,57.6566862989,112.030105488,477.250266228,5.23806932858,33.3212,438.690996899
 08/13  09:00:00,338.199782119,36.4294137414,117.856639489,0.0,50.9524495726,81.1684271793,377.982435613,0.0,66.8089,311.173535613
 08/13  10:00:00,294.267919052,36.735070703,118.616026171,0.0,42.6918050922,68.9656133826,326.478305455,0.0,83.4695,243.008805455
 08/13  11:00:00,292.413230422,36.6453183382,120.632779406,0.0,38.286128036,68.9656133826,272.070241773,0.0,83.4695,188.600741773
 08/13  12:00:00,292.041156074,36.6961736486,120.988104736,0.0,38.286128036,68.9656133826,228.576999889,0.0,83.4695,145.107499889
 08/13  13:00:00,272.8978666,36.5914410807,120.862582172,0.0,31.5818913096,56.727595265,213.65411536,0.0,75.1392,138.51491536
 08/13  14:00:00,272.313911051,36.6199079206,120.241503235,0.0,31.5818913096,56.727595265,204.985948255,0.0,66.8089,138.177048255
 08/13  15:00:00,272.511246136,36.6465790137,120.424338239,0.0,31.5818913096,56.727595265,213.309261449,0.0,75.1392,138.170061449
 08/13  16:00:00,305.11122241,36.4250870861,123.993392927,0.0,31.5818913096,61.661095265,194.552867246,0.0,91.7998,102.753067246
 08/13  17:00:00,335.065038403,35.8933623144,126.811754016,0.0,31.5818913096,70.9729253606,191.349220601,5.47789725653,49.9818,135.889523344
 08/13  18:00:00,394.706206441,35.9262256624,124.744818249,0.0,80.3315023541,83.7685254822,212.709924334,8.05203345736,49.9818,154.676090877
 08/13  19:00:00,400.095357128,35.9103372983,123.323979171,0.0,102.000620287,77.6748002752,248.454439947,8.88668104763,33.3212,206.2465589
 08/13  20:00:00,434.638064833,35.8983924586,123.440755388,0.0,108.704857014,91.4735406516,248.536000897,9.48174649946,33.3212,205.733054398
 08/13  21:00:00,405.988843525,36.0571766469,122.860400108,0.0,95.2963835608,89.1510273009,241.247195537,10.0093876189,24.9909,206.246907918
 08/13  22:00:00,351.594000016,36.0260245756,121.772172359,0.0,80.3315023541,63.3799339444,332.160124751,10.8531980254,16.6606,304.646326726
 08/13  23:00:00,289.309148654,35.9850040509,123.869001418,0.0,42.6918050922,48.4199368926,201.123967468,14.375046827,8.3303,178.418620641
 08/13  24:00:00,246.206729311,33.1366420775,116.858336962,0.0,34.4311606118,33.1021868926,104.853603146,0.0572413416277,3.33212,101.464241804
 08/14  01:00:00,225.118938677,33.0693464774,114.743701757,0.0,19.418418834,29.3649097162,77.6550074716,0.292589754703,3.33212,74.0302977169
 08/14  02:00:00,217.753342406,33.3385288778,114.75270157,0.0,12.7620426787,28.1191506574,83.6641335293,0.129075800324,3.33212,80.202937729
 08/14  03:00:00,212.903750257,33.3385288778,109.941041126,0.0,12.7620426787,28.1191506574,77.8409381352,0.475654338656,3.33212,74.0331637965
 08/14  04:00:00,219.328714729,33.8768936788,108.678462734,0.0,12.7620426787,28.1191506574,111.416850199,0.488259361454,3.33212,107.596470838
 08/14  05:00:00,247.270181698,34.1460760793,108.527501321,0.0,25.5240853573,30.610668775,180.316780472,0.147192581192,8.3303,171.839287891
 08/14  06:00:00,323.943424306,33.984566639,104.586963915,0.0,51.0481707146,78.1489452969,322.492797764,0.304140261102,16.6606,305.528057503
 08/14  07:00:00,404.33677849,35.8947381963,124.08815415,0.0,64.3609230253,109.708623606,447.65501202,14.5099363558,24.9909,408.154175664
 08/14  08:00:00,364.304435129,35.8070774539,126.55992325,0.0,51.0481707146,80.7689615957,354.56120067,5.86852411367,33.3212,315.371476556
 08/14  09:00:00,336.175729521,36.3523174997,126.071558738,0.0,51.0481707146,71.0224615957,305.72444484,0.0,66.8089,238.91554484
 08/14  10:00:00,286.901997205,36.4406972214,125.438653168,0.0,32.1804615127,65.7244621605,271.67724818,0.0829108500976,83.4695,188.12483733
 08/14  11:00:00,289.201319692,36.5034743355,127.016185123,0.0,32.1804615127,65.7244621605,229.331028092,0.694031189517,83.4695,145.167496902
 08/14  12:00:00,289.931532922,36.5541655785,128.411251382,0.0,32.1804615127,65.7244621605,223.243529514,1.17024145152,83.4695,138.603788063
 08/14  13:00:00,279.562876057,36.5689480441,127.754034249,0.0,32.1804615127,55.9779621605,214.112291316,0.628558154619,75.1392,138.344533161
 08/14  14:00:00,278.220921108,36.5985732408,126.395960609,0.0,32.1804615127,55.9779621605,206.639856563,1.67138584461,66.8089,138.159570718
 08/14  15:00:00,274.131203382,36.6261067525,122.287222361,0.0,32.1804615127,55.9779621605,214.901937205,1.60836102499,75.1392,138.15437618
 08/14  16:00:00,303.700336914,36.3868613267,122.812945929,0.0,32.1804615127,60.9114621605,197.270671272,0.0343667213403,91.7998,105.43650455
 08/14  17:00:00,341.723123305,35.8746549897,126.311237214,0.0,32.1804615127,77.5397301883,212.47477692,5.6250898062,49.9818,156.867887113
 08/14  18:00:00,395.566683497,35.9064941836,126.193988403,0.0,77.122965704,86.2600435998,339.265255596,8.66757817179,49.9818,280.615877424
 08/14  19:00:00,408.637476919,35.9113370868,125.973083703,0.0,102.647051061,80.1663183927,249.637317728,9.54236317331,33.3212,206.773754555
 08/14  20:00:00,445.42401634,35.9168614654,126.309681193,0.0,115.40909374,92.7192997104,249.698668467,10.1402151744,33.3212,206.237253292
 08/14  21:00:00,422.104772779,35.9896335812,126.605910577,0.0,102.647051061,94.1340635361,341.610977659,10.6818141034,24.9909,305.938263556
 08/14  22:00:00,356.977498317,36.0661726975,127.965654038,0.0,77.122965704,65.871452062,263.045247036,12.3486592403,16.6606,234.035987795
 08/14  23:00:00,290.231922546,36.0167293372,129.254681614,0.0,38.286128036,48.4199368926,154.51329496,17.1537119989,8.3303,129.029282962
 08/14  24:00:00,201.240254488,32.9347552771,84.1231682205,0.0,25.5240853573,30.610668775,106.490275302,0.709408749518,3.33212,102.448746552
 08/15  01:00:00,174.132878154,31.723434475,67.0075280435,0.0,19.418418834,29.3649097162,77.4555912929,0.0974654459656,3.33212,74.0260058469
 08/15  02:00:00,173.211562362,32.5309816764,72.3586544663,0.0,12.7620426787,28.1191506574,83.5305325907,0.0,3.33212,80.1984125907
 08/15  03:00:00,186.0248609,33.3385288778,83.4619781746,0.0,12.7620426787,28.1191506574,77.4969515018,0.131871030947,3.33212,74.0329604709
 08/15  04:00:00,186.205673376,32.9347552771,77.2452782348,0.0,12.7620426787,28.1191506574,105.345387532,0.673772075661,3.33212,101.339495456
 08/15  05:00:00,231.986165753,33.6077112783,93.7497434121,0.0,25.5240853573,30.610668775,187.25063683,0.292490986559,8.3303,178.627845843
 08/15  06:00:00,338.360893657,34.9536232807,116.070801775,0.0,51.0481707146,78.1489452969,322.390719345,0.233729334235,16.6606,305.496390011
 08/15  07:00:00,405.748986853,35.8197573277,124.384070026,0.0,64.3609230253,109.708623606,448.347838916,15.1806666679,24.9909,408.176272248
 08/15  08:00:00,361.940288468,35.8274939798,123.188852079,0.0,51.0481707146,80.7689615957,349.234372526,6.2128406752,33.3212,309.700331851
 08/15  09:00:00,329.411207067,36.3458321559,119.26354907,0.0,51.0481707146,71.0224615957,310.84661407,0.0,66.8089,244.03771407
 08/15  10:00:00,280.018272112,36.4682888509,118.452585352,0.0,32.1804615127,65.7244621605,271.733539575,0.111079749393,83.4695,188.152959826
 08/15  11:00:00,280.570119847,36.5766021862,118.243866872,0.0,32.1804615127,65.7244621605,222.294867682,0.164540499703,83.4695,138.660827182
 08/15  12:00:00,278.641749811,36.6376897529,116.99058074,0.0,32.1804615127,65.7244621605,228.736410689,0.1720687921,83.4695,145.094841897
