Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  13:00:00,267.555427167,36.5696790201,115.698704346,0.0,32.1804615127,55.9779621605,213.968115462,0.489646357785,75.1392,138.339269104
 08/15  14:00:00,268.01803307,36.6015164796,116.129551695,0.0,32.1804615127,55.9779621605,205.315627578,0.328034920064,66.8089,138.178692658
 08/15  15:00:00,268.169147665,36.6328323051,116.33203606,0.0,32.1804615127,55.9779621605,213.48026408,0.161272172647,75.1392,138.179791907
 08/15  16:00:00,298.058140691,36.4495134927,117.124765664,0.0,32.1804615127,60.9114621605,193.337269284,0.00974907402425,91.7998,101.52772021
 08/15  17:00:00,335.131753582,35.9377895503,119.592354079,0.0,32.1804615127,77.5397301883,213.787307262,5.57833638338,49.9818,158.227170879
 08/15  18:00:00,389.274476547,35.9875488558,119.72280775,0.0,77.122965704,86.2600435998,342.472789134,8.69304373796,49.9818,283.797945396
 08/15  19:00:00,401.239272758,36.0140148082,118.906668024,0.0,102.647051061,80.1663183927,249.732554981,9.62093676557,33.3212,206.790418216
 08/15  20:00:00,436.430817181,36.0116920409,117.613960394,0.0,115.40909374,92.7192997104,249.81415581,10.2489239286,33.3212,206.244031881
 08/15  21:00:00,411.663314369,36.0812054619,116.357008132,0.0,102.647051061,94.1340635361,341.735383392,10.8002536002,24.9909,305.944229792
 08/15  22:00:00,347.735258296,36.1549045188,118.528494283,0.0,77.122965704,65.871452062,261.106389308,11.3458242773,16.6606,233.09996503
 08/15  23:00:00,282.042080729,36.0874547449,120.929635391,0.0,38.286128036,48.4199368926,148.59371448,15.7814510535,8.3303,124.481963427
 08/15  24:00:00,252.94050118,33.3385288778,134.387999774,0.0,25.5240853573,30.610668775,104.730026816,0.0470089569894,3.33212,101.350897859
 08/16  01:00:00,242.176456639,32.9347552771,131.835085054,0.0,19.418418834,29.3649097162,84.2617327446,0.738259246863,3.33212,80.1913534978
 08/16  02:00:00,232.568247261,33.3385288778,129.371401173,0.0,12.7620426787,28.1191506574,77.8127490277,0.446700475559,3.33212,74.0339285522
 08/16  03:00:00,230.744938136,33.8768936788,126.514545569,0.0,12.7620426787,28.1191506574,84.0087303369,0.473344260306,3.33212,80.2032660766
 08/16  04:00:00,238.073725981,33.8768936788,127.155687692,0.0,12.7620426787,28.1191506574,105.070329121,0.390120361732,3.33212,101.348088759
 08/16  05:00:00,241.898949625,33.0693464774,105.264085768,0.0,25.5240853573,30.610668775,187.377003876,0.407953164319,8.3303,178.638750712
 08/16  06:00:00,330.476146317,34.4690949598,110.113773221,0.0,51.0481707146,78.1489452969,322.508886376,0.338148441748,16.6606,305.510137934
 08/16  07:00:00,405.35734594,35.864918437,125.138422476,0.0,64.3609230253,109.708623606,444.582535314,15.4445381081,24.9909,404.147097206
 08/16  08:00:00,363.724358884,35.7856650777,125.995817294,0.0,51.0481707146,80.7689615957,353.021891208,6.45454275367,33.3212,313.246148455
 08/16  09:00:00,332.826423314,36.341601756,122.725594323,0.0,51.0481707146,71.0224615957,310.662583842,0.0,66.8089,243.853683842
 08/16  10:00:00,283.227155139,36.431341704,121.748009031,0.0,32.1804615127,65.7244621605,272.322851636,0.562650892257,83.4695,188.290700744
 08/16  11:00:00,281.749681598,36.4946336787,119.527086396,0.0,32.1804615127,65.7244621605,223.520749531,1.38602274993,83.4695,138.665226781
 08/16  12:00:00,277.988543268,36.5661658118,116.398609473,0.0,32.1804615127,65.7244621605,226.311011197,1.18005514069,83.4695,141.661456057
 08/16  13:00:00,268.149513288,36.5611466561,116.287796447,0.0,32.1804615127,55.9779621605,218.265891039,1.36891752603,75.1392,141.757773513
 08/16  14:00:00,267.892304125,36.5917153787,116.006715367,0.0,32.1804615127,55.9779621605,206.946534678,1.9791181184,66.8089,138.15851656
 08/16  15:00:00,270.022474393,36.619823188,118.144778791,0.0,32.1804615127,55.9779621605,215.841231893,2.54178495897,75.1392,138.160246934
 08/16  16:00:00,302.859734404,36.3778952404,121.974553177,0.0,32.1804615127,60.9114621605,193.485513818,0.138765116752,91.7998,101.546948702
 08/16  17:00:00,338.929098043,35.8802835695,123.492431623,0.0,32.1804615127,77.5397301883,210.356763119,6.11881459243,49.9818,154.256148527
 08/16  18:00:00,390.145419589,35.9419292128,120.694081647,0.0,77.122965704,86.2600435998,341.223072473,9.17190168592,49.9818,282.069370787
 08/16  19:00:00,402.441159372,35.958901756,119.663892236,0.0,102.647051061,80.1663183927,256.09961288,10.0586928709,33.3212,212.719720009
 08/16  20:00:00,439.864158878,35.9606615295,120.622453617,0.0,115.40909374,92.7192997104,250.265264465,10.6962483065,33.3212,206.247816159
 08/16  21:00:00,414.910436084,36.0426151046,119.26810878,0.0,102.647051061,94.1340635361,342.153659167,11.2208877885,24.9909,305.941871379
 08/16  22:00:00,349.528581092,36.1097919225,120.382633257,0.0,77.122965704,65.871452062,256.236212969,12.2874729456,16.6606,227.288140024
 08/16  23:00:00,284.810545681,36.0572464307,123.755012486,0.0,38.286128036,48.4199368926,155.296770087,17.315704703,8.3303,129.650765384
 08/16  24:00:00,228.833708491,33.0693464774,111.100553826,0.0,25.5240853573,30.610668775,104.978873938,0.308078683417,3.33212,101.338675254
 08/17  01:00:00,229.631877844,33.3385288778,118.669056786,0.0,19.418418834,29.3649097162,83.635090771,0.105418368307,3.33212,80.1975524026
 08/17  02:00:00,213.406244169,33.3385288778,110.439985593,0.0,12.7620426787,28.1191506574,77.4869663623,0.11897624012,3.33212,74.0358701222
 08/17  03:00:00,205.503407896,32.8001640769,103.691956346,0.0,12.7620426787,28.1191506574,83.7518253141,0.221396903006,3.33212,80.1983084111
 08/17  04:00:00,216.553269339,32.8001640769,108.022174163,0.0,12.7620426787,28.1191506574,104.923074195,0.232456399421,3.33212,101.358497796
 08/17  05:00:00,262.110415168,33.8768936788,123.677669897,0.0,25.5240853573,30.610668775,187.517488302,0.557857216865,8.3303,178.629331085
 08/17  06:00:00,350.78119575,34.9536232807,126.411805171,0.0,51.0481707146,78.1489452969,322.381280537,0.179285708231,16.6606,305.541394829
 08/17  07:00:00,399.373060784,35.8485420432,119.146985153,0.0,64.3609230253,109.708623606,443.669623527,15.9737371727,24.9909,402.704986355
 08/17  08:00:00,357.298970588,35.8109275784,119.51759063,0.0,51.0481707146,80.7689615957,354.401808618,6.5189435338,33.3212,314.561665084
 08/17  09:00:00,328.092489287,36.3455849804,117.946991079,0.0,51.0481707146,71.0224615957,309.110384915,0.0,66.8089,242.301484915
 08/17  10:00:00,279.489459418,36.4530701663,117.95808735,0.0,32.1804615127,65.7244621605,273.333533531,0.105135514841,83.4695,189.758898016
 08/17  11:00:00,279.511813552,36.5412099439,117.239294919,0.0,32.1804615127,65.7244621605,222.559795887,0.421118956506,83.4695,138.66917693
 08/17  12:00:00,277.360632513,36.6102929389,115.735672444,0.0,32.1804615127,65.7244621605,223.819412619,0.316875981743,83.4695,140.033036637
 08/17  13:00:00,267.470151597,36.571241432,115.656071352,0.0,32.1804615127,55.9779621605,218.736167911,0.20682224571,75.1392,143.390145666
 08/17  14:00:00,267.603054458,36.6023819237,115.809902008,0.0,32.1804615127,55.9779621605,205.145226673,0.179665140255,66.8089,138.156661532
 08/17  15:00:00,266.680492073,36.6326644375,114.996606002,0.0,32.1804615127,55.9779621605,213.403046877,0.105174323868,75.1392,138.158672553
 08/17  16:00:00,295.284226624,36.531030365,114.7780854,0.0,32.1804615127,60.9114621605,193.347330649,0.0,91.7998,101.547530649
 08/17  17:00:00,328.725619638,36.0311861397,113.980895469,0.0,32.1804615127,77.5397301883,210.003993404,5.76084266285,49.9818,154.261350742
 08/17  18:00:00,381.396447915,36.1298486607,112.310926867,0.0,77.122965704,86.2600435998,340.563861501,9.01259382889,49.9818,281.569467672
 08/17  19:00:00,395.244003256,36.1580670619,112.420011892,0.0,102.647051061,80.1663183927,256.453500922,9.94050268779,33.3212,213.191798234
 08/17  20:00:00,434.68385552,36.133640141,115.228670424,0.0,115.40909374,92.7192997104,250.119385853,10.5450950951,33.3212,206.253090758
 08/17  21:00:00,411.280760223,36.2157481303,115.440383943,0.0,102.647051061,94.1340635361,342.060362692,11.113930328,24.9909,305.955532364
 08/17  22:00:00,346.896481542,36.2596900418,117.590534151,0.0,77.122965704,65.871452062,255.508639786,11.6313791295,16.6606,227.216660657
 08/17  23:00:00,283.698424496,36.1551324832,122.544373348,0.0,38.286128036,48.4199368926,152.561463801,14.5084079075,8.3303,129.722755894
 08/17  24:00:00,233.765861891,33.3385288778,115.454606037,0.0,25.5240853573,30.610668775,104.731391564,0.0505928059562,3.33212,101.348678758
 08/18  01:00:00,224.057195921,33.0693464774,113.676113859,0.0,19.418418834,29.3649097162,83.8884726931,0.355633652184,3.33212,80.200719041
 08/18  02:00:00,217.730745746,33.8768936788,113.657282513,0.0,12.7620426787,28.1191506574,77.7973586019,0.433315432095,3.33212,74.0319231698
 08/18  03:00:00,213.017963266,33.8768936788,109.04640074,0.0,12.7620426787,28.1191506574,83.931270386,0.398611446474,3.33212,80.2005389395
 08/18  04:00:00,197.011148132,33.0693464774,87.5415336429,0.0,12.7620426787,28.1191506574,105.099122373,0.419096382884,3.33212,101.34790599
 08/18  05:00:00,228.065460253,33.3385288778,90.7268889865,0.0,25.5240853573,30.610668775,187.126932576,0.159472697427,8.3303,178.637159879
 08/18  06:00:00,343.31061218,34.9536232807,118.991221193,0.0,51.0481707146,78.1489452969,322.571977974,0.354266747292,16.6606,305.557111226
 08/18  07:00:00,412.729269571,35.8898166656,132.554165376,0.0,64.3609230253,109.708623606,444.12637697,15.8997167174,24.9909,403.235760252
 08/18  08:00:00,371.548351844,35.7908636382,134.500715398,0.0,51.0481707146,80.7689615957,354.019992614,6.54838352436,33.3212,314.15040909
 08/18  09:00:00,341.425624715,36.3480471772,132.517959014,0.0,51.0481707146,71.0224615957,309.965184972,0.0,66.8089,243.156284972
 08/18  10:00:00,294.069047091,36.4372994433,133.682482375,0.0,32.1804615127,65.7244621605,272.611999783,0.165315801541,83.4695,188.977183981
 08/18  11:00:00,296.367899828,36.4962011335,134.825936848,0.0,32.1804615127,65.7244621605,222.916085149,0.775296947801,83.4695,138.671288201
 08/18  12:00:00,295.675612367,36.5652302095,134.174235425,0.0,32.1804615127,65.7244621605,225.171622883,0.141766255231,83.4695,141.560356627
 08/18  13:00:00,284.315222514,36.5688322722,132.49695394,0.0,32.1804615127,55.9779621605,217.134089157,0.122155184183,75.1392,141.872733972
 08/18  14:00:00,281.602452667,36.6003281847,129.737651002,0.0,32.1804615127,55.9779621605,205.092088557,0.11859251724,66.8089,138.16459604
 08/18  15:00:00,279.046604868,36.6288742252,127.14676295,0.0,32.1804615127,55.9779621605,213.372973455,0.0668771918051,75.1392,138.166896264
 08/18  16:00:00,307.190837276,36.4491902374,126.201656306,0.0,32.1804615127,60.9114621605,193.350728403,0.0,91.7998,101.550928403
 08/18  17:00:00,342.207855518,35.9677149164,126.669907123,0.0,32.1804615127,77.5397301883,210.277263327,6.03312769504,49.9818,154.262335632
 08/18  18:00:00,393.069850696,36.0922520552,123.475033727,0.0,77.122965704,86.2600435998,342.181632669,9.34466137251,49.9818,282.855171297
 08/18  19:00:00,404.496940895,36.1252123686,122.107463835,0.0,102.647051061,80.1663183927,255.641871912,10.2789657732,33.3212,212.041706138
 08/18  20:00:00,440.81342024,36.1089882078,121.927850995,0.0,115.40909374,92.7192997104,250.492224898,10.9073186765,33.3212,206.263706222
 08/18  21:00:00,415.762677603,36.1884927062,120.371459765,0.0,102.647051061,94.1340635361,342.451634692,11.4831945399,24.9909,305.977540152
 08/18  22:00:00,350.935748843,36.2336424461,121.677981746,0.0,77.122965704,65.871452062,257.476636744,12.0066221465,16.6606,228.809414597
 08/18  23:00:00,285.334315568,36.1390794853,124.199783652,0.0,38.286128036,48.4199368926,151.911517278,15.2647457414,8.3303,128.316471536
 08/18  24:00:00,235.796477213,33.3385288778,117.464700004,0.0,25.5240853573,30.610668775,104.726613996,0.043598166114,3.33212,101.35089583
 08/19  01:00:00,236.67099126,33.3385288778,116.159386271,0.0,27.7269238854,30.610668775,83.6351861389,0.0996547596494,3.33212,80.2034113793
 08/19  02:00:00,219.576437926,33.3385288778,116.531832991,0.0,12.7620426787,28.1191506574,77.8599598511,0.492078478383,3.33212,74.0357613727
 08/19  03:00:00,222.447511343,33.8768936788,118.298582953,0.0,12.7620426787,28.1191506574,84.056652157,0.511991650061,3.33212,80.2125405069
 08/19  04:00:00,233.369942455,34.1460760793,121.975012664,0.0,12.7620426787,28.1191506574,104.810312215,0.1230428793,3.33212,101.355149335
 08/19  05:00:00,220.565587517,33.0693464774,99.3634103853,0.0,12.7620426787,28.1191506574,138.944879492,0.444577310053,8.3303,130.170002182
 08/19  06:00:00,296.415926777,34.3075855196,105.963641869,0.0,42.6918050922,54.3732441037,196.232406674,0.272608430093,16.6606,179.299198244
 08/19  07:00:00,363.938248095,35.9405571188,129.134589245,0.0,42.6918050922,86.1019271793,346.998582288,16.4350177704,24.9909,305.572664517
 08/19  08:00:00,402.730912883,35.8683163522,126.930467015,0.0,57.6566862989,112.030105488,478.974254061,6.82869943554,33.3212,438.824354625
 08/19  09:00:00,355.114751778,36.3415749444,125.713349785,0.0,57.6566862989,83.6599452969,376.100945869,0.0,66.8089,309.292045869
 08/19  10:00:00,301.204490529,36.4310488035,125.945825295,0.0,42.6918050922,68.9656133826,328.345181327,0.804895184163,83.4695,244.070786143
 08/19  11:00:00,293.477498366,36.5174397869,126.482249327,0.0,34.9340096728,67.7198543238,274.191739361,2.10024885318,83.4695,188.621990508
 08/19  12:00:00,290.035221807,36.5890641011,123.723056547,0.0,34.9340096728,67.7198543238,230.614014879,1.68848577772,83.4695,145.456029101
 08/19  13:00:00,277.549788931,36.5616068471,120.953919378,0.0,34.9340096728,57.9733543238,214.68749943,0.877770964833,75.1392,138.670528465
 08/19  14:00:00,276.391935652,36.5927066446,119.769555888,0.0,34.9340096728,57.9733543238,207.27141497,0.813603915374,66.8089,139.648911054
 08/19  15:00:00,277.779652532,36.6186910115,121.167336034,0.0,34.9340096728,57.9733543238,221.142360048,2.04326162043,75.1392,143.959898428
 08/19  16:00:00,311.081306762,36.3484026089,125.48995358,0.0,34.9340096728,62.9068543238,196.330394387,2.87318571253,91.7998,101.657408675
 08/19  17:00:00,340.974324424,35.8738299012,128.164205547,0.0,34.9340096728,72.2186844194,192.998328794,10.0475212254,49.9818,132.969007569
 08/19  18:00:00,406.580406328,36.0026542976,127.365641598,0.0,87.0357390804,86.2600435998,219.377239345,10.1899191761,49.9818,159.205520169
 08/19  19:00:00,407.746408829,35.8328929144,128.3727385,0.0,102.000620287,77.6748002752,250.699368032,10.8597160186,33.3212,206.518452013
 08/19  20:00:00,430.647442845,35.799085373,129.154213784,0.0,102.000620287,88.9820225341,253.7298469,11.5365937886,33.3212,208.872053111
 08/19  21:00:00,422.519260289,35.8640453127,131.568413619,0.0,102.000620287,91.6425454185,248.212439487,12.1521435788,24.9909,211.069395909
 08/19  22:00:00,370.208436398,35.8444624718,133.083747669,0.0,87.0357390804,65.871452062,334.124491378,15.9260502697,16.6606,301.537841108
 08/19  23:00:00,298.5871515,35.787864654,135.654400771,0.0,42.6918050922,48.4199368926,204.965810611,21.0451269837,8.3303,175.590383627
 08/19  24:00:00,190.592803401,32.9347552771,72.5944840571,0.0,27.7269238854,30.610668775,111.840693524,1.66314319878,3.33212,106.845430325
 08/20  01:00:00,161.56532009,30.9158872736,37.6735836031,0.0,34.4311606118,33.1021868926,78.061587792,0.61584057187,3.33212,74.1136272201
 08/20  02:00:00,157.657127691,30.9158872736,51.2664109986,0.0,19.466279405,30.610668775,83.6118873306,0.0,3.33212,80.2797673306
 08/20  03:00:00,187.118363344,33.3385288778,77.0187770072,0.0,19.466279405,30.610668775,100.68328968,17.0547105212,3.33212,80.296459159
 08/20  04:00:00,165.731918984,31.723434475,51.4088365941,0.0,19.466279405,30.610668775,116.377257957,11.6889263602,3.33212,101.356211597
 08/20  05:00:00,190.718440613,32.5309816764,62.9713627325,0.0,19.466279405,30.610668775,145.744133877,7.07287982175,8.3303,130.340954055
 08/20  06:00:00,304.185506465,34.7921138404,115.762888557,0.0,42.6918050922,54.3732441037,201.306593858,4.88670138742,16.6606,179.759292471
 08/20  07:00:00,378.588767013,36.1169145555,137.563319702,0.0,49.3960418185,88.5934452969,346.151514937,15.5454942103,24.9909,305.615120727
 08/20  08:00:00,404.826865116,35.8941255828,130.591982514,0.0,57.6566862989,112.030105488,478.525266277,6.29394693632,33.3212,438.910119341
 08/20  09:00:00,348.698206171,36.3586004071,128.995017734,0.0,50.9524495726,81.1684271793,381.446439107,0.0,66.8089,314.637539107
 08/20  10:00:00,305.642464161,36.5957363729,130.231763319,0.0,42.6918050922,68.9656133826,323.523552527,0.0414380973108,83.4695,240.01261443
 08/20  11:00:00,301.187271363,36.6230116494,129.441090395,0.0,38.286128036,68.9656133826,275.001574297,0.0,83.4695,191.532074297
 08/20  12:00:00,298.983174761,36.681669751,127.945078181,0.0,38.286128036,68.9656133826,225.850411248,0.0,83.4695,142.380911248
 08/20  13:00:00,280.185639431,36.5817633935,128.177640489,0.0,31.5818913096,56.727595265,213.797988425,0.146530830197,75.1392,138.512257595
 08/20  14:00:00,278.760278101,36.6085472067,126.720218857,0.0,31.5818913096,56.727595265,205.164315083,0.18328265561,66.8089,138.172132427
 08/20  15:00:00,277.34170208,36.6363690288,125.28690886,0.0,31.5818913096,56.727595265,213.529643861,0.215169713103,75.1392,138.175274148
 08/20  16:00:00,306.521827433,36.448331457,125.41103441,0.0,31.5818913096,61.661095265,200.021755934,0.324208034474,91.7998,107.897747899
 08/20  17:00:00,333.888676814,35.9302827172,125.6188121,0.0,31.5818913096,70.9729253606,188.08271173,7.46507698403,49.9818,130.635834746
 08/20  18:00:00,394.871112385,35.9865049079,124.863918178,0.0,80.3315023541,83.7685254822,213.852908228,9.20873935061,49.9818,154.662368877
 08/20  19:00:00,404.425615454,35.986517374,124.824505245,0.0,102.000620287,77.6748002752,251.013980513,10.137783334,33.3212,207.554997179
 08/20  20:00:00,436.495539595,35.9464769717,125.314321994,0.0,108.704857014,91.4735406516,248.560880665,10.7474580976,33.3212,204.492222567
 08/20  21:00:00,409.408739818,36.0813225951,126.320362778,0.0,95.2963835608,89.1510273009,244.983532938,11.3207678948,24.9909,208.671865043
 08/20  22:00:00,356.645673351,36.030572423,126.86138666,0.0,80.3315023541,63.3799339444,332.78496968,14.0897283189,16.6606,302.034641361
 08/20  23:00:00,295.810121677,35.972115978,130.970074561,0.0,42.6918050922,48.4199368926,204.9240352,18.1541940629,8.3303,178.439541137
 08/20  24:00:00,212.722176268,32.9347552771,84.2693981658,0.0,34.4311606118,33.1021868926,104.909004952,0.106940027086,3.33212,101.469944925
 08/21  01:00:00,203.27650872,33.3385288778,92.5971550045,0.0,19.418418834,29.3649097162,83.6248192487,0.0883438736093,3.33212,80.2043553751
 08/21  02:00:00,201.710500261,33.3385288778,98.9227891487,0.0,12.7620426787,28.1191506574,77.5289672189,0.161193941286,3.33212,74.0356532776
 08/21  03:00:00,184.217619465,32.9347552771,82.5325633878,0.0,12.7620426787,28.1191506574,84.2819984742,0.751781622124,3.33212,80.1980968521
 08/21  04:00:00,181.845289979,32.8001640769,73.8708986096,0.0,12.7620426787,28.1191506574,104.927779105,0.235630224041,3.33212,101.36002888
 08/21  05:00:00,211.845078992,32.8001640769,76.4106693156,0.0,25.5240853573,30.610668775,187.253064901,0.241844315888,8.3303,178.680920585
 08/21  06:00:00,336.038626796,34.7921138404,112.493165267,0.0,51.0481707146,78.1489452969,322.665017923,0.327132734837,16.6606,305.677285188
 08/21  07:00:00,405.503797416,35.8500995901,125.307570795,0.0,64.3609230253,109.708623606,446.366899902,16.0528590459,24.9909,405.323140856
 08/21  08:00:00,360.910867371,35.8466462419,123.103751743,0.0,51.0481707146,80.7689615957,352.590631363,6.58764100862,33.3212,312.681790354
 08/21  09:00:00,329.14147056,36.3517839902,118.985941042,0.0,51.0481707146,71.0224615957,310.931840788,0.0,66.8089,244.122940788
 08/21  10:00:00,278.679181809,36.4950261803,117.088941693,0.0,32.1804615127,65.7244621605,271.685127145,0.0216213225872,83.4695,188.194005823
 08/21  11:00:00,276.758962888,36.6057238155,114.583605306,0.0,32.1804615127,65.7244621605,222.214947804,0.055855657159,83.4695,138.689592146
 08/21  12:00:00,274.423137572,36.6735621964,113.259944986,0.0,32.1804615127,65.7244621605,228.629788011,0.0360363478617,83.4695,145.124251664
 08/21  13:00:00,265.522758342,36.5573477541,114.493537446,0.0,32.1804615127,55.9779621605,213.52115358,0.034793210134,75.1392,138.347160369
 08/21  14:00:00,268.018766593,36.6199408251,116.026150341,0.0,32.1804615127,55.9779621605,205.039791649,0.0243506641857,66.8089,138.206540985
 08/21  15:00:00,268.898961545,36.7594523183,116.765197224,0.0,32.1804615127,55.9779621605,213.345798993,0.0,75.1392,138.206598993
 08/21  16:00:00,298.566834822,37.1687398205,116.765197224,0.0,32.1804615127,60.9114621605,193.366578986,0.0,91.7998,101.566778986
 08/21  17:00:00,331.547462886,36.2161071522,115.73143998,0.0,32.1804615127,77.5397301883,217.177140805,6.17386348282,49.9818,161.021477323
 08/21  18:00:00,382.821778154,36.1477059508,114.277888137,0.0,77.122965704,86.2600435998,339.347362876,8.60893403808,49.9818,280.756628838
 08/21  19:00:00,396.261269201,36.2179879408,111.290919688,0.0,102.647051061,80.1663183927,249.865113781,9.71354946645,33.3212,206.830364315
 08/21  20:00:00,426.357545647,36.1921257988,108.047996876,0.0,115.40909374,92.7192997104,250.184884981,10.5556371781,33.3212,206.308047803
 08/21  21:00:00,402.388325286,36.2385834178,107.70423747,0.0,102.647051061,94.1340635361,342.048488925,10.9439681918,24.9909,306.113620733
 08/21  22:00:00,335.553784494,36.2917997125,107.670724202,0.0,77.122965704,65.871452062,262.430757303,11.6447575012,16.6606,234.125399802
 08/21  23:00:00,273.020612192,36.2436222258,112.123043075,0.0,38.286128036,48.4199368926,151.437002955,12.9141187615,8.3303,130.192584193
 08/21  24:00:00,259.261972574,33.8230571987,137.855713411,0.0,25.5240853573,30.610668775,104.80072222,0.101689465801,3.33212,101.366912754
 08/22  01:00:00,243.860044615,33.984566639,129.691948481,0.0,19.418418834,29.3649097162,77.4333741436,0.0516277226154,3.33212,74.0496264209
 08/22  02:00:00,239.48897698,33.3385288778,133.903708111,0.0,12.7620426787,28.1191506574,83.6039678396,0.0531927826712,3.33212,80.218655057
 08/22  03:00:00,229.530817124,33.3385288778,123.933383741,0.0,12.7620426787,28.1191506574,77.4630678491,0.0813548206263,3.33212,74.0495930285
 08/22  04:00:00,249.970125129,34.3075855196,135.900001688,0.0,12.7620426787,28.1191506574,109.246274965,0.16271372952,3.33212,105.751441235
 08/22  05:00:00,277.541742952,33.5000383181,136.698975563,0.0,25.5240853573,30.610668775,182.33669257,0.0578898004273,8.3303,173.94850277
 08/22  06:00:00,365.866779687,34.6306044001,140.034444966,0.0,51.0481707146,78.1489452969,322.747797421,0.344222539394,16.6606,305.742974882
 08/22  07:00:00,398.192373783,35.9495441584,116.54427808,0.0,64.3609230253,109.708623606,449.818683734,16.192211485,24.9909,408.635572249
 08/22  08:00:00,351.078080044,35.9342253717,112.546509408,0.0,51.0481707146,80.7689615957,357.939262842,6.48640602409,33.3212,318.131656818
 08/22  09:00:00,320.230974546,36.2698683955,111.145523031,0.0,51.0481707146,71.0224615957,303.525427673,0.0,66.8089,236.716527673
 08/22  10:00:00,275.211743635,36.6046264587,113.552934717,0.0,32.1804615127,65.7244621605,271.681432928,0.0,83.4695,188.211932928
 08/22  11:00:00,277.558486328,36.7634493655,114.996935055,0.0,32.1804615127,65.7244621605,228.787044177,0.0,83.4695,145.317544177
 08/22  12:00:00,276.96513104,36.8894152347,114.996935055,0.0,32.1804615127,65.7244621605,221.989320565,0.0,83.4695,138.519820565
 08/22  13:00:00,268.314034103,36.9134787568,116.026150341,0.0,32.1804615127,55.9779621605,213.489400982,0.0,75.1392,138.350200982
 08/22  14:00:00,269.126690995,36.9701513624,116.765197224,0.0,32.1804615127,55.9779621605,205.021039097,0.0,66.8089,138.212139097
 08/22  15:00:00,271.364190122,38.1561849943,117.809386508,0.0,32.1804615127,55.9779621605,213.370326463,0.0,75.1392,138.231126463
 08/22  16:00:00,304.884590573,41.6491561987,118.558219264,0.0,32.1804615127,60.9114621605,199.713377749,0.0,91.7998,107.913577749
 08/22  17:00:00,335.591354114,38.7223094974,117.169906982,0.0,32.1804615127,77.5397301883,204.970962592,0.673267118148,49.9818,154.315895473
 08/22  18:00:00,387.023344844,38.6911441812,114.710332669,0.0,77.122965704,86.2600435998,334.008177308,3.12395174465,49.9818,280.902425563
 08/22  19:00:00,398.312184644,37.8687365926,111.288861839,0.0,102.647051061,80.1663183927,253.510483752,6.18677570113,33.3212,214.002508051
 08/22  20:00:00,427.360011252,36.5886269452,108.047598133,0.0,115.40909374,92.7192997104,250.058019646,10.3826730732,33.3212,206.354146573
 08/22  21:00:00,402.725448966,36.3800638217,108.285485203,0.0,102.647051061,94.1340635361,341.589541392,10.4090055062,24.9909,306.189635886
 08/22  22:00:00,344.266777154,36.4633911156,114.823313326,0.0,77.122965704,65.871452062,256.03350644,11.1599406293,16.6606,228.212965811
 08/22  23:00:00,282.29725198,36.3438281475,120.941796198,0.0,38.286128036,48.4199368926,149.047261172,11.7336815266,8.3303,128.983279645
 08/22  24:00:00,258.043737782,33.984566639,136.492595645,0.0,25.5240853573,30.610668775,104.782328489,0.0769971649449,3.33212,101.373211324
 08/23  01:00:00,240.373734137,34.1460760793,126.061672429,0.0,19.418418834,29.3649097162,83.566211488,0.0157138442419,3.33212,80.2183776437
 08/23  02:00:00,231.182821297,32.854000557,126.084989937,0.0,12.7620426787,28.1191506574,77.3971534111,0.0141425015483,3.33212,74.0508909095
 08/23  03:00:00,234.619854669,34.1460760793,128.231316402,0.0,12.7620426787,28.1191506574,83.6523763915,0.0989985923647,3.33212,80.2212577992
 08/23  04:00:00,244.150493131,33.5000383181,131.75564902,0.0,12.7620426787,28.1191506574,104.749348562,0.0408571007412,3.33212,101.376371461
 08/23  05:00:00,266.341346703,33.8230571987,126.035358255,0.0,25.5240853573,30.610668775,187.240893262,0.194860956198,8.3303,178.715732306
 08/23  06:00:00,360.576830644,34.1460760793,136.236779236,0.0,51.0481707146,78.1489452969,322.631614472,0.155579228719,16.6606,305.815435243
 08/23  07:00:00,406.989420289,36.1080941164,126.480409236,0.0,64.3609230253,109.708623606,449.419538914,15.6406346373,24.9909,408.788004276
 08/23  08:00:00,362.205973043,35.8946178122,124.342225109,0.0,51.0481707146,80.7689615957,350.895397165,6.31491359485,33.3212,311.25928357
 08/23  09:00:00,332.268677436,36.3211520413,122.181814944,0.0,51.0481707146,71.0224615957,309.889515439,0.0,66.8089,243.080615439
 08/23  10:00:00,280.543135296,36.4554382758,119.036979518,0.0,32.1804615127,65.7244621605,271.691288429,0.0,83.4695,188.221788429
 08/23  11:00:00,277.351829839,36.546698828,115.088171086,0.0,32.1804615127,65.7244621605,228.800027848,0.0,83.4695,145.330527848
 08/23  12:00:00,275.747238476,36.5956909238,114.301310804,0.0,32.1804615127,65.7244621605,222.023747631,0.0,83.4695,138.554247631
 08/23  13:00:00,269.628389153,36.5779915467,117.836069926,0.0,32.1804615127,55.9779621605,213.529005917,0.0,75.1392,138.389805917
 08/23  14:00:00,273.045743348,36.6075235385,121.164919401,0.0,32.1804615127,55.9779621605,205.034264023,0.0,66.8089,138.225364023
 08/23  15:00:00,268.399109666,36.634660462,116.502034152,0.0,32.1804615127,55.9779621605,213.362370253,0.0,75.1392,138.223170253
 08/23  16:00:00,295.852103235,36.399344025,114.925070948,0.0,32.1804615127,60.9114621605,199.730426238,0.0,91.7998,107.930626238
 08/23  17:00:00,336.568782787,35.8843160396,121.117749401,0.0,32.1804615127,77.5397301883,210.415655217,6.08986651224,49.9818,154.343988705
 08/23  18:00:00,392.395665671,35.9399063008,122.951382969,0.0,77.122965704,86.2600435998,340.363072222,9.45867251839,49.9818,280.922599704
 08/23  19:00:00,408.500665779,35.9826534009,122.913702574,0.0,102.647051061,80.1663183927,257.244189052,10.4543335097,33.3212,213.468655542
 08/23  20:00:00,442.917173647,35.9866932179,123.659591682,0.0,115.40909374,92.7192997104,251.355627984,11.1220121687,33.3212,206.912415815
 08/23  21:00:00,419.256678291,36.0635387089,123.610681672,0.0,102.647051061,94.1340635361,342.8614579,11.6108782205,24.9909,306.25967968
 08/23  22:00:00,352.25132724,36.1385824497,123.087410125,0.0,77.122965704,65.871452062,255.717676921,12.1583245686,16.6606,226.898752353
 08/23  23:00:00,284.554486424,36.0825947978,123.47829726,0.0,38.286128036,48.4199368926,152.947585725,14.4233148769,8.3303,130.193970848
 08/23  24:00:00,248.587422489,33.1770194376,127.863328342,0.0,25.5240853573,30.610668775,104.752618511,0.0411359736704,3.33212,101.379362538
 08/24  01:00:00,214.410314354,33.1770194376,101.031346332,0.0,19.418418834,29.3649097162,83.6461562839,0.0917660003605,3.33212,80.2222702836
 08/24  02:00:00,215.350705185,33.3385288778,109.771205571,0.0,12.7620426787,28.1191506574,77.4980160113,0.110754151256,3.33212,74.05514186
 08/24  03:00:00,211.592034769,32.854000557,106.503345333,0.0,12.7620426787,28.1191506574,83.7158368384,0.156641402411,3.33212,80.227075436
 08/24  04:00:00,233.880579942,33.8230571987,121.152215719,0.0,12.7620426787,28.1191506574,104.898658039,0.183544532419,3.33212,101.382993507
 08/24  05:00:00,262.088340595,33.984566639,121.663391518,0.0,25.5240853573,30.610668775,187.307280913,0.237350907694,8.3303,178.739630005
 08/24  06:00:00,360.217979658,34.1460760793,135.890082953,0.0,51.0481707146,78.1489452969,322.742793164,0.18514068879,16.6606,305.897052476
 08/24  07:00:00,407.461738117,36.0332849206,127.03995878,0.0,64.3609230253,109.708623606,450.095789065,16.1501759379,24.9909,408.954713127
 08/24  08:00:00,362.811028787,35.8571877941,124.992728584,0.0,51.0481707146,80.7689615957,353.369768484,6.73784170921,33.3212,313.310726775
 08/24  09:00:00,329.537395532,36.3081002264,119.429118745,0.0,51.0481707146,71.0224615957,308.145522585,0.0,66.8089,241.336622585
 08/24  10:00:00,276.685781471,36.4985122122,115.209046789,0.0,32.1804615127,65.7244621605,271.715130808,0.0,83.4695,188.245630808
 08/24  11:00:00,276.777493928,36.5951540194,114.899086888,0.0,32.1804615127,65.7244621605,228.811003496,0.0,83.4695,145.341503496
 08/24  12:00:00,274.515425204,36.5128103081,114.301351631,0.0,32.1804615127,65.7244621605,222.0289171,0.0,83.4695,138.5594171
 08/24  13:00:00,266.440509685,36.41009464,116.073415189,0.0,32.1804615127,55.9779621605,213.503686262,0.0,75.1392,138.364486262
 08/24  14:00:00,266.341218508,36.4404657782,115.936803734,0.0,32.1804615127,55.9779621605,205.019736388,0.0,66.8089,138.210836388
 08/24  15:00:00,263.093222329,36.5717369066,112.287350651,0.0,32.1804615127,55.9779621605,213.419248599,0.0223976052186,75.1392,138.257650994
 08/24  16:00:00,293.605366704,36.5552038829,112.98643792,0.0,32.1804615127,60.9114621605,199.746227058,0.0,91.7998,107.946427058
 08/24  17:00:00,327.098532048,36.0881935614,112.408471234,0.0,32.1804615127,77.5397301883,210.275537808,5.9261401245,49.9818,154.367597683
 08/24  18:00:00,388.083663659,36.1966811373,118.373578041,0.0,77.122965704,86.2600435998,340.213190061,9.23789021386,49.9818,280.993499847
 08/24  19:00:00,406.246087532,36.2312667853,120.383830103,0.0,102.647051061,80.1663183927,257.601579594,10.2064832465,33.3212,214.073896347
 08/24  20:00:00,441.328132346,36.1982196041,121.839840109,0.0,115.40909374,92.7192997104,250.55612585,10.8290708411,33.3212,206.405855008
 08/24  21:00:00,417.283316107,36.2736459297,121.402018138,0.0,102.647051061,94.1340635361,342.717915566,11.3871040766,24.9909,306.339911489
 08/24  22:00:00,350.72787954,36.3035284259,121.387948112,0.0,77.122965704,65.871452062,262.80482145,11.8978282861,16.6606,234.246393164
 08/24  23:00:00,285.800747131,36.1955232264,124.596342824,0.0,38.286128036,48.4199368926,145.252758376,13.20804367,8.3303,123.714414706
 08/24  24:00:00,249.362337645,33.3385288778,128.468592692,0.0,25.5240853573,30.610668775,111.093111404,0.0397762081037,3.33212,107.721215196
 08/25  01:00:00,214.570024069,33.1772947567,101.221589477,0.0,19.418418834,29.3649097162,77.521120729,0.128877740187,3.33212,74.0601229888
 08/25  02:00:00,213.814342204,33.6615477584,107.947868946,0.0,12.7620426787,28.1191506574,83.8478279857,0.287994379712,3.33212,80.227713606
 08/25  03:00:00,214.605175773,33.8230571987,108.609067845,0.0,12.7620426787,28.1191506574,77.5434870919,0.151169705824,3.33212,74.0601973861
 08/25  04:00:00,217.423809271,33.0155099973,104.849586133,0.0,12.7620426787,28.1191506574,104.892663706,0.167087336104,3.33212,101.39345637
 08/25  05:00:00,232.680816696,33.0155099973,92.4896107438,0.0,25.5240853573,30.610668775,187.277077197,0.179822225563,8.3303,178.766954972
 08/25  06:00:00,355.008524258,34.7921138404,129.183041249,0.0,51.0481707146,78.1489452969,323.007678169,0.359642908947,16.6606,305.98743526
 08/25  07:00:00,418.926165051,35.8605978664,137.509739703,0.0,64.3609230253,109.708623606,450.670341804,16.5419303604,24.9909,409.137511444
 08/25  08:00:00,375.767160157,35.8474323454,136.990602344,0.0,51.0481707146,80.7689615957,358.257411015,6.68022817654,33.3212,318.255982838
 08/25  09:00:00,345.973109781,36.313247577,135.841191159,0.0,51.0481707146,71.0224615957,303.802644921,0.0,66.8089,236.993744921
 08/25  10:00:00,295.818103057,36.5166598094,134.192031074,0.0,32.1804615127,65.7244621605,271.740391375,0.0,83.4695,188.270891375
 08/25  11:00:00,295.737948009,36.6394220351,133.332883331,0.0,32.1804615127,65.7244621605,228.831285987,0.0,83.4695,145.361785987
 08/25  12:00:00,292.08702623,36.7335571993,130.304338788,0.0,32.1804615127,65.7244621605,222.049672645,0.0,83.4695,138.580172645
 08/25  13:00:00,278.214018741,36.6667781407,126.220663125,0.0,32.1804615127,55.9779621605,214.093676161,0.0,75.1392,138.954476161
 08/25  14:00:00,278.897840335,36.681830148,126.890426508,0.0,32.1804615127,55.9779621605,208.803691456,0.0,66.8089,141.994791456
 08/25  15:00:00,278.664769954,36.7358699234,126.592674301,0.0,32.1804615127,55.9779621605,215.688963806,0.0,75.1392,140.549763806
 08/25  16:00:00,303.867981403,36.8926172476,122.394878649,0.0,32.1804615127,60.9114621605,193.399575963,0.0,91.7998,101.599775963
 08/25  17:00:00,339.292324097,36.2663280932,123.422171735,0.0,32.1804615127,77.5397301883,210.096639739,5.73490172301,49.9818,154.379938016
 08/25  18:00:00,391.178193496,36.3672004483,121.277229757,0.0,77.122965704,86.2600435998,345.295864274,9.11094544451,49.9818,286.20311883
 08/25  19:00:00,407.426808589,36.4290352675,121.927066578,0.0,102.647051061,80.1663183927,252.862762137,10.105755918,33.3212,209.435806219
 08/25  20:00:00,446.657411527,36.3754952758,127.518382241,0.0,115.40909374,92.7192997104,250.534954893,10.7785948285,33.3212,206.435160065
 08/25  21:00:00,425.95995175,36.4278526962,130.344938401,0.0,102.647051061,94.1340635361,342.723632117,11.3032189224,24.9909,306.429513195
 08/25  22:00:00,361.9026299,36.4273645723,132.468228419,0.0,77.122965704,65.871452062,262.792515053,11.8509401505,16.6606,234.280974903
 08/25  23:00:00,296.848486855,36.2652473118,135.628039393,0.0,38.286128036,48.4199368926,151.473285914,12.9032706218,8.3303,130.239715292
 08/25  24:00:00,238.912078798,33.3659436668,118.032658233,0.0,25.5240853573,30.610668775,104.757535183,0.032029011492,3.33212,101.393386171
 08/26  01:00:00,211.425280055,33.0503967268,88.6537821617,0.0,27.7269238854,30.610668775,77.5178514284,0.124914726446,3.33212,74.0608167019
 08/26  02:00:00,208.395746519,33.5359200578,102.633564597,0.0,12.7620426787,28.1191506574,83.6337919521,0.0656613371885,3.33212,80.236010615
 08/26  03:00:00,212.785863036,33.6905891565,106.905428689,0.0,12.7620426787,28.1191506574,77.5495888622,0.153746276668,3.33212,74.0637225856
 08/26  04:00:00,211.45366396,32.8750351668,99.7584022832,0.0,12.7620426787,28.1191506574,111.231750465,0.161757640252,3.33212,107.737872824
 08/26  05:00:00,208.535373254,32.8726586252,84.6000614905,0.0,12.7620426787,28.1191506574,132.53428174,0.171371177494,8.3303,124.032610562
 08/26  06:00:00,319.198468462,34.8259300061,126.548084034,0.0,42.6918050922,54.3732441037,203.046370023,0.336350346074,16.6606,186.049419677
 08/26  07:00:00,370.536235919,35.9750142291,135.67876426,0.0,42.6918050922,86.1019271793,347.645509769,16.5648559428,24.9909,306.089753826
 08/26  08:00:00,406.429463234,36.0241449189,130.421180578,0.0,57.6566862989,112.030105488,478.806420275,6.60842118965,33.3212,438.876799085
 08/26  09:00:00,355.078200565,36.41887895,125.511514069,0.0,57.6566862989,83.6599452969,377.605758843,0.0,66.8089,310.796858843
 08/26  10:00:00,298.386253187,36.6952274611,122.752589196,0.0,42.6918050922,68.9656133826,327.809699761,0.0,83.4695,244.340199761
 08/26  11:00:00,290.624394228,36.8231567536,123.223114097,0.0,34.9340096728,67.7198543238,272.243960258,0.0,83.4695,188.774460258
 08/26  12:00:00,287.39850504,36.9177387985,120.771766062,0.0,34.9340096728,67.7198543238,229.018271458,0.0,83.4695,145.548771458
 08/26  13:00:00,273.655194127,36.7610171997,117.724345602,0.0,34.9340096728,57.9733543238,217.596489799,0.0,75.1392,142.457289799
 08/26  14:00:00,273.290507404,36.6350923288,117.989270692,0.0,34.9340096728,57.9733543238,208.278128937,0.00111491991351,66.8089,141.468114018
 08/26  15:00:00,276.074476953,36.8423894517,119.528216165,0.0,34.9340096728,57.9733543238,213.745602398,0.0,75.1392,138.606402398
 08/26  16:00:00,307.162948389,36.7171606624,121.216541666,0.0,34.9340096728,62.9068543238,199.881809361,0.0,91.7998,108.082009361
 08/26  17:00:00,334.040646213,36.3497499337,120.68892899,0.0,34.9340096728,72.2186844194,186.38247636,5.69502936721,49.9818,130.705646993
 08/26  18:00:00,398.201327228,36.5889623395,118.320068236,0.0,87.0357390804,86.2600435998,220.75984063,9.06713182374,49.9818,161.710908806
 08/26  19:00:00,405.010605565,36.3264619636,122.224251596,0.0,102.000620287,77.6748002752,250.198886909,10.1394708097,33.3212,206.738216099
 08/26  20:00:00,429.862388641,36.2388956845,127.543249262,0.0,102.000620287,88.9820225341,250.713703869,10.8425016263,33.3212,206.550002242
 08/26  21:00:00,422.452549357,36.3036986186,129.8402561,0.0,102.000620287,91.6425454185,250.169358836,11.3879108792,24.9909,213.790547957
 08/26  22:00:00,369.863068015,36.1944602768,130.637296343,0.0,87.0357390804,65.871452062,333.612785747,11.9194818307,16.6606,305.032703916
 08/26  23:00:00,297.491662953,36.0808969942,131.952903486,0.0,42.6918050922,48.4199368926,201.496232688,14.0518625173,8.3303,179.114070171
 08/26  24:00:00,262.798395266,34.2269167381,138.828115754,0.0,27.7269238854,30.610668775,104.812157316,0.032205993238,3.33212,101.447831323
 08/27  01:00:00,268.375808449,34.0518709981,135.41307455,0.0,34.4311606118,33.1021868926,81.3085173678,0.0628045443393,3.33212,77.9135928235
 08/27  02:00:00,244.420159824,34.387079699,128.604700345,0.0,19.466279405,30.610668775,80.1529808615,0.256063727072,3.33212,76.5647971344
 08/27  03:00:00,242.846360672,33.7151231378,127.738385078,0.0,19.466279405,30.610668775,83.805413251,0.144936670051,3.33212,80.3283565809
 08/27  04:00:00,237.597584215,33.8861215018,115.642983928,0.0,19.466279405,30.610668775,104.953397269,0.210967225753,3.33212,101.410310043
 08/27  05:00:00,254.54549147,33.5455768855,120.729406505,0.0,19.466279405,30.610668775,138.812458502,0.0676397955812,8.3303,130.414518706
 08/27  06:00:00,315.183738457,34.3743559965,122.953531353,0.0,42.6918050922,54.3732441037,203.779160963,0.26414636342,16.6606,186.854414599
 08/27  07:00:00,380.457222077,36.1657195704,136.159920438,0.0,49.3960418185,88.5934452969,348.025880252,16.8354716807,24.9909,306.199508571
 08/27  08:00:00,409.961364558,36.0299651768,133.936420483,0.0,57.6566862989,112.030105488,479.233534883,6.81485085886,33.3212,439.097484024
 08/27  09:00:00,352.802002496,36.475310429,132.397250591,0.0,50.9524495726,81.1684271793,379.566847834,0.0,66.8089,312.757947834
 08/27  10:00:00,313.852686899,36.8588869856,138.067333041,0.0,42.6918050922,68.9656133826,326.958035926,0.0,83.4695,243.488535926
 08/27  11:00:00,310.590691949,36.8600780107,138.567224321,0.0,38.286128036,68.9656133826,278.75999874,0.0,83.4695,195.29049874
 08/27  12:00:00,303.490975319,37.0004836328,132.097289019,0.0,38.286128036,68.9656133826,222.571270567,0.0,83.4695,139.101770567
 08/27  13:00:00,282.272788602,36.885589948,129.923141636,0.0,31.5818913096,56.727595265,213.748899894,0.0,75.1392,138.609699894
 08/27  14:00:00,282.016572413,36.8748665597,129.678522934,0.0,31.5818913096,56.727595265,205.127201149,0.0,66.8089,138.318301149
 08/27  15:00:00,284.193760282,36.8672761487,131.883710599,0.0,31.5818913096,56.727595265,218.509706509,0.0,75.1392,143.370506509
 08/27  16:00:00,314.053312151,36.6872965602,132.673560668,0.0,31.5818913096,61.661095265,194.827102346,0.0,91.7998,103.027302346
 08/27  17:00:00,342.386839864,36.1398769519,133.864846195,0.0,31.5818913096,70.9729253606,186.528637762,5.83561699609,49.9818,130.711220766
 08/27  18:00:00,401.070495834,36.240597333,130.774860608,0.0,80.3315023541,83.7685254822,220.81441079,9.28994733607,49.9818,161.542663454
 08/27  19:00:00,413.787646199,36.2382596271,131.111417929,0.0,102.000620287,77.6748002752,250.122252604,10.2803869061,33.3212,206.520665698
 08/27  20:00:00,446.027062676,36.1915587359,134.554951726,0.0,108.704857014,91.4735406516,250.249640562,10.935056437,33.3212,205.993384125
 08/27  21:00:00,417.649233686,36.3673994071,134.226227914,0.0,95.2963835608,89.1510273009,242.992381936,11.4936597146,24.9909,206.507822222
 08/27  22:00:00,364.675713282,36.2710975536,134.608966828,0.0,80.3315023541,63.3799339444,334.05516473,12.0835221017,16.6606,305.311042629
 08/27  23:00:00,300.780277054,36.1666554948,135.156483724,0.0,42.6918050922,48.4199368926,202.15608548,15.2190089222,8.3303,178.606776558
 08/27  24:00:00,271.820459394,34.2391050269,138.607717686,0.0,34.4311606118,33.1021868926,104.942390427,0.0842263060619,3.33212,101.526044121
 08/28  01:00:00,249.424766644,34.8884972535,134.451245064,0.0,19.418418834,29.3649097162,83.6464649321,0.0696508755535,3.33212,80.2446940566
 08/28  02:00:00,230.451512162,33.7335803439,124.55108594,0.0,12.7620426787,28.1191506574,83.6886977181,0.110146910064,3.33212,80.2464308081
 08/28  03:00:00,236.113530727,34.7079587638,129.269649227,0.0,12.7620426787,28.1191506574,77.6828448075,0.275364058822,3.33212,74.0753607487
 08/28  04:00:00,218.434402354,33.2313738652,106.411817849,0.0,12.7620426787,28.1191506574,104.910607457,0.155504379906,3.33212,101.422983077
 08/28  05:00:00,263.571969906,34.539972083,122.676651193,0.0,25.5240853573,30.610668775,187.519309106,0.325597690839,8.3303,178.863411416
 08/28  06:00:00,345.380686498,33.8916048516,118.571390949,0.0,51.0481707146,78.1489452969,323.377156617,0.396930911253,16.6606,306.319625706
 08/28  07:00:00,419.913187032,35.9058815308,139.669147671,0.0,64.3609230253,109.708623606,451.980533517,17.167410043,24.9909,409.822223474
 08/28  08:00:00,375.263287108,35.9279539488,137.409429388,0.0,51.0481707146,80.7689615957,359.048783878,6.99421001016,33.3212,318.733373868
 08/28  09:00:00,343.041867065,36.4559883767,132.819852722,0.0,51.0481707146,71.0224615957,304.313648854,0.0,66.8089,237.504748854
 08/28  10:00:00,288.094158792,36.6427241292,126.380878041,0.0,32.1804615127,65.7244621605,278.41125328,0.0,83.4695,194.94175328
 08/28  11:00:00,283.271637032,36.7719687754,120.774514035,0.0,32.1804615127,65.7244621605,222.273027489,0.0,83.4695,138.803527489
 08/28  12:00:00,283.352372323,36.8641114921,121.498964647,0.0,32.1804615127,65.7244621605,228.700771313,0.0,83.4695,145.231271313
 08/28  13:00:00,280.111161872,36.8439159829,127.941158185,0.0,32.1804615127,55.9779621605,213.605025172,0.0,75.1392,138.465825172
 08/28  14:00:00,283.953996245,36.874303329,131.74589038,0.0,32.1804615127,55.9779621605,205.11018916,0.0,66.8089,138.30128916
 08/28  15:00:00,284.164843446,36.8917038553,131.956904826,0.0,32.1804615127,55.9779621605,213.44012758,0.0,75.1392,138.30092758
 08/28  16:00:00,313.417498019,36.8181786758,132.045527964,0.0,32.1804615127,60.9114621605,199.778381932,0.0,91.7998,107.978581932
 08/28  17:00:00,354.628392143,36.2548626326,138.789094528,0.0,32.1804615127,77.5397301883,210.294426041,5.86029564209,49.9818,154.452330399
 08/28  18:00:00,408.216840136,36.3550758665,138.34729404,0.0,77.122965704,86.2600435998,340.638198931,9.31748429603,49.9818,281.338914635
 08/28  19:00:00,427.503714022,36.414990289,138.704626008,0.0,102.647051061,80.1663183927,257.898115676,10.3144059908,33.3212,214.262509685
 08/28  20:00:00,461.139143391,36.3786741854,141.498138374,0.0,115.40909374,92.7192997104,250.864754455,10.9702309107,33.3212,206.573323544
 08/28  21:00:00,435.507804082,36.4489277949,139.487706542,0.0,102.647051061,94.1340635361,343.308770306,11.5520008796,24.9909,306.765869426
 08/28  22:00:00,367.611220082,36.463709167,138.143068945,0.0,77.122965704,65.871452062,263.187103353,12.073827208,16.6606,234.452676145
 08/28  23:00:00,300.413317344,36.3120004751,139.135849961,0.0,38.286128036,48.4199368926,152.568339409,13.9557290837,8.3303,130.282310325
 08/28  24:00:00,249.152609587,34.2382507745,127.405871862,0.0,25.5240853573,30.610668775,104.849268394,0.0928749492752,3.33212,101.424273444
 08/29  01:00:00,243.016681066,34.8885383871,128.06741174,0.0,19.418418834,29.3649097162,83.6515488729,0.0684312194789,3.33212,80.2509976534
 08/29  02:00:00,205.564509447,33.7336122778,99.6899066525,0.0,12.7620426787,28.1191506574,77.5289887134,0.115689017803,3.33212,74.0811796956
 08/29  03:00:00,206.586668251,34.7073368357,99.7671806082,0.0,12.7620426787,28.1191506574,83.866637143,0.281888905505,3.33212,80.2526282375
 08/29  04:00:00,185.227784596,33.2313209756,72.4971806022,0.0,12.7620426787,28.1191506574,104.92360089,0.156427843554,3.33212,101.435053047
 08/29  05:00:00,253.073401238,34.5343981172,111.701426292,0.0,25.5240853573,30.610668775,187.565356075,0.337305494777,8.3303,178.89775058
 08/29  06:00:00,341.658931312,33.5481707351,114.544714673,0.0,51.0481707146,78.1489452969,323.398746354,0.288464087651,16.6606,306.449682267
 08/29  07:00:00,425.46595717,35.852924662,144.165270267,0.0,64.3609230253,109.708623606,452.364893472,17.2857726903,24.9909,410.088220782
 08/29  08:00:00,380.058484622,35.8769243922,141.358624131,0.0,51.0481707146,80.7689615957,359.24003612,7.05067797035,33.3212,318.868158149
 08/29  09:00:00,343.158550272,36.4313806731,132.963108058,0.0,51.0481707146,71.0224615957,303.928949259,0.0,66.8089,237.120049259
 08/29  10:00:00,288.19642667,36.6090004413,126.517553187,0.0,32.1804615127,65.7244621605,276.646643458,0.0,83.4695,193.177143458
 08/29  11:00:00,284.546830713,36.7348234569,122.078487647,0.0,32.1804615127,65.7244621605,224.390073115,0.0,83.4695,140.920573115
 08/29  12:00:00,281.945689301,36.827585617,120.09590602,0.0,32.1804615127,65.7244621605,225.547026174,0.0,83.4695,142.077526174
 08/29  13:00:00,270.920698685,36.778728777,118.833304039,0.0,32.1804615127,55.9779621605,216.792637245,0.0,75.1392,141.653437245
 08/29  14:00:00,273.866078327,36.8133419506,121.738138724,0.0,32.1804615127,55.9779621605,205.128884591,0.0,66.8089,138.319984591
 08/29  15:00:00,280.142326031,36.8507476194,127.971954007,0.0,32.1804615127,55.9779621605,213.459934142,0.0,75.1392,138.320734142
 08/29  16:00:00,311.173031212,36.778979298,129.824161085,0.0,32.1804615127,60.9114621605,199.790339617,0.0,91.7998,107.990539617
 08/29  17:00:00,348.636756917,36.2179119299,132.827456958,0.0,32.1804615127,77.5397301883,210.432781938,5.96837933098,49.9818,154.482602607
 08/29  18:00:00,400.385918122,36.3311990368,130.539843248,0.0,77.122965704,86.2600435998,340.852089228,9.42524116426,49.9818,281.445048064
 08/29  19:00:00,417.465100323,36.3759531289,129.24542324,0.0,102.647051061,80.1663183927,258.073985758,10.442420703,33.3212,214.310365055
 08/29  20:00:00,451.421731823,36.3430089147,132.314472266,0.0,115.40909374,92.7192997104,251.063907888,11.1159725209,33.3212,206.626735368
