Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  21:00:00,431.4551616,36.4108718944,135.852274846,0.0,102.647051061,94.1340635361,343.514231104,11.6270849253,24.9909,306.896246179
 08/29  22:00:00,367.675973939,36.4248780281,138.246557912,0.0,77.122965704,65.871452062,263.395797079,12.2160448534,16.6606,234.519152226
 08/29  23:00:00,300.500573576,36.2779573399,139.256873428,0.0,38.286128036,48.4199368926,153.009582854,14.3832618923,8.3303,130.296020962
 08/29  24:00:00,248.209885068,34.0653340799,126.632812065,0.0,25.5240853573,30.610668775,104.824962092,0.0589513392867,3.33212,101.433890752
 08/30  01:00:00,242.411205722,34.7125908563,127.626196482,0.0,19.418418834,29.3649097162,83.7237970156,0.134279964914,3.33212,80.2573970507
 08/30  02:00:00,213.574713342,33.3968407814,108.019506941,0.0,12.7620426787,28.1191506574,77.5467418119,0.127731986607,3.33212,74.0868898253
 08/30  03:00:00,229.498600766,34.5376556899,122.818735834,0.0,12.7620426787,28.1191506574,83.8850700951,0.293136295822,3.33212,80.2598137993
 08/30  04:00:00,207.823279934,32.8950703231,96.1273350721,0.0,12.7620426787,28.1191506574,104.83734737,0.0589626635141,3.33212,101.446264706
 08/30  05:00:00,253.362643239,34.370158183,112.632567751,0.0,25.5240853573,30.610668775,187.401525525,0.132654622124,8.3303,178.938570903
 08/30  06:00:00,324.438285107,33.7202497765,97.8123590231,0.0,51.0481707146,78.1489452969,323.624895418,0.373438465727,16.6606,306.590856952
 08/30  07:00:00,423.278204755,35.885258555,143.071883948,0.0,64.3609230253,109.708623606,452.670749274,17.3056890486,24.9909,410.374160225
 08/30  08:00:00,377.885322373,35.909137422,140.051407963,0.0,51.0481707146,80.7689615957,359.386844827,7.05197041447,33.3212,319.013674413
 08/30  09:00:00,345.486797471,36.4430579576,135.263599858,0.0,51.0481707146,71.0224615957,305.389296796,0.0,66.8089,238.580396796
 08/30  10:00:00,293.928450557,36.6315359052,132.219578851,0.0,32.1804615127,65.7244621605,277.618291898,0.0,83.4695,194.148791898
 08/30  11:00:00,291.803582941,36.7561795366,129.300205166,0.0,32.1804615127,65.7244621605,222.314064777,0.0,83.4695,138.844564777
 08/30  12:00:00,291.752477856,36.8491524411,129.869700376,0.0,32.1804615127,65.7244621605,228.743965466,0.0,83.4695,145.274465466
 08/30  13:00:00,284.284127577,36.7807258269,132.177021158,0.0,32.1804615127,55.9779621605,213.645437087,0.0,75.1392,138.506237087
 08/30  14:00:00,282.047302003,36.8232993105,129.888857447,0.0,32.1804615127,55.9779621605,205.149153089,0.0,66.8089,138.340253089
 08/30  15:00:00,282.039254616,36.8577138911,129.863758334,0.0,32.1804615127,55.9779621605,213.480086747,0.0,75.1392,138.340886747
 08/30  16:00:00,311.851289387,36.7595310485,130.52831974,0.0,32.1804615127,60.9114621605,199.804137266,0.0,91.7998,108.004337266
 08/30  17:00:00,349.045181329,36.2101146597,133.234456264,0.0,32.1804615127,77.5397301883,210.430722845,5.94282799669,49.9818,154.506094849
 08/30  18:00:00,402.435250337,36.3142782625,132.599403357,0.0,77.122965704,86.2600435998,348.801293139,9.4338966011,49.9818,289.385596538
 08/30  19:00:00,422.192640791,36.3550335437,133.438028668,0.0,102.647051061,80.1663183927,250.997320938,10.4426369181,33.3212,207.23348402
 08/30  20:00:00,453.555163564,36.3259289234,133.955898761,0.0,115.40909374,92.7192997104,252.861625202,11.0813081094,33.3212,208.459117092
 08/30  21:00:00,431.951275154,36.391991867,135.98782,0.0,102.647051061,94.1340635361,349.486331786,11.6746507664,24.9909,312.820781019
 08/30  22:00:00,367.755382834,36.4111749522,138.339926111,0.0,77.122965704,65.871452062,256.356013049,12.2064750529,16.6606,227.488937997
 08/30  23:00:00,300.509301642,36.2623178333,139.292920072,0.0,38.286128036,48.4199368926,153.212646207,14.5627187042,8.3303,130.319627503
 08/30  24:00:00,241.879364942,34.0634450518,120.314111526,0.0,25.5240853573,30.610668775,108.492323348,0.0575737706063,3.33212,105.102629577
 08/31  01:00:00,238.777117702,34.7107730525,123.998515349,0.0,19.418418834,29.3649097162,80.1692590354,0.131599001614,3.33212,76.7055400338
 08/31  02:00:00,202.140322319,33.3954934285,96.5982573163,0.0,12.7620426787,28.1191506574,83.7252728243,0.126678546854,3.33212,80.2664742774
 08/31  03:00:00,213.524167068,34.3700957114,107.020459362,0.0,12.7620426787,28.1191506574,77.6158408201,0.18918370419,3.33212,74.0945371159
 08/31  04:00:00,200.653108042,33.377070784,88.5858345651,0.0,12.7620426787,28.1191506574,111.270214873,0.138187396855,3.33212,107.799907476
 08/31  05:00:00,249.014875082,33.1672322381,109.774551325,0.0,25.5240853573,30.610668775,187.521995241,0.206052707454,8.3303,178.985642534
 08/31  06:00:00,345.189913355,34.024354942,118.430574795,0.0,51.0481707146,78.1489452969,323.813282897,0.414598967488,16.6606,306.73808393
 08/31  07:00:00,424.420472334,35.8657666596,144.224498483,0.0,64.3609230253,109.708623606,452.884373037,17.2068512177,24.9909,410.686621819
 08/31  08:00:00,380.567827597,35.8794528641,142.769194316,0.0,51.0481707146,80.7689615957,356.401277026,6.97046820529,33.3212,316.10960882
 08/31  09:00:00,346.956185523,36.4197887819,136.761418635,0.0,51.0481707146,71.0224615957,306.843945193,0.0,66.8089,240.035045193
 08/31  10:00:00,291.91808396,36.6020636651,130.239131666,0.0,32.1804615127,65.7244621605,276.342941613,0.0,83.4695,192.873441613
 08/31  11:00:00,287.15387991,36.7323173723,124.661643851,0.0,32.1804615127,65.7244621605,224.806999964,0.0,83.4695,141.337499964
 08/31  12:00:00,287.037989908,36.8328882913,125.146482552,0.0,32.1804615127,65.7244621605,228.768774805,0.0,83.4695,145.299274805
 08/31  13:00:00,281.436172471,36.8037375314,129.283215704,0.0,32.1804615127,55.9779621605,213.668544652,0.0,75.1392,138.529344652
 08/31  14:00:00,281.404293547,36.8336642065,129.21874776,0.0,32.1804615127,55.9779621605,205.172664539,0.0,66.8089,138.363764539
 08/31  15:00:00,279.583458095,36.8570664781,127.381583116,0.0,32.1804615127,55.9779621605,213.501494198,0.0,75.1392,138.362294198
 08/31  16:00:00,306.297981515,36.8987525397,124.811494889,0.0,32.1804615127,60.9114621605,199.818754574,0.0,91.7998,108.018954574
 08/31  17:00:00,341.316200502,36.3171997903,125.380536385,0.0,32.1804615127,77.5397301883,210.42255028,5.90029128951,49.9818,154.540458991
 08/31  18:00:00,393.872972387,36.4237430962,123.894773742,0.0,77.122965704,86.2600435998,346.924361482,9.40372423409,49.9818,287.538837248
 08/31  19:00:00,415.005267168,36.491226381,126.069445636,0.0,102.647051061,80.1663183927,252.852708125,10.4229603395,33.3212,209.108547785
 08/31  20:00:00,448.411896293,36.4417363167,128.668686122,0.0,115.40909374,92.7192997104,252.100488563,11.1135416823,33.3212,207.665746881
 08/31  21:00:00,425.236803914,36.4965905931,129.144763536,0.0,102.647051061,94.1340635361,350.325166164,11.6331662987,24.9909,313.701099865
 08/31  22:00:00,357.767302908,36.4988411962,128.240116277,0.0,77.122965704,65.871452062,256.662715933,12.2204798077,16.6606,227.781636126
 08/31  23:00:00,289.544063385,36.3441941882,128.210811017,0.0,38.286128036,48.4199368926,152.023746225,13.3483719453,8.3303,130.34507428
 08/31  24:00:00,258.148399815,34.0644611184,136.545315705,0.0,25.5240853573,30.610668775,111.18020086,0.0494965699317,3.33212,107.79858429
 09/01  01:00:00,246.389496857,34.7124270458,131.576093715,0.0,19.418418834,29.3649097162,77.5636325081,0.131992351107,3.33212,74.099520157
 09/01  02:00:00,231.607776747,33.3969660324,126.025791827,0.0,12.7620426787,28.1191506574,83.7351108791,0.128694430036,3.33212,80.2742964491
 09/01  03:00:00,235.54860776,34.5381796494,128.844466739,0.0,12.7620426787,28.1191506574,77.7291327054,0.295343698069,3.33212,74.1016690073
 09/01  04:00:00,225.134784337,32.8953703419,112.64127453,0.0,12.7620426787,28.1191506574,111.206313154,0.0593998431564,3.33212,107.814793311
 09/01  05:00:00,266.909810481,34.3719208524,125.346928661,0.0,25.5240853573,30.610668775,187.495319573,0.136958026972,8.3303,179.028061546
 09/01  06:00:00,357.502263101,33.8864016053,129.785545639,0.0,51.0481707146,78.1489452969,323.952004843,0.392760833108,16.6606,306.898644009
 09/01  07:00:00,411.254554645,35.9405944403,129.720876622,0.0,64.3609230253,109.708623606,453.341466617,17.3392206266,24.9909,411.011345991
 09/01  08:00:00,357.868120392,35.9757681267,119.032756629,0.0,51.0481707146,80.7689615957,359.651686538,6.99602281548,33.3212,319.334463723
 09/01  09:00:00,322.461872442,36.4382888912,112.681268224,0.0,51.0481707146,71.0224615957,304.156376132,0.0,66.8089,237.347476132
 09/01  10:00:00,276.380915715,36.9543371902,114.270393814,0.0,32.1804615127,65.7244621605,279.016455311,0.0,83.4695,195.546955311
 09/01  11:00:00,280.244695471,37.3523765646,117.066327168,0.0,32.1804615127,65.7244621605,222.345749516,0.0,83.4695,138.876249516
 09/01  12:00:00,282.936195515,38.191564329,119.613546101,0.0,32.1804615127,65.7244621605,228.78730044,0.0,83.4695,145.31780044
 09/01  13:00:00,274.762804125,37.8979114551,121.432003497,0.0,32.1804615127,55.9779621605,213.678059769,0.0,75.1392,138.538859769
 09/01  14:00:00,275.656718934,38.0201058792,122.192131095,0.0,32.1804615127,55.9779621605,205.18456208,0.0,66.8089,138.37566208
 09/01  15:00:00,276.755344209,39.1130659174,122.192131095,0.0,32.1804615127,55.9779621605,219.092247791,0.0,75.1392,143.953047791
 09/01  16:00:00,305.185941741,39.3696562622,121.128217424,0.0,32.1804615127,60.9114621605,194.453970688,0.0,91.7998,102.654170688
 09/01  17:00:00,337.831798683,37.7497075222,120.36941466,0.0,32.1804615127,77.5397301883,213.519220193,2.26857832791,49.9818,161.268841866
 09/01  18:00:00,388.525054632,37.6712683262,117.219816124,0.0,77.122965704,86.2600435998,337.308075309,5.58524248788,49.9818,281.741032821
 09/01  19:00:00,399.183688259,37.1663154276,110.091900277,0.0,102.647051061,80.1663183927,256.781937319,9.00185753766,33.3212,214.458879782
 09/01  20:00:00,426.011336102,36.5138473982,107.500089498,0.0,115.40909374,92.7192997104,250.202511161,10.0690371153,33.3212,206.812274046
 09/01  21:00:00,405.483291764,36.5056478217,111.723783758,0.0,102.647051061,94.1340635361,342.698274843,10.3742933173,24.9909,307.333081526
 09/01  22:00:00,343.437159762,36.6717746949,114.234412815,0.0,77.122965704,65.871452062,263.422686766,12.0121448844,16.6606,234.749941881
 09/01  23:00:00,281.347804755,36.5556121877,119.790586789,0.0,38.286128036,48.4199368926,151.335731164,12.6378666414,8.3303,130.367564522
 09/01  24:00:00,258.35842645,34.4356167471,136.377386698,0.0,25.5240853573,30.610668775,104.842950095,0.037992224623,3.33212,101.47283787
 09/02  01:00:00,260.273976604,34.2597550931,136.327937407,0.0,27.7269238854,30.610668775,83.6889976386,0.0760042772918,3.33212,80.2808733613
 09/02  02:00:00,242.623529177,35.0870970193,135.33853583,0.0,12.7620426787,28.1191506574,81.2804843509,0.260997398769,3.33212,77.6873669521
 09/02  03:00:00,241.720087911,34.2425026817,135.309109807,0.0,12.7620426787,28.1191506574,80.1961981289,0.15858464374,3.33212,76.7054934852
 09/02  04:00:00,251.35473933,35.0699829078,137.445551706,0.0,12.7620426787,28.1191506574,108.347737656,0.353522486797,3.33212,104.662095169
 09/02  05:00:00,260.375213766,34.2283082912,135.129072368,0.0,12.7620426787,28.1191506574,135.658657511,0.193298364039,8.3303,127.135059147
 09/02  06:00:00,331.901229336,35.0647077953,136.20830571,0.0,42.6918050922,54.3732441037,203.753357343,0.429544526866,16.6606,186.663212817
 09/02  07:00:00,358.894363868,36.0500865737,123.922630311,0.0,42.6918050922,86.1019271793,349.47188086,17.4148934654,24.9909,307.066087394
 09/02  08:00:00,390.650276667,36.0786846416,115.490435598,0.0,57.6566862989,112.030105488,482.512680346,6.7802713648,33.3212,442.411208981
 09/02  09:00:00,343.618301479,36.8356839567,113.552934717,0.0,57.6566862989,83.6599452969,385.820276568,0.0,66.8089,319.011376568
 09/02  10:00:00,293.910313766,37.8160218289,117.066327168,0.0,42.6918050922,68.9656133826,323.497311493,0.0,83.4695,240.027811493
 09/02  11:00:00,287.613412627,38.3953244682,118.558219264,0.0,34.9340096728,67.7198543238,277.111009477,0.0,83.4695,193.641509477
 09/02  12:00:00,287.889246769,38.3850834509,119.613546101,0.0,34.9340096728,67.7198543238,229.176134471,0.0,83.4695,145.706634471
 09/02  13:00:00,279.656941988,38.0389317103,121.432003497,0.0,34.9340096728,57.9733543238,220.650676341,0.0,75.1392,145.511476341
 09/02  14:00:00,280.598714167,38.2045850748,122.192131095,0.0,34.9340096728,57.9733543238,205.538168593,0.0,66.8089,138.729268593
 09/02  15:00:00,282.317671776,38.8539064222,123.258072655,0.0,34.9340096728,57.9733543238,219.963959027,0.0,75.1392,144.824759027
 09/02  16:00:00,312.895666549,39.4136241882,124.019659806,0.0,34.9340096728,62.9068543238,194.091943592,0.0,91.7998,102.292143592
 09/02  17:00:00,338.635859383,38.5434534578,122.953484537,0.0,34.9340096728,72.2186844194,188.141245059,0.776130553749,49.9818,137.383314506
 09/02  18:00:00,400.789796626,38.3614941558,119.015594147,0.0,87.0357390804,86.2600435998,214.886600383,4.2275626999,49.9818,160.677237683
 09/02  19:00:00,398.00204202,36.9024629457,111.744721986,0.0,102.000620287,77.6748002752,250.770577153,9.0260487994,33.3212,208.423328353
 09/02  20:00:00,411.011132642,36.3629629994,109.758612087,0.0,102.000620287,88.9820225341,251.753107988,10.2286681209,33.3212,208.203239867
 09/02  21:00:00,410.402694257,36.5539010507,117.579775916,0.0,102.000620287,91.6425454185,249.488371356,11.5070850768,24.9909,212.990386279
 09/02  22:00:00,359.2549304,36.4067264568,119.796683966,0.0,87.0357390804,65.871452062,334.820969185,11.9856046221,16.6606,306.174764563
 09/02  23:00:00,287.29810733,36.2595214791,121.56610844,0.0,42.6918050922,48.4199368926,200.198526132,12.5713596284,8.3303,179.296866504
 09/02  24:00:00,258.789369772,34.7722463042,134.274255938,0.0,27.7269238854,30.610668775,110.644998181,0.0347056560458,3.33212,107.278172525
 09/03  01:00:00,268.571742608,34.2692429524,135.382476094,0.0,34.4311606118,33.1021868926,78.1389073214,0.0727171086629,3.33212,74.7340702127
 09/03  02:00:00,251.777784328,35.1075818721,135.236371548,0.0,19.466279405,30.610668775,83.9776667579,0.261125792094,3.33212,80.3844209658
 09/03  03:00:00,251.949619813,34.2692429524,136.276561143,0.0,19.466279405,30.610668775,83.8672625534,0.155357207053,3.33212,80.3797853463
 09/03  04:00:00,259.718714553,35.1075818721,136.524728413,0.0,19.466279405,30.610668775,105.164471905,0.332209672023,3.33212,101.500142233
 09/03  05:00:00,269.893218281,34.2692429524,135.362099777,0.0,19.466279405,30.610668775,139.091574416,0.183467933712,8.3303,130.577806482
 09/03  06:00:00,332.753915909,35.1075818721,137.000373247,0.0,42.6918050922,54.3732441037,204.260671271,0.413224037495,16.6606,187.186847233
 09/03  07:00:00,367.043884534,36.2604033382,122.629541755,0.0,49.3960418185,88.5934452969,349.458379417,17.2218340948,24.9909,307.245645322
 09/03  08:00:00,391.934983471,36.0288518882,116.453047603,0.0,57.6566862989,112.030105488,483.053684956,6.86709539314,33.3212,442.865389562
 09/03  09:00:00,333.334574032,36.7528400112,112.845665229,0.0,50.9524495726,81.1684271793,386.431809176,0.0,66.8089,319.622909176
 09/03  10:00:00,294.504145516,38.3956602718,117.066327168,0.0,42.6918050922,68.9656133826,328.750189698,0.0,83.4695,245.280689698
 09/03  11:00:00,291.873591537,38.0363102443,118.558219264,0.0,38.286128036,68.9656133826,279.610556187,0.0,83.4695,196.141056187
 09/03  12:00:00,292.493082041,38.3771143519,119.613546101,0.0,38.286128036,68.9656133826,222.23532244,0.0,83.4695,138.76582244
 09/03  13:00:00,275.284659321,38.2812491315,121.432003497,0.0,31.5818913096,56.727595265,220.515114506,0.0,75.1392,145.375914506
 09/03  14:00:00,276.045243504,38.2681707752,122.192131095,0.0,31.5818913096,56.727595265,205.249099089,0.0,66.8089,138.440199089
 09/03  15:00:00,275.947604165,38.1855625108,122.192131095,0.0,31.5818913096,56.727595265,213.552895169,0.0,75.1392,138.413695169
 09/03  16:00:00,304.699914986,38.7552704321,121.128217424,0.0,31.5818913096,61.661095265,199.851578085,0.0,91.7998,108.051778085
 09/03  17:00:00,327.952553557,37.2102751763,118.261065292,0.0,31.5818913096,70.9729253606,183.233135107,2.39586291294,49.9818,130.855472194
 09/03  18:00:00,385.61795269,36.7735043336,114.710332669,0.0,80.3315023541,83.7685254822,219.480574423,7.70908452737,49.9818,161.789689895
 09/03  19:00:00,401.105553791,36.6908754306,112.265380976,0.0,102.000620287,77.6748002752,251.533718255,9.97474152145,33.3212,208.237776734
 09/03  20:00:00,423.518307335,36.5291798048,111.560657273,0.0,108.704857014,91.4735406516,257.01560452,11.4806904582,33.3212,212.213714062
 09/03  21:00:00,394.378554378,36.6127976944,110.591275406,0.0,95.2963835608,89.1510273009,243.789151741,11.8380015497,24.9909,206.960250192
 09/03  22:00:00,338.293810739,36.2986523228,108.673727342,0.0,80.3315023541,63.3799339444,333.494904223,10.4937857653,16.6606,306.340518457
 09/03  23:00:00,275.433653222,36.135579539,111.454699875,0.0,42.6918050922,48.4199368926,196.798518492,9.55645026354,8.3303,178.911768229
 09/03  24:00:00,273.091494658,34.9399140882,139.242551293,0.0,34.4311606118,33.1021868926,111.37530383,0.0744890815931,3.33212,107.968694748
 09/04  01:00:00,277.93262104,34.2692429524,144.708267668,0.0,34.4311606118,33.1021868926,77.6619781756,0.12083936888,3.33212,74.2090188067
 09/04  02:00:00,261.257297669,35.1075818721,144.687455653,0.0,19.466279405,30.610668775,84.0221147035,0.297967988578,3.33212,80.3920267149
 09/04  03:00:00,258.66702452,34.2692429524,142.973320345,0.0,19.466279405,30.610668775,83.8810120699,0.160576272924,3.33212,80.388315797
 09/04  04:00:00,258.860508199,35.1075818721,135.655635754,0.0,19.466279405,30.610668775,107.01787229,0.354271612249,3.33212,103.331480678
 09/04  05:00:00,270.848981262,34.2692429524,136.289419108,0.0,19.466279405,30.610668775,143.784341388,0.200318778892,8.3303,135.253722609
 09/04  06:00:00,333.656053903,35.1075818721,137.883155416,0.0,42.6918050922,54.3732441037,197.420323681,0.451975959537,16.6606,180.307747721
 09/04  07:00:00,375.658818206,36.2900913572,131.232180213,0.0,49.3960418185,88.5934452969,355.439894257,17.4997016348,24.9909,312.949292623
 09/04  08:00:00,409.742398577,36.0672316792,133.690577011,0.0,57.6566862989,112.030105488,483.358638858,7.13439080374,33.3212,442.903048054
 09/04  09:00:00,353.503519587,36.5232677743,133.067481946,0.0,50.9524495726,81.1684271793,386.478868427,0.0,66.8089,319.669968427
 09/04  10:00:00,306.374303784,36.9383265683,130.514751306,0.0,42.6918050922,68.9656133826,324.242195134,0.0,83.4695,240.772695134
 09/04  11:00:00,303.933166405,36.913202559,131.842574555,0.0,38.286128036,68.9656133826,279.679104888,0.0,83.4695,196.209604888
 09/04  12:00:00,304.644140901,37.0896271651,133.145167837,0.0,38.286128036,68.9656133826,228.886855883,0.0,83.4695,145.417355883
 09/04  13:00:00,287.817313197,36.935514774,135.42026782,0.0,31.5818913096,56.727595265,213.941289811,0.0,75.1392,138.802089811
 09/04  14:00:00,291.975514151,36.8535194043,139.685187901,0.0,31.5818913096,56.727595265,206.778835333,0.0,66.8089,139.969935333
 09/04  15:00:00,292.422998486,36.8751255626,140.148529789,0.0,31.5818913096,56.727595265,218.697524983,0.0,75.1392,143.558324983
 09/04  16:00:00,320.648196983,36.6589165121,139.353704731,0.0,31.5818913096,61.661095265,193.525571179,0.0,91.7998,101.725771179
 09/04  17:00:00,350.227617656,36.0983077297,141.828532798,0.0,31.5818913096,70.9729253606,193.749800323,6.32622950713,49.9818,137.441770816
 09/04  18:00:00,414.225046577,36.1258348017,144.123707058,0.0,80.3315023541,83.7685254822,221.119299097,9.84320948664,49.9818,161.29428961
 09/04  19:00:00,434.994720012,36.1257412107,146.938158391,0.0,102.000620287,77.6748002752,251.776601335,10.8537920516,33.3212,207.601609284
 09/04  20:00:00,454.431257403,36.0953914747,143.134368758,0.0,108.704857014,91.4735406516,251.31241095,11.5139481673,33.3212,206.477262782
 09/04  21:00:00,417.471931521,36.2481425104,134.235143851,0.0,95.2963835608,89.1510273009,251.238348245,12.1015932793,24.9909,214.145854965
 09/04  22:00:00,363.733842158,36.2146021615,133.770009885,0.0,80.3315023541,63.3799339444,336.546002614,13.3505970567,16.6606,306.534805557
 09/04  23:00:00,287.840574421,36.1658968915,122.262751359,0.0,42.6918050922,48.4199368926,205.042764076,17.7562223144,8.3303,178.956241762
 09/04  24:00:00,200.214393967,34.6045785203,66.7019040595,0.0,34.4311606118,33.1021868926,105.053714125,0.0864927259662,3.33212,101.635101399
 09/05  01:00:00,176.710382417,34.2666122603,62.411419313,0.0,19.418418834,29.3649097162,83.7621344725,0.121424293319,3.33212,80.3085901792
 09/05  02:00:00,218.942522623,35.0782205021,111.938312009,0.0,12.7620426787,28.1191506574,101.346832534,17.7024964785,3.33212,80.3122160553
 09/05  03:00:00,196.357351208,34.0586850649,90.2662536063,0.0,12.7620426787,28.1191506574,123.384649936,45.9183745313,3.33212,74.134155405
 09/05  04:00:00,217.241678863,33.8878623662,104.045105174,0.0,12.7620426787,28.1191506574,179.841934898,68.6290713923,3.33212,107.880743505
 09/05  05:00:00,234.630756713,32.5500937286,95.213577473,0.0,25.5240853573,30.610668775,262.048851557,74.4821702518,8.3303,179.236381305
 09/05  06:00:00,325.861710192,34.6809606928,97.9881202384,0.0,51.0481707146,78.1489452969,408.786444711,84.5088827159,16.6606,307.616961996
 09/05  07:00:00,380.263794565,35.8058466226,100.111378049,0.0,64.3609230253,109.708623606,521.305615405,83.8171342886,24.9909,412.497581117
 09/05  08:00:00,341.204879739,35.8056529607,103.669698916,0.0,51.0481707146,80.7689615957,384.52230617,31.1223746786,33.3212,320.078731492
 09/05  09:00:00,316.923031021,36.3776312125,107.728750565,0.0,51.0481707146,71.0224615957,313.352961451,1.38415528681,66.8089,245.159906164
 09/05  10:00:00,271.844573367,36.476885451,110.836799661,0.0,32.1804615127,65.7244621605,277.974876492,0.682068290758,83.4695,193.823308202
 09/05  11:00:00,275.955715243,36.564434559,113.781462124,0.0,32.1804615127,65.7244621605,224.593133083,0.294475824191,83.4695,140.829157259
 09/05  12:00:00,277.837725397,36.6422012548,116.235693275,0.0,32.1804615127,65.7244621605,229.024780628,0.116164096966,83.4695,145.439116531
 09/05  13:00:00,270.036237699,36.6464506866,118.144055944,0.0,32.1804615127,55.9779621605,213.876422161,0.0895144834883,75.1392,138.647707677
 09/05  14:00:00,272.394528583,36.6748366958,120.471002417,0.0,32.1804615127,55.9779621605,209.74776037,0.0857143713825,66.8089,142.853145999
 09/05  15:00:00,274.37100052,36.692704543,122.434257858,0.0,32.1804615127,55.9779621605,215.909558308,0.0495278955285,75.1392,140.720830412
 09/05  16:00:00,305.383082304,36.4770420367,124.407082487,0.0,32.1804615127,60.9114621605,197.5251643,0.0,91.7998,105.7253643
 09/05  17:00:00,341.363900412,35.9315568167,125.931924149,0.0,32.1804615127,77.5397301883,211.402323173,4.17467917395,49.9818,157.245843999
 09/05  18:00:00,394.993181805,36.0238396368,126.238748064,0.0,77.122965704,86.2600435998,344.316136614,6.57056253218,49.9818,287.763774082
 09/05  19:00:00,416.324853453,36.0357343887,127.746322565,0.0,102.647051061,80.1663183927,250.624371163,7.30938175375,33.3212,209.99378941
 09/05  20:00:00,444.192963976,35.9989880902,128.40415058,0.0,115.40909374,92.7192997104,255.383715054,7.82519016545,33.3212,214.237324888
 09/05  21:00:00,420.77167802,36.043532961,129.187509176,0.0,102.647051061,94.1340635361,351.899335242,18.8456642693,24.9909,308.062770972
 09/05  22:00:00,357.164342945,36.0903115588,132.529287828,0.0,77.122965704,65.871452062,290.417039504,38.6072249553,16.6606,235.149214548
 09/05  23:00:00,293.116860463,36.0123642492,137.284967115,0.0,38.286128036,48.4199368926,196.103515315,57.3071469948,8.3303,130.46606832
 09/05  24:00:00,253.872882791,33.3385288778,138.454141294,0.0,25.5240853573,30.610668775,171.922657962,65.8482031682,3.33212,102.742334793
 09/06  01:00:00,244.271832989,30.9158872736,138.71241771,0.0,19.418418834,29.3649097162,150.464784209,68.0135176828,3.33212,79.1191465267
 09/06  02:00:00,236.44284283,33.3385288778,136.385758412,0.0,12.7620426787,28.1191506574,156.414933807,72.7655798513,3.33212,80.317233956
 09/06  03:00:00,223.179073695,30.9158872736,125.618903537,0.0,12.7620426787,28.1191506574,159.741144083,76.0862491365,3.33212,80.3227749465
 09/06  04:00:00,225.766037575,33.3385288778,119.291538798,0.0,12.7620426787,28.1191506574,172.517214941,67.6301868546,3.33212,101.554908086
 09/06  05:00:00,257.172951166,33.3385288778,123.054583746,0.0,25.5240853573,30.610668775,244.736652397,57.1249326038,8.3303,179.281419793
 09/06  06:00:00,358.496380274,33.8230571987,137.270375589,0.0,51.0481707146,78.1489452969,377.477546779,48.7437828229,16.6606,312.073163957
 09/06  07:00:00,409.45553376,35.7871353242,134.699252899,0.0,64.3609230253,109.708623606,480.090897259,42.8453251752,24.9909,412.254672084
 09/06  08:00:00,366.376148229,35.7924938426,133.818454835,0.0,51.0481707146,80.7689615957,373.84787116,18.3869647327,33.3212,322.139706427
 09/06  09:00:00,340.755612311,36.356159035,134.467442177,0.0,51.0481707146,71.0224615957,308.333716626,1.23326831135,66.8089,240.291548314
 09/06  10:00:00,296.844222787,36.4581250187,137.996126014,0.0,32.1804615127,65.7244621605,279.427796254,0.11677905056,83.4695,195.841517204
 09/06  11:00:00,298.465778298,36.5428425227,137.687137402,0.0,32.1804615127,65.7244621605,229.159023778,0.0412714091809,83.4695,145.648252369
 09/06  12:00:00,297.480718681,36.6105341281,135.989835417,0.0,32.1804615127,65.7244621605,222.341627476,0.0226906763605,83.4695,138.8494368
 09/06  13:00:00,285.884656485,36.5961432076,133.986344295,0.0,32.1804615127,55.9779621605,220.444780316,0.0129347132561,75.1392,145.292645602
 09/06  14:00:00,283.762831686,36.6271432011,131.817565772,0.0,32.1804615127,55.9779621605,205.346305237,0.0117166372773,66.8089,138.5256886
 09/06  15:00:00,283.157669781,36.6512164212,131.18099834,0.0,32.1804615127,55.9779621605,213.644111651,0.000488238170795,75.1392,138.504423413
 09/06  16:00:00,311.537398715,36.5316902123,130.426010282,0.0,32.1804615127,60.9114621605,199.911637797,0.0,91.7998,108.111837797
 09/06  17:00:00,344.903794394,36.0088996074,129.282473682,0.0,32.1804615127,77.5397301883,213.024138163,1.56823397166,49.9818,161.474104191
 09/06  18:00:00,395.277547734,36.1049080653,125.638163768,0.0,77.122965704,86.2600435998,335.07318574,2.5506066506,49.9818,282.540779089
 09/06  19:00:00,416.199390324,36.1514486909,124.864798101,0.0,102.647051061,80.1663183927,251.152517224,2.92287002861,33.3212,214.908447195
 09/06  20:00:00,443.954594721,36.1100597702,124.615587358,0.0,115.40909374,92.7192997104,247.519589243,3.21272386946,33.3212,210.985665373
 09/06  21:00:00,419.639207241,36.1735324149,123.92849032,0.0,102.647051061,94.1340635361,340.518202313,3.49769686672,24.9909,312.029605446
 09/06  22:00:00,354.664302948,36.2088341051,125.469422164,0.0,77.122965704,65.871452062,255.705660159,3.79805346652,16.6606,235.247006692
 09/06  23:00:00,289.491944918,36.0998413254,128.499442755,0.0,38.286128036,48.4199368926,144.39211278,5.57664929285,8.3303,130.485163487
 09/06  24:00:00,205.823044732,33.3385288778,88.1973850337,0.0,25.5240853573,30.610668775,104.901223938,0.0133201557317,3.33212,101.555783782
 09/07  01:00:00,192.510351707,32.5309816764,84.0402158007,0.0,19.418418834,29.3649097162,83.6930085694,0.0474321400303,3.33212,80.3134564294
 09/07  02:00:00,177.060153002,32.9347552771,76.2501086368,0.0,12.7620426787,28.1191506574,83.9298921567,0.274814213121,3.33212,80.3229579436
 09/07  03:00:00,173.977379046,32.9347552771,73.416469298,0.0,12.7620426787,28.1191506574,77.7495926312,0.271380830418,3.33212,74.1460918008
 09/07  04:00:00,180.333478535,32.9347552771,73.1590223886,0.0,12.7620426787,28.1191506574,111.515349681,0.263900281844,3.33212,107.919329399
 09/07  05:00:00,224.147548428,33.6077112783,88.2009428149,0.0,25.5240853573,30.610668775,187.770623122,0.0817367931142,8.3303,179.358586329
 09/07  06:00:00,319.671617978,33.8230571987,93.8705716263,0.0,51.0481707146,78.1489452969,328.681399056,0.111157101705,16.6606,311.909641955
 09/07  07:00:00,407.992593793,35.8349916436,129.125701779,0.0,64.3609230253,109.708623606,444.016738622,5.68437911026,24.9909,413.341459511
 09/07  08:00:00,365.715922276,35.827474866,128.002273625,0.0,51.0481707146,80.7689615957,359.012670107,2.36126685222,33.3212,323.330203255
 09/07  09:00:00,335.356087953,36.3550884174,125.208712384,0.0,51.0481707146,71.0224615957,306.521970809,0.0,66.8089,239.713070809
 09/07  10:00:00,287.224286279,36.5075133773,125.60840109,0.0,32.1804615127,65.7244621605,279.058499948,0.0,83.4695,195.588999948
 09/07  11:00:00,288.006095708,36.6020839091,125.626394582,0.0,32.1804615127,65.7244621605,229.146770508,0.0,83.4695,145.677270508
 09/07  12:00:00,286.942877761,36.6935462581,125.179997986,0.0,32.1804615127,65.7244621605,222.349290205,0.0,83.4695,138.879790205
 09/07  13:00:00,276.889957163,36.6987560158,124.820767449,0.0,32.1804615127,55.9779621605,220.464580148,0.0,75.1392,145.325380148
 09/07  14:00:00,276.809106029,36.7087787529,124.719932057,0.0,32.1804615127,55.9779621605,205.354278612,0.0,66.8089,138.545378612
 09/07  15:00:00,276.576251848,36.7034047106,124.509907372,0.0,32.1804615127,55.9779621605,219.448675063,0.0,75.1392,144.309475063
 09/07  16:00:00,305.952926281,36.7237645122,124.621442095,0.0,32.1804615127,60.9114621605,194.381504648,0.0,91.7998,102.581704648
 09/07  17:00:00,342.852876301,36.1499779305,127.065836069,0.0,32.1804615127,77.5397301883,213.572649234,2.03842072648,49.9818,161.552428508
 09/07  18:00:00,395.182350593,36.2162338688,125.403984884,0.0,77.122965704,86.2600435998,339.4221954,3.32166231133,49.9818,286.118733089
 09/07  19:00:00,414.354578947,36.2638763465,122.868620023,0.0,102.647051061,80.1663183927,249.084663417,3.77225381162,33.3212,211.991209605
 09/07  20:00:00,441.303447867,36.2164074899,121.800300125,0.0,115.40909374,92.7192997104,251.848876925,4.10497841537,33.3212,214.42269851
 09/07  21:00:00,415.43556495,36.2836293832,119.546626287,0.0,102.647051061,94.1340635361,337.900298338,4.42451347879,24.9909,308.484884859
 09/07  22:00:00,350.296457124,36.3092169979,120.94453888,0.0,77.122965704,65.871452062,256.77651554,4.75437519874,16.6606,235.361540341
 09/07  23:00:00,284.454736159,36.1946969304,123.259655659,0.0,38.286128036,48.4199368926,144.65746659,5.80403429152,8.3303,130.523132298
 09/07  24:00:00,227.899341063,33.3385288778,109.655819166,0.0,25.5240853573,30.610668775,111.255481077,0.00794198306352,3.33212,107.915419094
 09/08  01:00:00,204.606926227,32.8001640769,94.9903192605,0.0,19.418418834,29.3649097162,83.7452382278,0.0783338663436,3.33212,80.3347843615
 09/08  02:00:00,201.100421286,33.6077112783,97.7396456435,0.0,12.7620426787,28.1191506574,77.6092050662,0.118553611121,3.33212,74.1585314551
 09/08  03:00:00,211.261446512,33.8768936788,107.266575593,0.0,12.7620426787,28.1191506574,83.8527396024,0.179945526724,3.33212,80.3406740757
 09/08  04:00:00,218.780303981,33.8768936788,107.386399527,0.0,12.7620426787,28.1191506574,111.443692453,0.170815929789,3.33212,107.940756523
 09/08  05:00:00,223.023208093,33.0693464774,85.9536255491,0.0,25.5240853573,30.610668775,187.943681434,0.180090843221,8.3303,179.433290591
 09/08  06:00:00,334.167085313,34.3075855196,104.962583397,0.0,51.0481707146,78.1489452969,325.039460595,0.0969990235321,16.6606,308.281861571
 09/08  07:00:00,405.482348665,35.8715595195,124.083347783,0.0,64.3609230253,109.708623606,445.771941571,6.9342769035,24.9909,413.846764668
 09/08  08:00:00,360.68746331,35.8615604463,121.932805105,0.0,51.0481707146,80.7689615957,359.607412421,2.87958940519,33.3212,323.406623016
 09/08  09:00:00,330.277590049,36.3568719536,120.109566443,0.0,51.0481707146,71.0224615957,309.988198136,0.0,66.8089,243.179298136
 09/08  10:00:00,282.077236862,36.5055300672,120.465283878,0.0,32.1804615127,65.7244621605,279.452641331,0.0,83.4695,195.983141331
 09/08  11:00:00,282.547370747,36.6066393508,120.18981814,0.0,32.1804615127,65.7244621605,229.182938248,0.0,83.4695,145.713438248
 09/08  12:00:00,281.844254476,36.6783944583,120.117839405,0.0,32.1804615127,65.7244621605,222.38268152,0.0,83.4695,138.91318152
 09/08  13:00:00,272.483183052,36.5968518443,120.540203961,0.0,32.1804615127,55.9779621605,220.501426918,0.0,75.1392,145.362226918
 09/08  14:00:00,274.003862635,36.6188554569,122.026532955,0.0,32.1804615127,55.9779621605,205.38344153,0.0,66.8089,138.57454153
 09/08  15:00:00,275.409399439,36.6498323871,123.403215182,0.0,32.1804615127,55.9779621605,220.328990899,0.0,75.1392,145.189790899
 09/08  16:00:00,304.104668255,36.6676449755,122.838279244,0.0,32.1804615127,60.9114621605,193.586222852,0.0,91.7998,101.786422852
 09/08  17:00:00,339.877884357,36.1025316263,124.14477193,0.0,32.1804615127,77.5397301883,214.093694868,2.4942348278,49.9818,161.61766004
 09/08  18:00:00,390.775857194,36.1810713927,121.032537741,0.0,77.122965704,86.2600435998,344.8690804,4.04616166031,49.9818,290.84111874
 09/08  19:00:00,409.892159163,36.2343746939,118.974668578,0.0,102.647051061,80.1663183927,247.078903652,4.54177917833,33.3212,209.215924474
 09/08  20:00:00,437.316940977,36.2013430714,118.312587428,0.0,115.40909374,92.7192997104,251.438440298,4.91412232062,33.3212,213.203117977
 09/08  21:00:00,412.375106038,36.2698930872,116.883809846,0.0,102.647051061,94.1340635361,343.638520577,5.26629920851,24.9909,313.381321368
 09/08  22:00:00,347.472113579,36.2968128995,118.140994347,0.0,77.122965704,65.871452062,257.941076812,5.62669652349,16.6606,235.653780288
 09/08  23:00:00,283.07559159,36.1844739414,121.905071992,0.0,38.286128036,48.4199368926,148.450444555,6.94693409628,8.3303,133.173210459
 09/08  24:00:00,219.025314353,33.3385288778,100.875266305,0.0,25.5240853573,30.610668775,104.930000322,0.00776430263444,3.33212,101.59011602
 09/09  01:00:00,213.599616543,33.0693464774,93.8677086119,0.0,27.7269238854,30.610668775,83.8548275107,0.171371008394,3.33212,80.3513365023
 09/09  02:00:00,201.097778872,33.6077112783,97.7424523835,0.0,12.7620426787,28.1191506574,83.8074578413,0.126388923932,3.33212,80.3489489174
 09/09  03:00:00,207.458192005,33.8768936788,103.539691967,0.0,12.7620426787,28.1191506574,77.6823673139,0.184946194705,3.33212,74.1653011192
 09/09  04:00:00,206.025587636,33.0693464774,97.1057725181,0.0,12.7620426787,28.1191506574,111.482067171,0.196727878289,3.33212,107.953219292
 09/09  05:00:00,231.462587295,33.0693464774,110.179055482,0.0,12.7620426787,28.1191506574,139.13904402,0.20982912407,8.3303,130.598914896
 09/09  06:00:00,318.489367118,34.7921138404,121.237019381,0.0,42.6918050922,54.3732441037,203.924022322,0.166668038818,16.6606,187.096754284
 09/09  07:00:00,355.047928911,35.9630670716,120.172861285,0.0,42.6918050922,86.1019271793,341.613499698,8.11444222093,24.9909,308.508157477
 09/09  08:00:00,392.569966653,35.9129326508,116.667569732,0.0,57.6566862989,112.030105488,482.565043697,3.31274670862,33.3212,445.931096988
 09/09  09:00:00,345.584995515,36.3558579064,116.091687136,0.0,57.6566862989,83.6599452969,387.289403564,0.0,66.8089,320.480503564
 09/09  10:00:00,292.83864459,36.4859376153,117.419209975,0.0,42.6918050922,68.9656133826,329.137809301,0.0,83.4695,245.668309301
 09/09  11:00:00,284.978076721,36.6093695336,117.796451911,0.0,34.9340096728,67.7198543238,280.014681844,0.0,83.4695,196.545181844
 09/09  12:00:00,283.999706255,36.6908121455,117.547441733,0.0,34.9340096728,67.7198543238,229.398098343,0.0,83.4695,145.928598343
 09/09  13:00:00,274.637855816,36.6009334731,117.974692661,0.0,34.9340096728,57.9733543238,220.897128919,0.0,75.1392,145.757928919
 09/09  14:00:00,274.938382563,36.6081894656,118.243983731,0.0,34.9340096728,57.9733543238,212.384809496,0.00511849288264,66.8089,145.570791003
 09/09  15:00:00,272.500339596,36.6371022837,115.853831683,0.0,34.9340096728,57.9733543238,214.094367253,0.00977189411794,75.1392,138.945395359
 09/09  16:00:00,302.345311224,36.4598762399,116.632911395,0.0,34.9340096728,62.9068543238,200.111612792,0.0172178673498,91.7998,108.294594924
 09/09  17:00:00,331.303476509,36.0179180457,118.279126353,0.0,34.9340096728,72.2186844194,191.118928543,3.54026551252,49.9818,137.59686303
 09/09  18:00:00,395.950197368,36.2276963036,116.427344351,0.0,87.0357390804,86.2600435998,217.034648513,4.81969990757,49.9818,162.233148605
 09/09  19:00:00,408.34160466,36.0182461122,117.465023521,0.0,102.000620287,77.6748002752,253.609027831,5.43618121427,33.3212,214.851646617
 09/09  20:00:00,418.843658476,35.9706379253,116.771595815,0.0,102.000620287,88.9820225341,246.620913434,5.85788612954,33.3212,207.441827305
 09/09  21:00:00,408.929062626,36.034812314,116.567380722,0.0,102.000620287,91.6425454185,246.159781192,6.24507985693,24.9909,214.923801335
 09/09  22:00:00,356.213324274,35.9850887801,117.175737423,0.0,87.0357390804,65.871452062,331.365616943,6.7957982548,16.6606,307.909218689
 09/09  23:00:00,283.393559287,35.9243782551,117.979776075,0.0,42.6918050922,48.4199368926,204.407435125,9.70725993421,8.3303,186.369875191
 09/09  24:00:00,257.999325445,33.3385288778,137.21260939,0.0,27.7269238854,30.610668775,104.965691917,0.0185998051704,3.33212,101.614972112
 09/10  01:00:00,266.29710426,33.0693464774,136.87229073,0.0,34.4311606118,33.1021868926,83.9550212661,0.180133383635,3.33212,80.4427678824
 09/10  02:00:00,247.070609004,33.3385288778,134.56422721,0.0,19.466279405,30.610668775,83.8753979663,0.0886172838986,3.33212,80.4546606824
 09/10  03:00:00,251.40923551,33.3385288778,138.870234938,0.0,19.466279405,30.610668775,83.906582384,0.124980711003,3.33212,80.449481673
 09/10  04:00:00,252.258414054,32.9347552771,133.908206201,0.0,19.466279405,30.610668775,111.756543189,0.447888178638,3.33212,107.97653501
 09/10  05:00:00,264.304283368,33.3385288778,132.904695958,0.0,19.466279405,30.610668775,139.256733997,0.143766133509,8.3303,130.782667864
 09/10  06:00:00,327.103773093,34.1460760793,131.012345053,0.0,42.6918050922,54.3732441037,204.495404058,0.191760924126,16.6606,187.643043134
 09/10  07:00:00,363.984288084,36.2377139162,119.575521182,0.0,49.3960418185,88.5934452969,346.05149342,9.22226674486,24.9909,311.838326675
 09/10  08:00:00,394.754609121,35.9469991094,118.827876067,0.0,57.6566862989,112.030105488,486.014129703,3.7270673694,33.3212,448.965862333
 09/10  09:00:00,338.793294652,36.3779452835,118.534556674,0.0,50.9524495726,81.1684271793,391.108051012,0.0,66.8089,324.299151012
 09/10  10:00:00,293.83196946,36.601657209,118.344415116,0.0,42.6918050922,68.9656133826,329.888668104,0.287740886288,83.4695,246.131427218
 09/10  11:00:00,289.257706868,36.5762754111,117.562162217,0.0,38.286128036,68.9656133826,281.020586023,0.906020268753,83.4695,196.645065754
 09/10  12:00:00,288.765565886,36.6205057436,117.809465864,0.0,38.286128036,68.9656133826,223.635879775,1.17319611192,83.4695,138.993183663
 09/10  13:00:00,268.990507247,36.568433788,117.028692351,0.0,31.5818913096,56.727595265,223.021562145,2.26943740047,75.1392,145.612924745
 09/10  14:00:00,266.678866154,36.5970946507,114.672769779,0.0,31.5818913096,56.727595265,212.77694592,2.52161040846,66.8089,143.446435511
 09/10  15:00:00,265.020345014,36.6238089776,113.061371389,0.0,31.5818913096,56.727595265,218.107938623,2.49782815679,75.1392,140.470910467
 09/10  16:00:00,296.296137152,36.3429655918,115.286688124,0.0,31.5818913096,61.661095265,202.686196914,2.69299916899,91.7998,108.193397745
 09/10  17:00:00,326.649350886,35.8460668053,118.440915934,0.0,31.5818913096,70.9729253606,188.148470143,7.09105860145,49.9818,131.075611541
 09/10  18:00:00,388.516344904,35.8841658403,118.600190075,0.0,80.3315023541,83.7685254822,219.70907577,7.56708128117,49.9818,162.160194489
 09/10  19:00:00,410.880959759,35.8103699749,120.272793818,0.0,102.000620287,77.6748002752,254.832509463,6.78388023241,33.3212,214.72742923
 09/10  20:00:00,432.064745475,35.7973792701,120.978743797,0.0,108.704857014,91.4735406516,248.308243633,7.02509101698,33.3212,207.961952616
 09/10  21:00:00,401.94334776,35.9563566821,118.913936145,0.0,95.2963835608,89.1510273009,246.625436664,7.8719983389,24.9909,213.762538325
 09/10  22:00:00,348.927233039,35.9458751408,119.170753721,0.0,80.3315023541,63.3799339444,337.894860375,11.1985222878,16.6606,310.035738087
 09/10  23:00:00,287.650538811,35.9115305655,122.276923731,0.0,42.6918050922,48.4199368926,206.381475569,13.6997934818,8.3303,184.351382087
 09/10  24:00:00,247.294790763,32.9347552771,118.343813142,0.0,34.4311606118,33.1021868926,105.168659271,0.0822547676747,3.33212,101.754284503
 09/11  01:00:00,240.846674857,33.3385288778,129.777003987,0.0,19.418418834,29.3649097162,83.7605945117,0.0664241188565,3.33212,80.3620503929
 09/11  02:00:00,224.54056961,32.5309816764,122.927785518,0.0,12.7620426787,28.1191506574,83.7899931425,0.0909606407586,3.33212,80.3669125018
 09/11  03:00:00,226.117587919,33.3385288778,122.941151011,0.0,12.7620426787,28.1191506574,83.8192626375,0.110395716672,3.33212,80.3767469208
 09/11  04:00:00,234.106230028,33.6077112783,123.751356668,0.0,12.7620426787,28.1191506574,105.137210841,0.162559081594,3.33212,101.642531759
 09/11  05:00:00,260.151352767,33.0693464774,123.292585121,0.0,25.5240853573,30.610668775,195.158140818,0.290622025438,8.3303,186.537218792
 09/11  06:00:00,359.871375869,34.4690949598,130.841950048,0.0,51.0481707146,78.1489452969,325.907463017,0.244523128083,16.6606,309.002339889
 09/11  07:00:00,397.454089697,35.8748268848,117.171241772,0.0,64.3609230253,109.708623606,452.220429701,10.8071756636,24.9909,416.422354037
 09/11  08:00:00,354.273329023,35.8869601186,116.384484493,0.0,51.0481707146,80.7689615957,366.312413613,4.53771505277,33.3212,328.453498561
 09/11  09:00:00,324.495848538,36.3468348495,114.409012082,0.0,51.0481707146,71.0224615957,312.318193796,0.0227308887076,66.8089,245.486562907
 09/11  10:00:00,274.843167935,36.5385146315,113.707439105,0.0,32.1804615127,65.7244621605,273.523029908,0.109239155765,83.4695,189.944290753
 09/11  11:00:00,278.955664618,36.5962656907,117.066327168,0.0,32.1804615127,65.7244621605,229.383862704,0.100985544376,83.4695,145.81337716
 09/11  12:00:00,281.576122979,36.8613145202,119.613546101,0.0,32.1804615127,65.7244621605,229.184465329,0.0543486636132,83.4695,145.660616665
 09/11  13:00:00,272.58895832,36.809593042,120.36941466,0.0,32.1804615127,55.9779621605,220.125134258,0.0319971577403,75.1392,144.953937101
 09/11  14:00:00,272.630740061,36.842365874,120.36941466,0.0,32.1804615127,55.9779621605,206.060321808,0.0241497284616,66.8089,139.227272079
 09/11  15:00:00,272.731698689,36.9520441708,120.36941466,0.0,32.1804615127,55.9779621605,216.10021521,0.0,75.1392,140.96101521
 09/11  16:00:00,301.093074808,37.1300584247,119.311680201,0.0,32.1804615127,60.9114621605,197.820008124,0.0,91.7998,106.020208124
 09/11  17:00:00,332.548901108,36.4051596329,116.4727798,0.0,32.1804615127,77.5397301883,216.11295888,4.35250124153,49.9818,161.778657638
 09/11  18:00:00,383.682418888,36.2427912286,113.980895469,0.0,77.122965704,86.2600435998,347.536339677,6.12535757034,49.9818,291.429182107
 09/11  19:00:00,404.196968073,36.2305056724,111.35064176,0.0,102.647051061,80.1663183927,255.257778004,6.6108167316,33.3212,215.325761273
 09/11  20:00:00,427.994604298,36.2245972282,109.777266753,0.0,115.40909374,92.7192997104,251.043218086,7.23484897054,33.3212,210.487169116
 09/11  21:00:00,410.268322894,36.3658099223,114.276741676,0.0,102.647051061,94.1340635361,346.955040065,7.61740583621,24.9909,314.346734229
 09/11  22:00:00,344.641066918,36.3825443354,115.187353014,0.0,77.122965704,65.871452062,260.52572193,7.99931161885,16.6606,235.865810312
 09/11  23:00:00,277.753571173,36.2644117412,116.457322395,0.0,38.286128036,48.4199368926,148.353826599,9.34764094878,8.3303,130.67588565
 09/11  24:00:00,247.25677155,33.6615477584,126.044823443,0.0,25.5240853573,30.610668775,111.343215185,0.00327796108568,3.33212,108.007817224
 09/12  01:00:00,218.484603991,33.6615477584,104.699265025,0.0,19.418418834,29.3649097162,83.8174286803,0.0928285351382,3.33212,80.3924801451
 09/12  02:00:00,214.110862787,33.1770194376,108.75420082,0.0,12.7620426787,28.1191506574,83.7732750414,0.048059022111,3.33212,80.3930960192
 09/12  03:00:00,201.874280861,33.1770194376,96.5082829938,0.0,12.7620426787,28.1191506574,81.0801214997,0.0600727889298,3.33212,77.6879287107
 09/12  04:00:00,218.995842165,33.8230571987,105.59090399,0.0,12.7620426787,28.1191506574,107.916275309,0.12998993718,3.33212,104.454165372
 09/12  05:00:00,258.302094022,34.1460760793,116.998272712,0.0,25.5240853573,30.610668775,192.291926426,0.157335127222,8.3303,183.804291299
 09/12  06:00:00,361.449304902,34.1460760793,130.7214759,0.0,51.0481707146,78.1489452969,329.376149445,0.122388560253,16.6606,312.593160885
 09/12  07:00:00,419.371980171,36.0138442936,137.847564306,0.0,64.3609230253,109.708623606,452.041360717,11.1251823231,24.9909,415.925278394
 09/12  08:00:00,374.557258146,35.8106841105,135.9157366,0.0,51.0481707146,80.7689615957,366.35705805,4.63086037434,33.3212,328.404997676
 09/12  09:00:00,341.957786344,36.310841652,131.91045318,0.0,51.0481707146,71.0224615957,313.779490981,0.0,66.8089,246.970590981
 09/12  10:00:00,294.22082531,36.4396216282,132.786158203,0.0,32.1804615127,65.7244621605,273.587874992,0.276903947179,83.4695,189.841471044
 09/12  11:00:00,297.344782785,36.5015445471,135.203910494,0.0,32.1804615127,65.7244621605,230.10495029,0.747183985719,83.4695,145.888266305
 09/12  12:00:00,295.325076581,36.5867708532,133.777309273,0.0,32.1804615127,65.7244621605,229.256879294,0.0836725023258,83.4695,145.703706792
 09/12  13:00:00,287.842745059,36.5778095294,135.980776655,0.0,32.1804615127,55.9779621605,220.681291914,0.0197945971352,75.1392,145.522297317
 09/12  14:00:00,296.203278449,36.6175121007,144.280060984,0.0,32.1804615127,55.9779621605,205.552801918,0.000257075506593,66.8089,138.743644842
 09/12  15:00:00,302.524482741,36.6416502792,150.579001138,0.0,32.1804615127,55.9779621605,220.484559714,0.0,75.1392,145.345359714
 09/12  16:00:00,332.524373483,36.4952833812,151.470251043,0.0,32.1804615127,60.9114621605,200.056776339,0.0,91.7998,108.256976339
 09/12  17:00:00,368.418749437,35.9930513742,152.849823573,0.0,32.1804615127,77.5397301883,209.317519729,4.25718118713,49.9818,155.078538542
 09/12  18:00:00,421.92962481,36.0831206047,152.360755142,0.0,77.122965704,86.2600435998,348.311859751,6.68573488564,49.9818,291.644324865
 09/12  19:00:00,410.855391606,36.0953012059,117.386500304,0.0,102.647051061,80.1663183927,256.278513253,7.44532359471,33.3212,215.511989659
 09/12  20:00:00,385.111255468,36.0589592301,66.3689371656,0.0,115.40909374,92.7192997104,256.213347743,7.9696379886,33.3212,214.922509754
 09/12  21:00:00,361.866991639,36.1248275497,66.6159239671,0.0,102.647051061,94.1340635361,349.457342626,8.37018201234,24.9909,316.096260613
 09/12  22:00:00,296.710656505,36.1775867589,67.5894291747,0.0,77.122965704,65.871452062,263.069774888,8.78420264609,16.6606,237.624972242
 09/12  23:00:00,210.353762761,36.0776481542,49.3734490621,0.0,38.286128036,48.4199368926,153.766379208,14.729059663,8.3303,130.707019545
 09/12  24:00:00,231.938186501,33.0693464774,114.209522027,0.0,25.5240853573,30.610668775,136.203408802,26.3688982552,3.33212,106.502390547
 09/13  01:00:00,229.243373733,30.9158872736,122.579090295,0.0,19.418418834,29.3649097162,128.395047015,49.3643444505,3.33212,75.6985825648
 09/13  02:00:00,226.759137936,33.3385288778,125.983938014,0.0,12.7620426787,28.1191506574,137.618185022,53.8908313001,3.33212,80.3952337217
 09/13  03:00:00,229.152531542,33.3385288778,128.603286281,0.0,12.7620426787,28.1191506574,145.013005035,61.2787083423,3.33212,80.4021766924
 09/13  04:00:00,236.659059001,32.5309816764,130.425120673,0.0,12.7620426787,28.1191506574,174.772130575,63.3939245414,3.33212,108.046086034
