Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  05:00:00,265.461538596,32.9347552771,131.364984839,0.0,25.5240853573,30.610668775,244.945514942,56.8352090605,8.3303,179.780005882
 09/13  06:00:00,354.407857051,34.1460760793,129.703188039,0.0,51.0481707146,78.1489452969,385.039687154,50.6904131893,16.6606,317.688673965
 09/13  07:00:00,400.75912513,35.916216995,125.15051367,0.0,64.3609230253,109.708623606,472.174874346,30.7115960153,24.9909,416.47237833
 09/13  08:00:00,361.368377996,35.8072137569,126.987499584,0.0,51.0481707146,80.7689615957,360.318319723,4.92885872581,33.3212,322.068260997
 09/13  09:00:00,338.702531964,36.3571560101,130.259054357,0.0,51.0481707146,71.0224615957,315.231731588,0.0,66.8089,248.422831588
 09/13  10:00:00,293.756041849,36.4766689612,132.437562212,0.0,32.1804615127,65.7244621605,277.781075477,0.0,83.4695,194.311575477
 09/13  11:00:00,295.636739852,36.567610964,133.388212122,0.0,32.1804615127,65.7244621605,229.385282381,0.0,83.4695,145.915782381
 09/13  12:00:00,295.065292891,36.6608397687,133.433068304,0.0,32.1804615127,65.7244621605,229.212851278,0.0,83.4695,145.743351278
 09/13  13:00:00,286.145680815,36.6842864578,134.177643542,0.0,32.1804615127,55.9779621605,220.694252775,0.0,75.1392,145.555052775
 09/13  14:00:00,287.118219966,36.708480762,135.10990645,0.0,32.1804615127,55.9779621605,205.575517794,0.0,66.8089,138.766617794
 09/13  15:00:00,288.599419082,36.706458629,136.581993617,0.0,32.1804615127,55.9779621605,220.52642132,0.0,75.1392,145.38722132
 09/13  16:00:00,318.090802938,36.6303865783,136.897836926,0.0,32.1804615127,60.9114621605,200.063999504,0.0,91.7998,108.264199504
 09/13  17:00:00,353.220445787,36.0771035128,137.55928445,0.0,32.1804615127,77.5397301883,213.887151922,2.28113545898,49.9818,161.624216463
 09/13  18:00:00,405.023108074,36.1571942183,135.859689081,0.0,77.122965704,86.2600435998,340.954637162,3.7077160854,49.9818,287.265121077
 09/13  19:00:00,427.661077711,36.1868001396,136.06571626,0.0,102.647051061,80.1663183927,254.483266583,4.21914585263,33.3212,216.94292073
 09/13  20:00:00,451.12342044,36.1267097475,135.278524676,0.0,115.40909374,92.7192997104,248.8845292,4.60052565681,33.3212,210.962803543
 09/13  21:00:00,426.759971384,36.1717155043,134.902744212,0.0,102.647051061,94.1340635361,348.077963559,4.94326014574,24.9909,318.143803414
 09/13  22:00:00,361.995579482,36.1972045075,137.052580245,0.0,77.122965704,65.871452062,260.439522759,7.62982076636,16.6606,236.149101992
 09/13  23:00:00,295.985094255,36.0861681136,139.299081021,0.0,38.286128036,48.4199368926,149.719643823,8.19384564428,8.3303,133.195498178
 09/13  24:00:00,211.954629252,33.1366420775,96.4445644255,0.0,25.5240853573,30.610668775,109.025140713,0.0322597961012,3.33212,105.660760917
 09/14  01:00:00,202.142428173,32.5309816764,94.76192278,0.0,19.418418834,29.3649097162,83.8071324912,0.0652516607937,3.33212,80.4097608304
 09/14  02:00:00,183.157624402,32.5309816764,83.7529144572,0.0,12.7620426787,28.1191506574,85.8633174726,2.12186885498,3.33212,80.4093286177
 09/14  03:00:00,177.568680235,32.5309816764,78.2631601471,0.0,12.7620426787,28.1191506574,93.5708161623,9.82777214523,3.33212,80.4109240171
 09/14  04:00:00,199.014969091,33.3385288778,92.1972700523,0.0,12.7620426787,28.1191506574,120.332779136,15.2827619411,3.33212,101.717897195
 09/14  05:00:00,223.044814985,33.0693464774,88.9107897712,0.0,25.5240853573,30.610668775,212.500110723,17.3650709803,8.3303,186.804739743
 09/14  06:00:00,347.527207895,34.7921138404,121.850782277,0.0,51.0481707146,78.1489452969,352.414297382,19.026520836,16.6606,316.727176546
 09/14  07:00:00,408.529377103,35.8105595872,131.596541746,0.0,64.3609230253,109.708623606,456.36290223,12.8610044211,24.9909,418.510997809
 09/14  08:00:00,368.838865282,35.7614410933,132.912340808,0.0,51.0481707146,80.7689615957,358.470434917,2.78822956748,33.3212,322.36100535
 09/14  09:00:00,342.949757904,36.3498812706,133.901693873,0.0,51.0481707146,71.0224615957,313.197785017,0.0183249395185,66.8089,246.370560078
 09/14  10:00:00,294.917495976,36.4395479062,133.611215606,0.0,32.1804615127,65.7244621605,279.927471336,0.0015292588362,83.4695,196.456442078
 09/14  11:00:00,295.303923628,36.5073213169,133.096317154,0.0,32.1804615127,65.7244621605,229.561763658,0.134401689023,83.4695,145.957861969
 09/14  12:00:00,293.031904802,36.5429887416,131.641326515,0.0,32.1804615127,65.7244621605,230.141517633,0.889434496669,83.4695,145.782583136
 09/14  13:00:00,284.456286186,36.5641093356,132.950789008,0.0,32.1804615127,55.9779621605,222.020625873,1.28560600376,75.1392,145.595819869
 09/14  14:00:00,285.974546256,36.5946339881,134.351405634,0.0,32.1804615127,55.9779621605,207.056948718,1.43843286433,66.8089,138.809615853
 09/14  15:00:00,286.095896458,36.6233780094,134.269991907,0.0,32.1804615127,55.9779621605,222.049882982,1.48275976717,75.1392,145.427923215
 09/14  16:00:00,319.388883473,36.3690584479,139.540069288,0.0,32.1804615127,60.9114621605,200.115333922,0.0257596524713,91.7998,108.28977427
 09/14  17:00:00,356.25892661,35.8595058215,142.205924502,0.0,32.1804615127,77.5397301883,214.633769824,2.73996469113,49.9818,161.912005133
 09/14  18:00:00,408.572334297,35.9026654066,141.072538419,0.0,77.122965704,86.2600435998,346.452336153,4.35012484425,49.9818,292.120411309
 09/14  19:00:00,431.585505047,35.8779193455,140.635418817,0.0,102.647051061,80.1663183927,253.738548424,4.75413980093,33.3212,215.663208623
 09/14  20:00:00,455.557484116,35.8815315943,139.76687246,0.0,115.40909374,92.7192997104,253.549109159,5.13955353365,33.3212,215.088355626
 09/14  21:00:00,430.530310066,35.9593900297,138.496171392,0.0,102.647051061,94.1340635361,343.329360754,5.49895938569,24.9909,312.839501368
 09/14  22:00:00,365.419049736,36.0340396856,140.130837368,0.0,77.122965704,65.871452062,265.202269353,7.19783482825,16.6606,241.343834524
 09/14  23:00:00,284.970361287,35.9767036031,128.515973383,0.0,38.286128036,48.4199368926,154.878870383,15.780225758,8.3303,130.768344625
 09/14  24:00:00,202.818755692,33.3385288778,87.3412665756,0.0,25.5240853573,30.610668775,126.866486713,15.4672859628,3.33212,108.06708075
 09/15  01:00:00,143.796256367,30.9158872736,38.6734458875,0.0,19.418418834,29.3649097162,119.860057867,36.3604673113,3.33212,80.1674705554
 09/15  02:00:00,147.28879682,32.5309816764,48.3909974305,0.0,12.7620426787,28.1191506574,138.959473508,61.1408866781,3.33212,74.4864668295
 09/15  03:00:00,150.108860758,31.723434475,52.0678789549,0.0,12.7620426787,28.1191506574,148.018539715,64.2551130263,3.33212,80.4313066889
 09/15  04:00:00,162.751579802,33.3385288778,55.9260213877,0.0,12.7620426787,28.1191506574,168.985430225,57.5493801072,3.33212,108.103930118
 09/15  05:00:00,200.867567883,33.3385288778,66.3730888374,0.0,25.5240853573,30.610668775,243.420081324,49.0576292092,8.3303,186.032152115
 09/15  06:00:00,323.735186963,33.6615477584,99.3956396779,0.0,51.0481707146,78.1489452969,370.167851035,42.2466997926,16.6606,311.260551242
 09/15  07:00:00,409.656331178,35.7742907348,134.19178148,0.0,64.3609230253,109.708623606,481.311373355,32.8270327181,24.9909,423.493440637
 09/15  08:00:00,369.006308823,35.7824384458,135.533978088,0.0,51.0481707146,80.7689615957,372.516658716,13.4736566392,33.3212,325.721802076
 09/15  09:00:00,344.491473773,36.352021183,138.724299759,0.0,51.0481707146,71.0224615957,314.977561734,1.67294559012,66.8089,246.495716144
 09/15  10:00:00,299.105156323,36.4464515719,141.731378959,0.0,32.1804615127,65.7244621605,280.375121091,0.34034710225,83.4695,196.565273989
 09/15  11:00:00,300.261990723,36.52014364,141.831259561,0.0,32.1804615127,65.7244621605,229.869022837,0.375220663995,83.4695,146.024302173
 09/15  12:00:00,299.119257561,36.5841334025,141.155844883,0.0,32.1804615127,65.7244621605,229.367351671,0.0656699187773,83.4695,145.832181752
 09/15  13:00:00,288.89264449,36.5901279816,140.429254748,0.0,32.1804615127,55.9779621605,220.817487711,0.0341048600701,75.1392,145.64418285
 09/15  14:00:00,289.307982263,36.6243558662,140.450544832,0.0,32.1804615127,55.9779621605,205.692249303,0.0330310222984,66.8089,138.850318281
 09/15  15:00:00,289.580880639,36.6526917734,140.760452799,0.0,32.1804615127,55.9779621605,220.673356718,0.0605154823725,75.1392,145.473641236
 09/15  16:00:00,318.929703596,36.4267334168,141.232374382,0.0,32.1804615127,60.9114621605,200.116167419,0.00022897723103,91.7998,108.316138441
 09/15  17:00:00,353.203478666,35.8882546285,141.355576906,0.0,32.1804615127,77.5397301883,213.436223528,1.47487869212,49.9818,161.979544836
 09/15  18:00:00,405.693992195,35.9308703639,140.434174679,0.0,77.122965704,86.2600435998,344.717264385,2.38037988145,49.9818,292.355084503
 09/15  19:00:00,429.696181138,35.9197626823,141.141611958,0.0,102.647051061,80.1663183927,255.743504638,6.61233049922,33.3212,215.809974139
 09/15  20:00:00,452.750963468,35.8961557647,139.248238892,0.0,115.40909374,92.7192997104,262.973292103,14.409820214,33.3212,215.242271889
 09/15  21:00:00,413.58263186,35.9508945992,123.90213812,0.0,102.647051061,94.1340635361,370.928848193,27.1773581398,24.9909,318.760590053
 09/15  22:00:00,335.381031114,36.00679288,111.993656773,0.0,77.122965704,65.871452062,298.121989484,45.0273431779,16.6606,236.434046306
 09/15  23:00:00,241.620288537,35.9356481367,86.4257521993,0.0,38.286128036,48.4199368926,211.10506139,71.9590838865,8.3303,130.815677503
 09/15  24:00:00,184.109123637,30.9158872736,71.3692335947,0.0,25.5240853573,30.610668775,183.938800199,72.5057765967,3.33212,108.100903602
 09/16  01:00:00,178.154695424,30.9158872736,63.2217570504,0.0,27.7269238854,30.610668775,147.640913587,63.878022744,3.33212,80.4307708426
 09/16  02:00:00,156.568211327,32.5309816764,57.5412779454,0.0,12.7620426787,28.1191506574,135.121471032,51.3472885236,3.33212,80.442062508
 09/16  03:00:00,151.776797414,31.723434475,53.5725139333,0.0,12.7620426787,28.1191506574,128.603880834,44.8321708006,3.33212,80.4395900331
 09/16  04:00:00,158.19452953,31.723434475,53.3998610125,0.0,12.7620426787,28.1191506574,146.933221038,38.6828577303,3.33212,104.918243308
 09/16  05:00:00,171.941620826,32.5309816764,54.1747301452,0.0,12.7620426787,28.1191506574,177.1761005,34.6865384652,8.3303,134.159262035
 09/16  06:00:00,256.488994937,34.4690949598,64.3530040689,0.0,42.6918050922,54.3732441037,235.340998046,31.0006867004,16.6606,187.679711346
 09/16  07:00:00,326.909754117,35.7865950051,97.650626745,0.0,42.6918050922,86.1019271793,401.957646863,58.885829642,24.9909,318.080917221
 09/16  08:00:00,406.022365505,35.7785556038,135.825477797,0.0,57.6566862989,112.030105488,512.498148156,27.9159860834,33.3212,451.260962072
 09/16  09:00:00,361.808541905,36.3618290641,137.611235453,0.0,57.6566862989,83.6599452969,399.374556286,10.1188084255,66.8089,322.446847861
 09/16  10:00:00,309.96976415,36.4692189015,139.373523258,0.0,42.6918050922,68.9656133826,338.557672658,2.31074173642,83.4695,252.777430922
 09/16  11:00:00,303.169100365,36.5555028292,140.214896036,0.0,34.9340096728,67.7198543238,282.33949815,0.400066953103,83.4695,198.469931197
 09/16  12:00:00,303.040936131,36.6316698509,140.318665129,0.0,34.9340096728,67.7198543238,229.810866765,0.0994976188589,83.4695,146.241869146
 09/16  13:00:00,293.356894086,36.6229446058,140.216567719,0.0,34.9340096728,57.9733543238,221.200082636,0.0114523607875,75.1392,146.049430275
 09/16  14:00:00,293.382029064,36.6489496414,140.014457689,0.0,34.9340096728,57.9733543238,212.68901776,0.0110681807919,66.8089,145.86904958
 09/16  15:00:00,294.083514194,36.6568427736,140.383566668,0.0,34.9340096728,57.9733543238,221.155500178,0.155127784699,75.1392,145.861172393
 09/16  16:00:00,324.259506194,36.4311919673,141.424118772,0.0,34.9340096728,62.9068543238,200.699204562,0.419467105428,91.7998,108.479937457
 09/16  17:00:00,351.798854642,35.923642741,141.960653769,0.0,34.9340096728,72.2186844194,189.815063292,1.92986590662,49.9818,137.903397386
 09/16  18:00:00,419.262998476,36.0899419312,141.279189552,0.0,87.0357390804,86.2600435998,216.301202716,3.64252254847,49.9818,162.676880167
 09/16  19:00:00,391.302588455,35.8675203248,105.996538227,0.0,102.000620287,77.6748002752,268.826651463,19.7839912768,33.3212,215.721460187
 09/16  20:00:00,411.902288051,35.8075034722,115.657149582,0.0,102.000620287,88.9820225341,291.94595879,43.1876207692,33.3212,215.437138021
 09/16  21:00:00,412.73620448,35.8435877347,126.185677257,0.0,102.000620287,91.6425454185,296.085663999,55.3719662075,24.9909,215.722797792
 09/16  22:00:00,356.483602652,35.8032218199,123.212316988,0.0,87.0357390804,65.871452062,397.027775702,62.7415636645,16.6606,317.625612037
 09/16  23:00:00,254.336782208,35.7635141112,94.8310933658,0.0,42.6918050922,48.4199368926,262.961811759,70.0013528874,8.3303,184.630158872
 09/16  24:00:00,191.578570251,30.9158872736,76.6522293676,0.0,27.7269238854,30.610668775,172.613434671,65.1731019585,3.33212,104.108212712
 09/17  01:00:00,191.162713095,30.9158872736,67.042696263,0.0,34.4311606118,33.1021868926,140.925874118,57.0526764227,3.33212,80.541077695
 09/17  02:00:00,167.612725311,30.9158872736,61.0140687286,0.0,19.466279405,30.610668775,134.678348754,47.9595089547,3.33212,83.3867197997
 09/17  03:00:00,163.831069248,30.9158872736,57.2507190844,0.0,19.466279405,30.610668775,129.118241636,41.8923526812,3.33212,83.8937689546
 09/17  04:00:00,170.379673242,30.9158872736,57.2276778868,0.0,19.466279405,30.610668775,141.722779353,36.6063296107,3.33212,101.784329743
 09/17  05:00:00,185.83733528,33.3385288778,58.0313606123,0.0,19.466279405,30.610668775,178.810843628,32.8572955415,8.3303,137.623248086
 09/17  06:00:00,260.563458003,34.3075855196,68.6831866703,0.0,42.6918050922,54.3732441037,232.939592159,28.0162984963,16.6606,188.262693663
 09/17  07:00:00,343.470450448,36.0031931798,105.054670126,0.0,49.3960418185,88.5934452969,367.320365912,23.4466617857,24.9909,318.882804127
 09/17  08:00:00,404.044459786,35.8336454595,132.375105839,0.0,57.6566862989,112.030105488,490.281538831,5.56475264587,33.3212,451.395586185
 09/17  09:00:00,356.231556205,36.3749053654,138.032176988,0.0,50.9524495726,81.1684271793,398.362722022,0.0061107426265,66.8089,331.547711279
 09/17  10:00:00,315.465717669,36.5950682636,140.321927809,0.0,42.6918050922,68.9656133826,330.697214794,0.0491514109105,83.4695,247.178563383
 09/17  11:00:00,312.898039328,36.6433310119,141.074978838,0.0,38.286128036,68.9656133826,283.611404693,0.0,83.4695,200.141904693
 09/17  12:00:00,312.06607269,36.7703022362,140.947449457,0.0,38.286128036,68.9656133826,227.797272588,0.0,83.4695,144.327772588
 09/17  13:00:00,293.516201564,36.697012751,141.391063943,0.0,31.5818913096,56.727595265,219.956942388,0.00378437007954,75.1392,144.813958018
 09/17  14:00:00,293.28563648,36.7162849434,141.131138232,0.0,31.5818913096,56.727595265,212.389862574,0.00977892595831,66.8089,145.571183648
 09/17  15:00:00,293.900640693,36.6702991427,141.793931749,0.0,31.5818913096,56.727595265,220.717959557,0.0181483498528,75.1392,145.560611207
 09/17  16:00:00,324.289272991,36.4335352745,143.153423861,0.0,31.5818913096,61.661095265,200.244013663,0.0614573546887,91.7998,108.382756308
 09/17  17:00:00,352.585668946,35.902511406,144.29544903,0.0,31.5818913096,70.9729253606,189.307888226,1.38866853355,49.9818,137.937419693
 09/17  18:00:00,414.253925907,35.9311646211,142.226526272,0.0,80.3315023541,83.7685254822,214.2665907,1.77159024741,49.9818,162.513200453
 09/17  19:00:00,428.573423183,35.8637166411,140.489443001,0.0,102.000620287,77.6748002752,250.888521208,2.0544621887,33.3212,215.51285902
 09/17  20:00:00,446.887103472,35.8279645613,139.487154613,0.0,108.704857014,91.4735406516,250.546688643,2.30490047342,33.3212,214.92058817
 09/17  21:00:00,418.004444595,35.9686575722,139.027749656,0.0,95.2963835608,89.1510273009,243.040486045,2.57318598543,24.9909,215.47640006
 09/17  22:00:00,361.347018081,35.9294100647,136.357375909,0.0,80.3315023541,63.3799339444,338.89979428,9.4807899089,16.6606,312.758404371
 09/17  23:00:00,272.082842215,35.8721373204,112.133774271,0.0,42.6918050922,48.4199368926,210.160777816,17.5705996333,8.3303,184.259878182
 09/17  24:00:00,199.599365217,32.9347552771,73.4947900492,0.0,34.4311606118,33.1021868926,127.227222184,15.6141536681,3.33212,108.280948516
 09/18  01:00:00,165.353495273,30.9158872736,60.1612152108,0.0,19.418418834,29.3649097162,101.772132073,17.9784647371,3.33212,80.4615473355
 09/18  02:00:00,161.616239455,32.5309816764,62.7341569387,0.0,12.7620426787,28.1191506574,104.935016653,21.127369045,3.33212,80.4755276079
 09/18  03:00:00,160.797273437,31.723434475,62.746644115,0.0,12.7620426787,28.1191506574,107.306656695,23.5125153315,3.33212,80.4620213632
 09/18  04:00:00,170.529241396,33.3385288778,64.3494054532,0.0,12.7620426787,28.1191506574,136.989263938,25.4732675922,3.33212,108.183876345
 09/18  05:00:00,206.942207592,33.3385288778,73.0982534722,0.0,25.5240853573,30.610668775,216.33816166,27.795016736,8.3303,180.212844924
 09/18  06:00:00,334.712985843,33.8230571987,108.168845603,0.0,51.0481707146,78.1489452969,358.806985671,22.9220948112,16.6606,319.22429086
 09/18  07:00:00,408.347899516,35.7823278282,133.540630245,0.0,64.3609230253,109.708623606,463.281584534,13.1135284514,24.9909,425.177156083
 09/18  08:00:00,370.647238811,35.7865540126,136.911651566,0.0,51.0481707146,80.7689615957,362.07257806,1.65606647801,33.3212,327.095311582
 09/18  09:00:00,347.985155477,36.3540705766,139.751194258,0.0,51.0481707146,71.0224615957,315.647996226,0.0,66.8089,248.839096226
 09/18  10:00:00,302.058181961,36.4690603016,140.590800062,0.0,32.1804615127,65.7244621605,281.94889061,0.013080980555,83.4695,198.46630963
 09/18  11:00:00,304.247120248,36.5693022143,141.902648251,0.0,32.1804615127,65.7244621605,233.127367497,0.011246439945,83.4695,149.646621057
 09/18  12:00:00,304.153798698,36.7331040844,142.345115005,0.0,32.1804615127,65.7244621605,229.441092783,0.00134249792696,83.4695,145.970250285
 09/18  13:00:00,294.155846879,36.7589136355,142.01937803,0.0,32.1804615127,55.9779621605,217.658816643,0.0,75.1392,142.519616643
 09/18  14:00:00,293.846872231,36.784764125,141.676711056,0.0,32.1804615127,55.9779621605,209.056388255,0.0,66.8089,142.247488255
 09/18  15:00:00,293.730429254,36.758526745,141.601654881,0.0,32.1804615127,55.9779621605,220.759905959,0.0,75.1392,145.620705959
 09/18  16:00:00,323.193047689,36.6449305623,141.951017543,0.0,32.1804615127,60.9114621605,200.203726256,0.0,91.7998,108.403926256
 09/18  17:00:00,357.989078104,36.0606065988,142.492881855,0.0,32.1804615127,77.5397301883,213.27060761,1.08139841267,49.9818,162.207409197
 09/18  18:00:00,411.62397847,36.1226655871,139.751809129,0.0,77.122965704,86.2600435998,344.898263536,1.78864206642,49.9818,293.12782147
 09/18  19:00:00,431.751958656,36.1631346284,139.999986787,0.0,102.647051061,80.1663183927,253.896199417,2.0904890559,33.3212,218.484510361
 09/18  20:00:00,454.539001752,36.1164434909,138.036802651,0.0,115.40909374,92.7192997104,253.326044719,2.3387279973,33.3212,217.666116721
 09/18  21:00:00,429.32644575,36.1742391479,136.327687336,0.0,102.647051061,94.1340635361,346.532420154,2.58945481405,24.9909,318.95206534
 09/18  22:00:00,364.1166964,36.2033790052,138.006808207,0.0,77.122965704,65.871452062,260.202303387,2.85720132447,16.6606,240.684502063
 09/18  23:00:00,298.580744135,36.0910452724,141.053561951,0.0,38.286128036,48.4199368926,143.494838779,4.21874240121,8.3303,130.945796378
 09/18  24:00:00,206.855004069,33.3385288778,90.8191782238,0.0,25.5240853573,30.610668775,111.535824763,0.0115279693795,3.33212,108.192176794
 09/19  01:00:00,188.225089128,32.5309816764,80.7952855212,0.0,19.418418834,29.3649097162,83.8466145829,0.0387162894408,3.33212,80.4757782934
 09/19  02:00:00,181.700080685,32.9347552771,81.8753821796,0.0,12.7620426787,28.1191506574,84.0364941721,0.211466295149,3.33212,80.4929078769
 09/19  03:00:00,180.03845992,32.9347552771,80.2754442531,0.0,12.7620426787,28.1191506574,84.0358011799,0.208992741554,3.33212,80.4946884383
 09/19  04:00:00,187.062771626,32.9347552771,80.0800904273,0.0,12.7620426787,28.1191506574,113.598891281,2.05338430799,3.33212,108.213386973
 09/19  05:00:00,226.207808091,33.3385288778,91.2576218899,0.0,25.5240853573,30.610668775,201.867320683,6.27646744237,8.3303,187.26055324
 09/19  06:00:00,341.596275736,34.1460760793,113.274848981,0.0,51.0481707146,78.1489452969,341.620705674,5.39842866079,16.6606,319.561677013
 09/19  07:00:00,414.258975564,35.9444788015,136.857727941,0.0,64.3609230253,109.708623606,449.783966178,4.51497155855,24.9909,420.278094619
 09/19  08:00:00,375.659384818,35.8095936366,139.845924178,0.0,51.0481707146,80.7689615957,367.432845221,1.79581325315,33.3212,332.315831968
 09/19  09:00:00,349.950611454,36.3589698127,141.243756205,0.0,51.0481707146,71.0224615957,313.991135239,0.0,66.8089,247.182235239
 09/19  10:00:00,303.569773596,36.4974951843,142.442908204,0.0,32.1804615127,65.7244621605,280.412001563,0.0,83.4695,196.942501563
 09/19  11:00:00,306.045155676,36.6131890992,143.642631891,0.0,32.1804615127,65.7244621605,236.171533244,0.0,83.4695,152.702033244
 09/19  12:00:00,304.487481014,36.7972657097,142.609510343,0.0,32.1804615127,65.7244621605,229.647648275,0.0,83.4695,146.178148275
 09/19  13:00:00,294.386475561,36.7844156429,142.221373415,0.0,32.1804615127,55.9779621605,217.910313084,0.0,75.1392,142.771113084
 09/19  14:00:00,294.723690522,36.7433649466,142.59359954,0.0,32.1804615127,55.9779621605,208.905353889,0.0,66.8089,142.096453889
 09/19  15:00:00,294.54022146,36.7698515178,142.389273129,0.0,32.1804615127,55.9779621605,220.808850829,0.0,75.1392,145.669650829
 09/19  16:00:00,323.938323411,36.6771076305,142.629221779,0.0,32.1804615127,60.9114621605,200.232166272,0.0,91.7998,108.432366272
 09/19  17:00:00,358.973938249,36.0777342706,143.260749215,0.0,32.1804615127,77.5397301883,213.870360691,1.59259222393,49.9818,162.295968467
 09/19  18:00:00,413.557782723,36.1361119053,141.319780287,0.0,77.122965704,86.2600435998,346.009608921,2.61583301188,49.9818,293.411975909
 09/19  19:00:00,432.628188192,36.195022387,139.554453916,0.0,102.647051061,80.1663183927,259.87418363,2.98601908509,33.3212,223.566964545
 09/19  20:00:00,456.896090223,36.1591085939,138.714628089,0.0,115.40909374,92.7192997104,252.352315241,3.29326884418,33.3212,215.737846396
 09/19  21:00:00,432.239467258,36.2395925327,137.426148227,0.0,102.647051061,94.1340635361,348.644536826,3.58070378256,24.9909,320.072933043
 09/19  22:00:00,367.550771903,36.2796507548,138.839512027,0.0,77.122965704,65.871452062,259.026109029,3.85447471612,16.6606,238.511034313
 09/19  23:00:00,301.710544618,36.1796719534,141.160674394,0.0,38.286128036,48.4199368926,149.228456529,4.61433547094,8.3303,136.283821058
 09/19  24:00:00,233.242086255,33.3385288778,115.05033759,0.0,25.5240853573,30.610668775,111.562146009,0.00922673001982,3.33212,108.220799279
 09/20  01:00:00,225.925132032,33.3385288778,115.173701957,0.0,19.418418834,29.3649097162,84.0108021034,0.176751770206,3.33212,80.5019303332
 09/20  02:00:00,214.389049994,33.8768936788,111.056723684,0.0,12.7620426787,28.1191506574,83.9880707932,0.149974552543,3.33212,80.5059762407
 09/20  03:00:00,212.442205029,33.8768936788,109.796530812,0.0,12.7620426787,28.1191506574,83.9692250611,0.137257670111,3.33212,80.499847391
 09/20  04:00:00,196.842393198,33.0693464774,89.2901600567,0.0,12.7620426787,28.1191506574,111.731061413,0.149002145961,3.33212,108.249939267
 09/20  05:00:00,223.51087747,33.0693464774,88.5233221313,0.0,25.5240853573,30.610668775,195.651583633,0.156000666465,8.3303,187.165282967
 09/20  06:00:00,354.195159065,34.9536232807,124.041698858,0.0,51.0481707146,78.1489452969,336.891141973,0.124029713173,16.6606,320.10651226
 09/20  07:00:00,414.764420257,35.8720700986,137.319664114,0.0,64.3609230253,109.708623606,451.754128415,5.7622651501,24.9909,421.000963265
 09/20  08:00:00,373.851499449,35.8057933328,138.054272898,0.0,51.0481707146,80.7689615957,368.418398093,2.42566894468,33.3212,332.671529148
 09/20  09:00:00,346.386003872,36.3533609665,137.320562,0.0,51.0481707146,71.0224615957,314.182076312,0.0,66.8089,247.373176312
 09/20  10:00:00,298.13509341,36.4812294954,137.111216348,0.0,32.1804615127,65.7244621605,280.517341207,0.0,83.4695,197.047841207
 09/20  11:00:00,298.884888793,36.578471136,136.962528661,0.0,32.1804615127,65.7244621605,236.390079488,0.0,83.4695,152.920579488
 09/20  12:00:00,299.016649351,36.6053765724,138.413242896,0.0,32.1804615127,65.7244621605,229.548283141,0.0,83.4695,146.078783141
 09/20  13:00:00,278.586553651,36.570025649,130.501081889,0.0,32.1804615127,55.9779621605,223.799803823,2.7634205016,75.1392,145.897183321
 09/20  14:00:00,237.175758252,36.6000225517,90.7367718744,0.0,32.1804615127,55.9779621605,223.357063201,16.3664547713,66.8089,140.18170843
 09/20  15:00:00,213.373261208,36.6286304126,67.3065987095,0.0,32.1804615127,55.9779621605,244.902240972,25.1465647851,75.1392,144.616476187
 09/20  16:00:00,233.913308162,36.3434100286,59.0481583623,0.0,32.1804615127,60.9114621605,236.144799294,35.8894258547,91.7998,108.455573439
 09/20  17:00:00,287.197472362,35.8084191892,77.7733357915,0.0,32.1804615127,77.5397301883,261.042226457,42.4765784038,49.9818,168.583848053
 09/20  18:00:00,372.018136495,35.8494973265,105.714525716,0.0,77.122965704,86.2600435998,388.349869896,44.0667582817,49.9818,294.301311614
 09/20  19:00:00,400.698782762,35.7890710158,112.859837494,0.0,102.647051061,80.1663183927,294.749775276,44.925469856,33.3212,216.50310542
 09/20  20:00:00,437.285800208,35.7759227574,124.098817996,0.0,115.40909374,92.7192997104,294.792714278,45.4841213376,33.3212,215.98739294
 09/20  21:00:00,426.984269651,35.8534267902,137.29903422,0.0,102.647051061,94.1340635361,392.812984267,46.0085003939,24.9909,321.813583874
 09/20  22:00:00,335.794218396,35.9258748495,112.626645567,0.0,77.122965704,65.871452062,317.054913019,56.9646155982,16.6606,243.429697421
 09/20  23:00:00,238.794617524,35.8788306189,83.8374453446,0.0,38.286128036,48.4199368926,202.580077859,57.9695404955,8.3303,136.280237363
 09/20  24:00:00,184.877252438,30.9158872736,72.3259258122,0.0,25.5240853573,30.610668775,149.695460683,43.2160941332,3.33212,103.147246549
 09/21  01:00:00,169.456463691,30.9158872736,64.3002637367,0.0,19.418418834,29.3649097162,125.837416708,38.9008443744,3.33212,83.6044523332
 09/21  02:00:00,157.113921135,31.723434475,59.0461186963,0.0,12.7620426787,28.1191506574,134.27208986,47.3281123485,3.33212,83.611857512
 09/21  03:00:00,153.6949959,32.5309816764,54.8154106519,0.0,12.7620426787,28.1191506574,133.702020226,49.840827721,3.33212,80.5290725048
 09/21  04:00:00,158.838309234,32.5309816764,53.3460240985,0.0,12.7620426787,28.1191506574,162.261149644,50.6541161817,3.33212,108.274913463
 09/21  05:00:00,192.331946422,31.723434475,60.051350779,0.0,25.5240853573,30.610668775,239.024018257,48.7644385345,8.3303,181.929279723
 09/21  06:00:00,311.861922276,34.7921138404,84.2917173544,0.0,51.0481707146,78.1489452969,380.190932988,41.6460902515,16.6606,321.884242737
 09/21  07:00:00,390.625333132,35.7655217962,115.909106165,0.0,64.3609230253,109.708623606,528.237749315,75.7699313783,24.9909,427.476917937
 09/21  08:00:00,335.367013262,35.7645933402,103.438931249,0.0,51.0481707146,80.7689615957,407.092969785,41.2297887596,33.3212,332.541981025
 09/21  09:00:00,309.569388381,36.3533145532,105.324140565,0.0,51.0481707146,71.0224615957,337.444056193,22.6212785464,66.8089,248.013877647
 09/21  10:00:00,295.199902895,36.4425906156,139.187354251,0.0,32.1804615127,65.7244621605,292.453158269,11.8363268619,83.4695,197.147331407
 09/21  11:00:00,297.659535942,36.5004202676,140.350507178,0.0,32.1804615127,65.7244621605,239.151642632,2.70253155797,83.4695,152.979611074
 09/21  12:00:00,298.423182761,36.5475259827,141.311658847,0.0,32.1804615127,65.7244621605,229.750437937,0.154300081379,83.4695,146.126637856
 09/21  13:00:00,288.79499162,36.5837983463,140.829100099,0.0,32.1804615127,55.9779621605,221.150520906,0.0580512979362,75.1392,145.953269608
 09/21  14:00:00,289.192355301,36.6167757214,140.919391498,0.0,32.1804615127,55.9779621605,210.100601212,0.0570952800529,66.8089,143.234605932
 09/21  15:00:00,289.337598396,36.6463955302,141.043257291,0.0,32.1804615127,55.9779621605,217.024430936,0.215149799961,75.1392,141.670081136
 09/21  16:00:00,319.032260043,36.4006587451,141.743849495,0.0,32.1804615127,60.9114621605,206.700426228,0.021613297298,91.7998,114.879012931
 09/21  17:00:00,353.720814296,35.8737005766,141.879236114,0.0,32.1804615127,77.5397301883,213.851789727,1.48283141825,49.9818,162.387158309
 09/21  18:00:00,392.93014226,35.9094312739,125.519309243,0.0,77.122965704,86.2600435998,352.751251147,8.80314152879,49.9818,293.966309618
 09/21  19:00:00,382.228597185,35.8587762347,94.1823122451,0.0,102.647051061,80.1663183927,291.308748586,35.1760602905,33.3212,222.811488296
 09/21  20:00:00,431.346929115,35.8437823824,117.954881049,0.0,115.40909374,92.7192997104,290.824411755,40.4041163275,33.3212,217.099095428
 09/21  21:00:00,425.501521405,35.9094092439,135.59619709,0.0,102.647051061,94.1340635361,396.66380429,50.9044084674,24.9909,320.768495823
 09/21  22:00:00,331.722129981,35.9606032034,108.279001419,0.0,77.122965704,65.871452062,356.48211627,94.936724199,16.6606,244.884792071
 09/21  23:00:00,233.577594927,35.8913956913,78.2966330056,0.0,38.286128036,48.4199368926,263.417626849,124.001698217,8.3303,131.085628632
 09/21  24:00:00,178.239930816,30.9158872736,65.532808552,0.0,25.5240853573,30.610668775,186.719965345,75.1117925111,3.33212,108.276052834
 09/22  01:00:00,164.166231272,30.9158872736,58.8668872836,0.0,19.418418834,29.3649097162,139.348404384,55.4894037062,3.33212,80.5268806773
 09/22  02:00:00,152.360730597,30.9158872736,55.0063998143,0.0,12.7620426787,28.1191506574,128.676211548,44.8161306304,3.33212,80.5279609172
 09/22  03:00:00,151.817681413,33.3385288778,52.0539822139,0.0,12.7620426787,28.1191506574,123.709984561,39.8315780919,3.33212,80.546286469
 09/22  04:00:00,157.942253739,30.9158872736,53.4062141143,0.0,12.7620426787,28.1191506574,143.558532024,31.9297500963,3.33212,108.296661928
 09/22  05:00:00,197.725447829,32.9347552771,63.5908099299,0.0,25.5240853573,30.610668775,221.196106471,25.3077962879,8.3303,187.558010183
 09/22  06:00:00,318.930591703,34.4690949598,90.9567828127,0.0,51.0481707146,78.1489452969,359.244207566,21.9404586081,16.6606,320.643148958
 09/22  07:00:00,397.802685794,35.7664559414,122.337658605,0.0,64.3609230253,109.708623606,484.198192647,27.107779274,24.9909,432.099513373
 09/22  08:00:00,334.809032978,35.7611704821,102.124900357,0.0,51.0481707146,80.7689615957,388.369216494,26.6607767255,33.3212,328.387239768
 09/22  09:00:00,316.898663361,36.348356819,112.545355302,0.0,51.0481707146,71.0224615957,335.394326285,16.3101671072,66.8089,252.275259178
 09/22  10:00:00,290.745861447,36.4340620023,134.591129869,0.0,32.1804615127,65.7244621605,289.849709475,9.10828683467,83.4695,197.27192264
 09/22  11:00:00,300.151169786,36.4873676646,141.995394491,0.0,32.1804615127,65.7244621605,237.935593354,1.42809021011,83.4695,153.038003144
 09/22  12:00:00,302.385591147,36.5248375418,142.775381477,0.0,32.1804615127,65.7244621605,230.773616289,1.11736218646,83.4695,146.186754102
 09/22  13:00:00,291.964396807,36.5595448247,140.245466529,0.0,32.1804615127,55.9779621605,221.947929996,0.794981465462,75.1392,146.01374853
 09/22  14:00:00,284.505013416,36.591254374,132.593826701,0.0,32.1804615127,55.9779621605,212.971010407,0.331052894403,66.8089,145.831057512
 09/22  15:00:00,281.426686021,36.6192469393,129.481057453,0.0,32.1804615127,55.9779621605,219.951076808,0.44343769853,75.1392,144.368439109
 09/22  16:00:00,310.196189934,36.3556778326,129.248202237,0.0,32.1804615127,60.9114621605,201.764498721,0.0292571944248,91.7998,109.935441527
 09/22  17:00:00,344.887888519,35.8561079662,129.41174163,0.0,32.1804615127,77.5397301883,213.994057525,1.52229531766,49.9818,162.489962207
 09/22  18:00:00,402.65425902,35.9022855073,127.621093373,0.0,77.122965704,86.2600435998,347.088426013,2.58800697503,49.9818,294.518619038
 09/22  19:00:00,419.133637874,35.8674972394,125.810088551,0.0,102.647051061,80.1663183927,259.806484286,2.70350915122,33.3212,223.781775135
 09/22  20:00:00,443.898799401,35.8735248781,125.232095693,0.0,115.40909374,92.7192997104,252.51600942,2.97550261518,33.3212,216.219306805
 09/22  21:00:00,418.767487677,35.9583573338,123.587757939,0.0,102.647051061,94.1340635361,350.014693459,3.25826896627,24.9909,321.765524493
 09/22  22:00:00,352.825702044,36.0400928198,123.734574546,0.0,77.122965704,65.871452062,265.548254721,4.39756673122,16.6606,244.49008799
 09/22  23:00:00,287.045325129,35.9989861996,126.017687017,0.0,38.286128036,48.4199368926,152.181622192,6.14932022852,8.3303,137.702001963
 09/22  24:00:00,250.684510377,32.8001640769,133.233696693,0.0,25.5240853573,30.610668775,111.709429517,0.0651315418124,3.33212,108.312177976
 09/23  01:00:00,254.570029437,33.3385288778,133.763991234,0.0,27.7269238854,30.610668775,83.9107096725,0.0307925889988,3.33212,80.5477970835
 09/23  02:00:00,226.886947018,32.9347552771,124.453580701,0.0,12.7620426787,28.1191506574,84.13175018,0.239791027872,3.33212,80.5598391522
 09/23  03:00:00,217.492464775,32.8001640769,115.456595202,0.0,12.7620426787,28.1191506574,83.9654591119,0.074824258558,3.33212,80.5585148534
 09/23  04:00:00,222.644083624,32.8001640769,113.945693009,0.0,12.7620426787,28.1191506574,111.750092324,0.0784798392124,3.33212,108.339492485
 09/23  05:00:00,241.569499056,33.6077112783,119.000696277,0.0,12.7620426787,28.1191506574,146.329861083,0.238276200758,8.3303,137.761284882
 09/23  06:00:00,327.340419204,34.9536232807,126.931832897,0.0,42.6918050922,54.3732441037,205.161720972,0.110245186397,16.6606,188.390875785
 09/23  07:00:00,359.381035088,35.8881678722,124.58120049,0.0,42.6918050922,86.1019271793,351.449465101,5.4837689821,24.9909,320.974796119
 09/23  08:00:00,396.216146765,35.8790233777,120.322274175,0.0,57.6566862989,112.030105488,500.271658797,2.31530217685,33.3212,464.63515662
 09/23  09:00:00,349.340853904,36.3365737181,119.82947317,0.0,57.6566862989,83.6599452969,393.82047763,0.0,66.8089,327.01157763
 09/23  10:00:00,295.959619806,36.4877187443,120.511714663,0.0,42.6918050922,68.9656133826,338.755261258,0.222875580434,83.4695,255.062885678
 09/23  11:00:00,287.321573816,36.5858427979,120.176189311,0.0,34.9340096728,67.7198543238,286.998681595,0.886263250351,83.4695,202.642918344
 09/23  12:00:00,287.073566306,36.6342745782,120.674812071,0.0,34.9340096728,67.7198543238,233.539704958,1.26587950896,83.4695,148.804325449
 09/23  13:00:00,279.423205604,36.5650662226,122.834681505,0.0,34.9340096728,57.9733543238,222.703557091,1.14624981475,75.1392,146.418107277
 09/23  14:00:00,282.601366192,36.5900114377,126.000747889,0.0,34.9340096728,57.9733543238,221.156410192,1.45234948434,66.8089,152.895160707
 09/23  15:00:00,284.081405425,36.6177488802,127.477311742,0.0,34.9340096728,57.9733543238,223.116852666,1.73366417242,75.1392,146.243988494
 09/23  16:00:00,317.759818756,36.357813012,132.55410149,0.0,34.9340096728,62.9068543238,202.465023915,1.97086977786,91.7998,108.694354138
 09/23  17:00:00,348.024156083,35.8736823382,136.971171109,0.0,34.9340096728,72.2186844194,192.877635232,4.64985861272,49.9818,138.245976619
 09/23  18:00:00,420.534028103,35.9809023946,138.512404361,0.0,87.0357390804,86.2600435998,224.758646242,4.76726357455,49.9818,170.009582667
 09/23  19:00:00,426.184944521,35.8224275126,139.207718335,0.0,102.000620287,77.6748002752,257.821562977,4.8450688161,33.3212,219.655294161
 09/23  20:00:00,437.001927344,35.7875459282,139.158584949,0.0,102.000620287,88.9820225341,259.127762601,5.22750659642,33.3212,220.579056004
 09/23  21:00:00,427.206634405,35.8351456588,139.132383909,0.0,102.000620287,91.6425454185,247.175937271,5.52720710224,24.9909,216.657830169
 09/23  22:00:00,373.096728798,35.818908631,137.962384468,0.0,87.0357390804,65.871452062,344.34841029,7.66943573861,16.6606,320.018374551
 09/23  23:00:00,301.274981038,35.7800025125,139.642252021,0.0,42.6918050922,48.4199368926,206.30182439,10.0501995707,8.3303,187.921324819
 09/23  24:00:00,194.078473845,32.9347552771,76.4703809703,0.0,27.7269238854,30.610668775,112.028695544,0.354571416536,3.33212,108.342004128
 09/24  01:00:00,161.264670268,30.9158872736,37.379490589,0.0,34.4311606118,33.1021868926,93.4238947871,3.22673549876,3.33212,86.8650392884
 09/24  02:00:00,153.120090259,30.9158872736,46.7355877052,0.0,19.466279405,30.610668775,94.5914907558,10.6002218834,3.33212,80.6591488724
 09/24  03:00:00,186.427737265,32.5309816764,77.9862874395,0.0,19.466279405,30.610668775,97.8580339015,13.8618126915,3.33212,80.66410121
 09/24  04:00:00,167.589632736,31.723434475,53.6204637236,0.0,19.466279405,30.610668775,132.46402772,18.9158301209,3.33212,110.216077599
 09/24  05:00:00,191.758982827,32.9347552771,64.3822197757,0.0,19.466279405,30.610668775,166.883653824,22.4821155723,8.3303,136.071238252
 09/24  06:00:00,286.521776305,34.4690949598,91.5868367196,0.0,42.6918050922,54.3732441037,233.956685798,21.3007749603,16.6606,195.995310837
 09/24  07:00:00,354.960798551,36.0512302234,116.28092746,0.0,49.3960418185,88.5934452969,372.555984063,26.1995561262,24.9909,321.365527937
 09/24  08:00:00,408.388313472,35.8035607557,137.966235102,0.0,57.6566862989,112.030105488,520.646985218,22.3315506638,33.3212,464.994234554
 09/24  09:00:00,355.337553854,36.3486575395,140.350311411,0.0,50.9524495726,81.1684271793,413.212203457,15.0435953304,66.8089,331.359708126
 09/24  10:00:00,312.454092299,36.4526998176,142.111415643,0.0,42.6918050922,68.9656133826,344.672787439,8.26718843411,83.4695,252.936099005
 09/24  11:00:00,310.355120345,36.5058878077,143.399925328,0.0,38.286128036,68.9656133826,291.944066543,3.38070940008,83.4695,205.093857143
 09/24  12:00:00,310.504147033,36.54929118,144.087117504,0.0,38.286128036,68.9656133826,232.358660785,2.58052962284,83.4695,146.308631162
 09/24  13:00:00,291.026893675,36.5585939734,143.497727477,0.0,31.5818913096,56.727595265,224.944113414,3.51500651184,75.1392,146.289906902
 09/24  14:00:00,292.029539142,36.5868639533,144.128265985,0.0,31.5818913096,56.727595265,216.802253579,4.05384278733,66.8089,145.939510791
 09/24  15:00:00,292.479611738,36.6149286062,144.151521772,0.0,31.5818913096,56.727595265,225.282966687,4.20924300815,75.1392,145.934523678
 09/24  16:00:00,322.155666826,36.314702951,144.76333697,0.0,31.5818913096,61.661095265,210.919526903,4.13683027326,91.7998,114.98289663
 09/24  17:00:00,348.247007678,35.7683283594,143.847073218,0.0,31.5818913096,70.9729253606,195.677903769,7.38800488144,49.9818,138.308098888
 09/24  18:00:00,409.418584188,35.8033112635,138.080826117,0.0,80.3315023541,83.7685254822,222.819519029,8.98509935695,49.9818,163.852619672
 09/24  19:00:00,421.898936678,35.7612498139,135.832944528,0.0,102.000620287,77.6748002752,271.140012402,14.921514502,33.3212,222.8972979
 09/24  20:00:00,430.168791161,35.7611704821,124.074873579,0.0,108.704857014,91.4735406516,273.308458732,24.0821969045,33.3212,215.905061827
 09/24  21:00:00,372.483226122,35.7715547995,95.2068292345,0.0,95.2963835608,89.1510273009,277.884371521,36.3292110597,24.9909,216.564260462
 09/24  22:00:00,313.842975853,35.7739883387,90.0825954215,0.0,80.3315023541,63.3799339444,383.016286042,43.844289186,16.6606,322.511396856
 09/24  23:00:00,238.103284821,35.7621691849,78.8105839652,0.0,42.6918050922,48.4199368926,248.839768402,54.7555882062,8.3303,185.753880196
 09/24  24:00:00,191.422078479,30.9158872736,67.4359810813,0.0,34.4311606118,33.1021868926,168.084042832,49.8813087565,3.33212,114.870614076
 09/25  01:00:00,165.409645262,30.9158872736,60.2476220309,0.0,19.418418834,29.3649097162,128.712007046,44.8074415533,3.33212,80.572445493
 09/25  02:00:00,149.146121885,30.9158872736,51.8996855761,0.0,12.7620426787,28.1191506574,138.319914628,54.4100159662,3.33212,80.5777786622
 09/25  03:00:00,143.565679659,30.9158872736,46.3270820413,0.0,12.7620426787,28.1191506574,137.130192003,53.2163025439,3.33212,80.5817694589
 09/25  04:00:00,153.10590205,33.3385288778,46.880813651,0.0,12.7620426787,28.1191506574,157.292612382,45.5449441509,3.33212,108.415548231
 09/25  05:00:00,188.119027131,32.5309816764,55.0844446902,0.0,25.5240853573,30.610668775,235.561149535,39.3543593226,8.3303,187.876490213
 09/25  06:00:00,312.613401888,33.984566639,85.9316122684,0.0,51.0481707146,78.1489452969,377.623206631,34.3997747667,16.6606,326.562831864
 09/25  07:00:00,386.567131684,35.8595782328,112.045179432,0.0,64.3609230253,109.708623606,494.321868222,40.4422246262,24.9909,428.888743595
 09/25  08:00:00,314.04762362,35.7611704821,82.1864104282,0.0,51.0481707146,80.7689615957,425.481021618,57.5478920158,33.3212,334.611929602
 09/25  09:00:00,275.699508853,36.3439682447,71.4894989054,0.0,51.0481707146,71.0224615957,388.444851046,65.7563141472,66.8089,255.879636899
 09/25  10:00:00,217.004257099,36.430223811,61.5053594026,0.0,32.1804615127,65.7244621605,347.118681674,66.0355001295,83.4695,197.613681544
 09/25  11:00:00,210.280198938,36.4804975749,54.1147319651,0.0,32.1804615127,65.7244621605,309.786122286,73.0984528466,83.4695,153.21816944
 09/25  12:00:00,209.287226103,36.5184400904,53.8090303463,0.0,32.1804615127,65.7244621605,308.194703105,78.3624199911,83.4695,146.362783114
 09/25  13:00:00,197.246982321,36.5500763491,51.4192855172,0.0,32.1804615127,55.9779621605,321.488506145,100.172693098,75.1392,146.176613047
 09/25  14:00:00,197.326544352,36.5777491198,51.4916805831,0.0,32.1804615127,55.9779621605,309.725315252,96.9292552818,66.8089,145.98715997
 09/25  15:00:00,199.850409924,36.6039828944,54.0257155453,0.0,32.1804615127,55.9779621605,307.485194827,86.3617975194,75.1392,145.984197307
 09/25  16:00:00,229.80738993,36.3024192685,55.0530864665,0.0,32.1804615127,60.9114621605,277.765958529,70.9522473226,91.7998,115.013911206
 09/25  17:00:00,279.566568004,35.7611704821,70.251715673,0.0,32.1804615127,77.5397301883,271.371149338,58.6675055569,49.9818,162.721843781
 09/25  18:00:00,354.824410043,35.7611704821,85.8576944909,0.0,77.122965704,86.2600435998,422.96886599,72.577926387,49.9818,300.409139603
 09/25  19:00:00,370.315399443,35.7611704821,82.4709956087,0.0,102.647051061,80.1663183927,371.404123137,118.301793048,33.3212,219.781130089
 09/25  20:00:00,403.390871208,35.7611704821,90.1061762671,0.0,115.40909374,92.7192997104,399.213606501,141.972466209,33.3212,223.919940292
 09/25  21:00:00,394.400549542,35.7611704821,104.672273501,0.0,102.647051061,94.1340635361,482.880986395,135.626255227,24.9909,322.263831168
 09/25  22:00:00,305.289160824,35.7615435205,82.0745497248,0.0,77.122965704,65.871452062,419.947345973,157.646988835,16.6606,245.639757138
 09/25  23:00:00,211.781913734,35.7611704821,56.5080792735,0.0,38.286128036,48.4199368926,343.797127229,197.595450747,8.3303,137.871376482
 09/25  24:00:00,159.323948793,30.9158872736,46.6958843881,0.0,25.5240853573,30.610668775,196.011928711,84.2687266423,3.33212,108.411082069
 09/26  01:00:00,145.587292241,30.9158872736,40.2794781116,0.0,19.418418834,29.3649097162,154.298479755,70.3661097086,3.33212,80.6002500469
 09/26  02:00:00,134.557453054,30.9158872736,37.1332690522,0.0,12.7620426787,28.1191506574,142.405294885,58.4678918343,3.33212,80.6052830505
 09/26  03:00:00,132.890982135,30.9158872736,35.4541820664,0.0,12.7620426787,28.1191506574,135.51796253,46.2216809846,3.33212,85.9641615457
 09/26  04:00:00,141.631115858,30.9158872736,36.9854877603,0.0,12.7620426787,28.1191506574,149.331094725,36.6932336316,3.33212,109.305741094
 09/26  05:00:00,178.280074767,30.9158872736,45.9910968766,0.0,25.5240853573,30.610668775,227.271785365,30.9414703671,8.3303,188.000014998
 09/26  06:00:00,294.944571368,33.3385288778,67.9477029773,0.0,51.0481707146,78.1489452969,368.105290756,29.2566946328,16.6606,322.187996123
 09/26  07:00:00,370.910189302,35.7671054439,93.9648469327,0.0,64.3609230253,109.708623606,593.041918081,132.733742306,24.9909,435.317275775
 09/26  08:00:00,315.05432493,35.7611704821,82.1037733714,0.0,51.0481707146,80.7689615957,430.894734351,62.5534049562,33.3212,335.020129395
 09/26  09:00:00,289.89403826,36.337707343,85.675709599,0.0,51.0481707146,71.0224615957,347.986200919,26.7787546235,66.8089,254.398546296
 09/26  10:00:00,293.930420263,36.428384391,137.6011333,0.0,32.1804615127,65.7244621605,294.459902783,11.6588731101,83.4695,199.331529673
 09/26  11:00:00,285.691828019,36.4832500886,128.160089039,0.0,32.1804615127,65.7244621605,237.678202341,3.23020748461,83.4695,150.978494856
 09/26  12:00:00,300.574049582,36.5267827316,143.53647433,0.0,32.1804615127,65.7244621605,233.296763067,1.10910946053,83.4695,148.718153607
 09/26  13:00:00,290.302475939,36.5641934266,142.585114729,0.0,32.1804615127,55.9779621605,222.241487314,0.872159048067,75.1392,146.230128265
 09/26  14:00:00,290.330546059,36.5979799281,142.234199545,0.0,32.1804615127,55.9779621605,213.696595894,0.827048859075,66.8089,146.060647035
 09/26  15:00:00,290.611466497,36.6269368897,142.353384877,0.0,32.1804615127,55.9779621605,222.228763761,1.04453300358,75.1392,146.045030758
 09/26  16:00:00,320.272469166,36.3430068868,143.100567383,0.0,32.1804615127,60.9114621605,206.941115102,0.0886919983788,91.7998,115.052623104
 09/26  17:00:00,354.804485082,35.8323440275,143.252255079,0.0,32.1804615127,77.5397301883,214.768520308,1.97360645514,49.9818,162.813113852
 09/26  18:00:00,400.512513069,35.8690915399,130.341749626,0.0,77.122965704,86.2600435998,361.237288317,7.69840513895,49.9818,303.557083178
 09/26  19:00:00,369.023109545,35.7966405453,81.5089343957,0.0,102.647051061,80.1663183927,277.333440004,26.3012458983,33.3212,217.710994106
 09/26  20:00:00,412.589012052,35.777018096,99.7167890895,0.0,115.40909374,92.7192997104,306.359729443,49.2864111079,33.3212,223.752118335
 09/26  21:00:00,409.320444336,35.8159448503,119.86595897,0.0,102.647051061,94.1340635361,409.961091129,61.3906388384,24.9909,323.579552291
 09/26  22:00:00,321.305568068,35.8628037605,98.0743630708,0.0,77.122965704,65.871452062,345.220323382,83.4961842445,16.6606,245.063539137
 09/26  23:00:00,225.612080701,35.815414685,70.5716232348,0.0,38.286128036,48.4199368926,246.963926369,100.706062564,8.3303,137.927563805
 09/26  24:00:00,172.442609635,30.9158872736,59.8137810373,0.0,25.5240853573,30.610668775,181.798630541,70.0347590833,3.33212,108.431751458
 09/27  01:00:00,157.737276506,30.9158872736,52.4919509636,0.0,19.418418834,29.3649097162,150.12856287,59.973274323,3.33212,86.8231685471
 09/27  02:00:00,145.571295667,30.9158872736,48.2532408081,0.0,12.7620426787,28.1191506574,136.693624771,52.7412827515,3.33212,80.6202220191
 09/27  03:00:00,143.218399305,30.9158872736,45.9094708134,0.0,12.7620426787,28.1191506574,128.91767636,44.965579608,3.33212,80.6199767525
 09/27  04:00:00,153.040795484,33.3385288778,46.7426651173,0.0,12.7620426787,28.1191506574,149.759629308,37.9470507636,3.33212,108.480458544
 09/27  05:00:00,185.797991017,30.9158872736,54.2890483584,0.0,25.5240853573,30.610668775,233.956634534,34.7780351752,8.3303,190.848299359
 09/27  06:00:00,312.638182347,34.7921138404,85.0472699337,0.0,51.0481707146,78.1489452969,373.855153988,29.5486639627,16.6606,327.645890025
 09/27  07:00:00,391.961472548,35.7684244329,117.368376545,0.0,64.3609230253,109.708623606,496.688516316,38.27576842,24.9909,433.421847896
 09/27  08:00:00,344.429401189,35.7665962938,112.378235243,0.0,51.0481707146,80.7689615957,393.180992327,22.4619655751,33.3212,337.397826752
 09/27  09:00:00,342.888141777,36.3492280547,136.784596593,0.0,51.0481707146,71.0224615957,320.855071182,2.75440124281,66.8089,251.291769939
