Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  14:00:00,244.451014256,36.5674724521,97.8625435569,0.0,32.1804615127,55.9779621605,239.255937316,18.6752781735,66.8089,153.771759142
 10/11  15:00:00,250.878436196,36.5939801858,104.067841121,0.0,32.1804615127,55.9779621605,247.721310263,18.8110058496,75.1392,153.771104413
 10/11  16:00:00,261.154514712,36.2964935937,85.5977258477,0.0,32.1804615127,60.9114621605,229.103669053,21.5859176877,91.7998,115.717951366
 10/11  17:00:00,295.865086057,35.7611704821,85.901647147,0.0,32.1804615127,77.5397301883,255.879905465,28.1348633485,49.9818,177.763242116
 10/11  18:00:00,384.09772725,35.7967578189,106.094279943,0.0,77.122965704,86.2600435998,388.667080042,28.9825614249,49.9818,309.702718617
 10/11  19:00:00,402.198352943,35.7612859243,113.802104984,0.0,102.647051061,80.1663183927,296.317621985,28.0843462708,33.3212,234.912075714
 10/11  20:00:00,432.520106212,35.7611704821,118.778876917,0.0,115.40909374,92.7192997104,295.352060299,27.7556616908,33.3212,234.275198608
 10/11  21:00:00,422.193578612,35.7687332835,132.020210044,0.0,102.647051061,94.1340635361,391.218889986,28.0229318973,24.9909,338.205058089
 10/11  22:00:00,360.593221913,35.8136866849,136.743217759,0.0,77.122965704,65.871452062,298.623566765,24.9143964259,16.6606,257.048570339
 10/11  23:00:00,268.972302433,35.7989468932,113.129407357,0.0,38.286128036,48.4199368926,177.833033413,23.9773823941,8.3303,145.525351019
 10/11  24:00:00,138.81984937,30.9158872736,26.4066750775,0.0,25.5240853573,30.610668775,132.616835851,13.8392873078,3.33212,115.445428543
 10/12  01:00:00,138.107089344,30.9158872736,33.0709027752,0.0,19.418418834,29.3649097162,109.428813919,18.918599406,3.33212,87.1780945132
 10/12  02:00:00,134.511167216,30.9158872736,37.3946419706,0.0,12.7620426787,28.1191506574,107.905122728,22.2060433156,3.33212,82.3669594121
 10/12  03:00:00,179.188326875,33.3385288778,79.2276443825,0.0,12.7620426787,28.1191506574,110.34063716,21.2337688612,3.33212,85.7747482986
 10/12  04:00:00,168.202197267,33.3385288778,61.8608026545,0.0,12.7620426787,28.1191506574,139.147866864,20.3006448122,3.33212,115.515102052
 10/12  05:00:00,181.923861144,31.723434475,49.7610002433,0.0,25.5240853573,30.610668775,225.221313573,19.4358754706,8.3303,197.455138102
 10/12  06:00:00,316.007192737,34.9536232807,82.7551362231,0.0,51.0481707146,78.1489452969,387.015797021,24.0085178165,16.6606,346.346679205
 10/12  07:00:00,374.16709683,35.7725293868,99.8584939188,0.0,64.3609230253,109.708623606,509.685458412,33.2065905123,24.9909,451.4879679
 10/12  08:00:00,318.473293476,35.7611704821,86.7129025791,0.0,51.0481707146,80.7689615957,415.475007656,30.649904667,33.3212,351.503902989
 10/12  09:00:00,324.783774191,36.322552731,120.465342033,0.0,51.0481707146,71.0224615957,358.267851142,23.6779655679,66.8089,267.780985574
 10/12  10:00:00,269.526899528,36.4111712654,113.66624392,0.0,32.1804615127,65.7244621605,318.934102308,22.7956621332,83.4695,212.668940175
 10/12  11:00:00,298.540580822,36.4628593424,141.045009897,0.0,32.1804615127,65.7244621605,254.517066636,15.0719512169,83.4695,155.975615419
 10/12  12:00:00,272.4709745,36.5013367593,115.651665303,0.0,32.1804615127,65.7244621605,251.764475886,14.040876803,83.4695,154.254099083
 10/12  13:00:00,241.893194511,36.5344528239,95.1436833723,0.0,32.1804615127,55.9779621605,247.105590436,17.9188653812,75.1392,154.047525055
 10/12  14:00:00,242.504845363,36.563453967,95.7370166727,0.0,32.1804615127,55.9779621605,239.438045755,18.7779923627,66.8089,153.851153393
 10/12  15:00:00,243.909873222,36.5909785451,97.1177190202,0.0,32.1804615127,55.9779621605,247.668042723,18.6793903793,75.1392,153.849452344
 10/12  16:00:00,274.484296968,36.2943156944,98.707395837,0.0,32.1804615127,60.9114621605,223.500117956,15.9291958609,91.7998,115.771122095
 10/12  17:00:00,316.659071514,35.7624935986,106.303650947,0.0,32.1804615127,77.5397301883,246.748408209,18.6539155048,49.9818,178.112692704
 10/12  18:00:00,402.707208697,35.8039817456,124.310064917,0.0,77.122965704,86.2600435998,382.848010421,19.808767819,49.9818,313.057442602
 10/12  19:00:00,403.895082953,35.7620374174,115.330664782,0.0,102.647051061,80.1663183927,290.381497675,24.7861294347,33.3212,232.274168241
 10/12  20:00:00,431.180046628,35.7611704821,117.427044523,0.0,115.40909374,92.7192997104,296.438108668,28.6377074181,33.3212,234.47920125
 10/12  21:00:00,429.046165394,35.7852724767,138.603225583,0.0,102.647051061,94.1340635361,392.139729526,22.9429597856,24.9909,344.20586974
 10/12  22:00:00,348.53740461,35.8298218416,124.719691266,0.0,77.122965704,65.871452062,304.257535039,27.5583949386,16.6606,260.0385401
 10/12  23:00:00,250.340252853,35.8106565256,94.8607852037,0.0,38.286128036,48.4199368926,181.935734504,34.6311347558,8.3303,138.974299748
 10/12  24:00:00,144.076933213,30.9158872736,31.6306595596,0.0,25.5240853573,30.610668775,142.75383355,23.900414556,3.33212,115.521298994
 10/13  01:00:00,143.054414153,30.9158872736,37.9834628082,0.0,19.418418834,29.3649097162,119.868303509,29.3412475377,3.33212,87.1949359716
 10/13  02:00:00,140.192336939,31.723434475,42.2290666871,0.0,12.7620426787,28.1191506574,122.7911754,32.2413534845,3.33212,87.2177019152
 10/13  03:00:00,140.737673627,32.5309816764,41.9786012888,0.0,12.7620426787,28.1191506574,127.637323486,37.0877373968,3.33212,87.2174660891
 10/13  04:00:00,153.1069314,33.3385288778,46.2935143897,0.0,12.7620426787,28.1191506574,150.942850385,32.0622293518,3.33212,115.548501033
 10/13  05:00:00,203.114537163,31.723434475,70.1658217552,0.0,25.5240853573,30.610668775,226.006865101,20.3464241574,8.3303,197.330140944
 10/13  06:00:00,357.121722516,34.9536232807,122.088747762,0.0,51.0481707146,78.1489452969,375.889548601,12.1424894026,16.6606,347.086459199
 10/13  07:00:00,412.864726288,35.7726335564,134.775171291,0.0,64.3609230253,109.708623606,486.437271874,8.58367394645,24.9909,452.862697928
 10/13  08:00:00,371.307958366,35.7611704821,134.569828588,0.0,51.0481707146,80.7689615957,389.017530791,3.61696370688,33.3212,352.079367084
 10/13  09:00:00,342.555040688,36.3247471159,133.618144637,0.0,51.0481707146,71.0224615957,337.284243714,2.40258996891,66.8089,268.072753745
 10/13  10:00:00,294.882231849,36.4128674187,134.449488671,0.0,32.1804615127,65.7244621605,304.500307537,6.59676432633,83.4695,214.434043211
 10/13  11:00:00,294.964235562,36.4651694726,133.187133456,0.0,32.1804615127,65.7244621605,245.38219248,7.35018270079,83.4695,154.562509779
 10/13  12:00:00,293.437832447,36.5038344427,131.996824401,0.0,32.1804615127,65.7244621605,245.600454516,7.80769336907,83.4695,154.323261147
 10/13  13:00:00,282.226557598,36.5372840973,130.481196487,0.0,32.1804615127,55.9779621605,240.707027358,8.27403516468,75.1392,157.293792193
 10/13  14:00:00,280.744904753,36.5664111947,128.975581682,0.0,32.1804615127,55.9779621605,228.689228333,8.80093975875,66.8089,153.079388574
 10/13  15:00:00,280.616520732,36.5939005522,128.833417699,0.0,32.1804615127,55.9779621605,236.781911298,8.57977776986,75.1392,153.062933528
 10/13  16:00:00,311.59232493,36.2972742468,130.843810933,0.0,32.1804615127,60.9114621605,217.9336629,5.30374105013,91.7998,120.83012185
 10/13  17:00:00,350.077170212,35.7741510088,135.910790212,0.0,32.1804615127,77.5397301883,230.326718367,8.97247075243,49.9818,171.372447615
 10/13  18:00:00,419.673201691,35.8192522559,139.601847087,0.0,77.122965704,86.2600435998,379.116105301,10.6408912121,49.9818,318.493414089
 10/13  19:00:00,429.819186965,35.7651928386,140.59828872,0.0,102.647051061,80.1663183927,280.815803391,12.1069837836,33.3212,235.387619608
 10/13  20:00:00,454.586199702,35.7611704821,140.194099556,0.0,115.40909374,92.7192997104,285.100481085,17.0662275907,33.3212,234.713053494
 10/13  21:00:00,429.652627425,35.7981850052,138.862294949,0.0,102.647051061,94.1340635361,387.043440455,21.6452369668,24.9909,340.407303488
 10/13  22:00:00,364.57912009,35.8540282123,140.001474148,0.0,77.122965704,65.871452062,305.357627845,24.7882679164,16.6606,263.908759928
 10/13  23:00:00,244.905190447,35.8233967079,89.2995720279,0.0,38.286128036,48.4199368926,182.032223049,34.3678029205,8.3303,139.334120129
 10/13  24:00:00,143.533592734,30.9158872736,31.0795068082,0.0,25.5240853573,30.610668775,153.982905875,35.0772381818,3.33212,115.573547693
 10/14  01:00:00,153.155038036,30.9158872736,38.5041131382,0.0,27.7269238854,30.610668775,128.98227658,38.4276556358,3.33212,87.222500944
 10/14  02:00:00,142.841950544,33.3385288778,43.265278187,0.0,12.7620426787,28.1191506574,126.204466386,35.6416029791,3.33212,87.2307434067
 10/14  03:00:00,140.570506761,30.9158872736,43.4208416548,0.0,12.7620426787,28.1191506574,131.44657481,40.8714797512,3.33212,87.2429750584
 10/14  04:00:00,152.623711869,33.3385288778,46.5110476673,0.0,12.7620426787,28.1191506574,161.645553064,42.7101245916,3.33212,115.603308472
 10/14  05:00:00,167.988488055,32.5309816764,50.4101132356,0.0,12.7620426787,28.1191506574,192.65048406,38.5559824177,8.3303,145.764201643
 10/14  06:00:00,262.181291562,33.9441892789,62.5055757454,0.0,42.6918050922,54.3732441037,256.983563585,34.9288533472,16.6606,205.394110238
 10/14  07:00:00,320.039023384,35.8952336383,91.1503202217,0.0,42.6918050922,86.1019271793,404.014603543,39.6864130637,24.9909,339.33729048
 10/14  08:00:00,402.405097482,35.7861550121,132.397548275,0.0,57.6566862989,112.030105488,557.051025884,31.946190245,33.3212,491.783635639
 10/14  09:00:00,348.613885238,36.3291689887,124.981947796,0.0,57.6566862989,83.6599452969,445.949903943,26.2238403715,66.8089,352.917163572
 10/14  10:00:00,303.403816898,36.4183021524,133.792363914,0.0,42.6918050922,68.9656133826,376.167874095,23.4278693121,83.4695,269.270504783
 10/14  11:00:00,301.540664739,36.4712363877,139.284424022,0.0,34.9340096728,67.7198543238,307.644941923,10.4827066736,83.4695,213.69273525
 10/14  12:00:00,282.785333661,36.5173870122,120.956848387,0.0,34.9340096728,67.7198543238,255.083620785,10.0112322005,83.4695,161.602888584
 10/14  13:00:00,275.52035773,36.5539177113,123.143623718,0.0,34.9340096728,57.9733543238,240.307464472,8.64826530835,75.1392,156.519999164
 10/14  14:00:00,291.35358891,36.5840785649,138.416568185,0.0,34.9340096728,57.9733543238,232.39632139,6.35198900749,66.8089,159.235432382
 10/14  15:00:00,238.278000155,36.6119883376,86.5731995641,0.0,34.9340096728,57.9733543238,244.711039485,15.1531816054,75.1392,154.41865788
 10/14  16:00:00,270.251382747,36.3101405727,90.1609661619,0.0,34.9340096728,62.9068543238,234.532676612,20.2634572382,91.7998,122.469419374
 10/14  17:00:00,296.97253438,35.7710829991,89.7693118454,0.0,34.9340096728,72.2186844194,221.019684382,24.7092230515,49.9818,146.32866133
 10/14  18:00:00,342.360226877,35.8194676721,55.2501615235,0.0,87.0357390804,86.2600435998,280.516773095,51.4497799792,49.9818,179.085193116
 10/14  19:00:00,360.572771306,35.7611704821,75.9702503316,0.0,102.000620287,77.6748002752,347.172313579,78.5805567839,33.3212,235.270556795
 10/14  20:00:00,393.33499363,35.7611704821,97.3406703509,0.0,102.000620287,88.9820225341,369.188873572,100.920552116,33.3212,234.947121456
 10/14  21:00:00,389.028887402,35.7611704821,102.65330803,0.0,102.000620287,91.6425454185,394.002324,133.729105364,24.9909,235.282318636
 10/14  22:00:00,331.433747992,35.7611704821,98.1342801644,0.0,87.0357390804,65.871452062,525.629288345,170.782664804,16.6606,338.186023541
 10/14  23:00:00,231.582137835,35.7611704821,71.9865898284,0.0,42.6918050922,48.4199368926,367.800101328,154.637815643,8.3303,204.831985685
 10/14  24:00:00,172.548883094,30.9158872736,57.7407160664,0.0,27.7269238854,30.610668775,194.937725951,76.0337199252,3.33212,115.571886026
 10/15  01:00:00,174.156273088,30.9158872736,50.1089235258,0.0,34.4311606118,33.1021868926,156.216190662,65.5201115243,3.33212,87.3639591373
 10/15  02:00:00,152.23158672,30.9158872736,45.678624449,0.0,19.466279405,30.610668775,145.94557143,55.2495959253,3.33212,87.3638555043
 10/15  03:00:00,149.673808482,30.9158872736,43.11534588,0.0,19.466279405,30.610668775,138.553133319,47.8508223781,3.33212,87.3701909411
 10/15  04:00:00,156.508260291,30.9158872736,43.3413073863,0.0,19.466279405,30.610668775,162.496106811,43.5098157249,3.33212,115.654171086
 10/15  05:00:00,170.233678664,30.9158872736,44.8131541398,0.0,19.466279405,30.610668775,191.570397545,37.214182333,8.3303,146.025915212
 10/15  06:00:00,254.367759945,34.4690949598,53.8885578535,0.0,42.6918050922,54.3732441037,256.163110703,33.350116197,16.6606,206.152394506
 10/15  07:00:00,318.014572829,35.8408099522,79.1525910865,0.0,49.3960418185,88.5934452969,467.857507784,94.4629198749,24.9909,348.403687909
 10/15  08:00:00,383.650009969,35.7611704821,113.341953106,0.0,57.6566862989,112.030105488,592.230975793,65.6865773787,33.3212,493.223198415
 10/15  09:00:00,316.318716691,36.3427624197,101.758592414,0.0,50.9524495726,81.1684271793,467.274696979,47.2363053848,66.8089,353.229491595
 10/15  10:00:00,246.160669093,36.4329237099,76.7664525124,0.0,42.6918050922,68.9656133826,392.542139421,40.0016551594,83.4695,269.070984261
 10/15  11:00:00,232.0971924,36.4830447429,66.4895108721,0.0,38.286128036,68.9656133826,339.040949167,40.1029717301,83.4695,215.468477437
 10/15  12:00:00,223.828603024,36.5203911854,58.9859811686,0.0,38.286128036,68.9656133826,296.847353127,52.1377732714,83.4695,161.240079855
 10/15  13:00:00,201.465726225,36.5505532846,55.5251490401,0.0,31.5818913096,56.727595265,302.803394781,73.1395647667,75.1392,154.524630014
 10/15  14:00:00,198.527455427,36.5776617409,52.4977896811,0.0,31.5818913096,56.727595265,328.020281671,107.117522339,66.8089,154.093859332
 10/15  15:00:00,197.481615455,36.6027978974,51.4016827634,0.0,31.5818913096,56.727595265,354.357635333,125.126391388,75.1392,154.092043945
 10/15  16:00:00,228.339859131,36.299796534,53.2349238048,0.0,31.5818913096,61.661095265,355.810766989,141.654523874,91.7998,122.356443115
 10/15  17:00:00,260.866151862,35.7611704821,58.5460866437,0.0,31.5818913096,70.9729253606,341.361632767,144.972237385,49.9818,146.407595382
 10/15  18:00:00,346.739804619,35.7611704821,68.6229434291,0.0,80.3315023541,83.7685254822,395.462902387,166.503410371,49.9818,178.977692016
 10/15  19:00:00,366.167428423,35.7611704821,81.2171337853,0.0,102.000620287,77.6748002752,439.182456482,170.702884933,33.3212,235.158371549
 10/15  20:00:00,393.334073359,35.7611704821,87.8487443619,0.0,108.704857014,91.4735406516,425.07273296,159.073158824,33.3212,232.678374137
 10/15  21:00:00,366.688100745,35.7611704821,89.3675598529,0.0,95.2963835608,89.1510273009,410.587097636,153.79300962,24.9909,231.803188016
 10/15  22:00:00,309.166925288,35.7611704821,84.9204185875,0.0,80.3315023541,63.3799339444,541.7409682,180.326655685,16.6606,344.753712514
 10/15  23:00:00,221.303410099,35.7611704821,61.2404445003,0.0,42.6918050922,48.4199368926,425.073684995,219.374723061,8.3303,197.368661934
 10/15  24:00:00,170.181717948,30.9158872736,46.0701277448,0.0,34.4311606118,33.1021868926,197.519584598,75.8549903909,3.33212,118.332474207
 10/16  01:00:00,139.942530401,30.9158872736,34.6595942585,0.0,19.418418834,29.3649097162,147.36086763,55.8312981867,3.33212,88.1974494433
 10/16  02:00:00,133.685082376,30.9158872736,36.3171860056,0.0,12.7620426787,28.1191506574,134.443693446,42.0285572591,3.33212,89.083016187
 10/16  03:00:00,133.526474608,30.9158872736,36.1820557435,0.0,12.7620426787,28.1191506574,124.446822264,32.7452942011,3.33212,88.3694080628
 10/16  04:00:00,141.828152231,30.9158872736,37.9168405733,0.0,12.7620426787,28.1191506574,146.337974374,27.3503972994,3.33212,115.655457074
 10/16  05:00:00,177.895766082,30.9158872736,46.3616323953,0.0,25.5240853573,30.610668775,230.939211576,24.7949717386,8.3303,197.813939837
 10/16  06:00:00,303.780407426,33.7826798386,71.6220003917,0.0,51.0481707146,78.1489452969,387.231041802,21.5653129801,16.6606,349.005128822
 10/16  07:00:00,370.15850226,35.7629872841,95.3530628827,0.0,64.3609230253,109.708623606,546.363248798,63.0661970223,24.9909,458.306151776
 10/16  08:00:00,306.412570965,35.7611704821,74.2329822704,0.0,51.0481707146,80.7689615957,489.308619652,95.179957025,33.3212,360.807462627
 10/16  09:00:00,267.298089179,36.3279315534,62.7356839464,0.0,51.0481707146,71.0224615957,459.555835824,123.748431553,66.8089,268.998504271
 10/16  10:00:00,204.938168661,36.4162474693,49.0632638643,0.0,32.1804615127,65.7244621605,440.915645267,142.502919883,83.4695,214.943225383
 10/16  11:00:00,198.883727853,36.4678925326,42.3245068057,0.0,32.1804615127,65.7244621605,392.40528207,154.109691182,83.4695,154.826090888
 10/16  12:00:00,198.890912024,36.5057076355,43.1435775438,0.0,32.1804615127,65.7244621605,381.019565683,136.237472613,83.4695,161.312593069
 10/16  13:00:00,199.046554319,36.5408841741,53.0924461329,0.0,32.1804615127,55.9779621605,337.863995422,108.331357402,75.1392,154.39343802
 10/16  14:00:00,209.066997288,36.5711675767,63.1417438421,0.0,32.1804615127,55.9779621605,306.523087629,85.536239812,66.8089,154.177947817
 10/16  15:00:00,212.079213905,36.6008082242,66.1585943112,0.0,32.1804615127,55.9779621605,309.358881145,80.0479842752,75.1392,154.17169687
 10/16  16:00:00,239.400186737,36.2991915385,64.5319962763,0.0,32.1804615127,60.9114621605,292.789726902,78.5868710566,91.7998,122.403055845
 10/16  17:00:00,278.106674055,35.7611704821,68.6023901167,0.0,32.1804615127,77.5397301883,339.673829681,112.993555043,49.9818,176.698474638
 10/16  18:00:00,361.086640984,35.7611704821,80.617472416,0.0,77.122965704,86.2600435998,535.102036139,164.819247714,49.9818,320.300988425
 10/16  19:00:00,366.401133936,35.7611704821,78.2763187207,0.0,102.647051061,80.1663183927,439.836423884,168.697016631,33.3212,237.818207253
 10/16  20:00:00,397.469691132,35.7611704821,83.5223873988,0.0,115.40909374,92.7192997104,518.064596025,249.331413133,33.3212,235.411982892
 10/16  21:00:00,387.106760813,35.7611704821,95.8265543617,0.0,102.647051061,94.1340635361,655.348083542,282.820129484,24.9909,347.537054058
 10/16  22:00:00,300.409744969,35.7611704821,75.3801674044,0.0,77.122965704,65.871452062,509.221351425,232.235444734,16.6606,260.325306691
 10/16  23:00:00,208.594703269,35.7611704821,51.5005840172,0.0,38.286128036,48.4199368926,385.707905909,231.460407444,8.3303,145.917198464
 10/16  24:00:00,154.875612979,30.9158872736,42.0945904578,0.0,25.5240853573,30.610668775,165.76920751,46.7368314842,3.33212,115.700256026
 10/17  01:00:00,141.790085466,30.9158872736,36.3600791183,0.0,19.418418834,29.3649097162,127.071865021,36.4236953181,3.33212,87.3160497029
 10/17  02:00:00,130.507242895,30.9158872736,32.9806346587,0.0,12.7620426787,28.1191506574,122.699754492,32.0580809743,3.33212,87.3095535182
 10/17  03:00:00,128.472201938,30.9158872736,30.9579923554,0.0,12.7620426787,28.1191506574,119.634294159,28.9892447421,3.33212,87.3129294165
 10/17  04:00:00,137.258812308,30.9158872736,32.5356429938,0.0,12.7620426787,28.1191506574,148.637312165,27.6307693018,3.33212,117.674422863
 10/17  05:00:00,173.45380074,30.9158872736,41.080070324,0.0,25.5240853573,30.610668775,238.505934578,27.1968905482,8.3303,202.97874403
 10/17  06:00:00,301.877642225,33.3385288778,69.1918167135,0.0,51.0481707146,78.1489452969,393.253811309,26.9820320547,16.6606,349.611179254
 10/17  07:00:00,370.554504394,35.8035460374,92.8058709301,0.0,64.3609230253,109.708623606,678.311022083,194.741444893,24.9909,458.57867719
 10/17  08:00:00,308.86668341,35.7611704821,74.0222563993,0.0,51.0481707146,80.7689615957,615.592121565,219.99317006,33.3212,362.277751506
 10/17  09:00:00,283.831929659,36.3297843511,78.5673125285,0.0,51.0481707146,71.0224615957,457.867018886,121.751828745,66.8089,269.306290141
 10/17  10:00:00,236.392765784,36.4224982835,80.4191848464,0.0,32.1804615127,65.7244621605,384.516116135,85.8995451442,83.4695,215.147070991
 10/17  11:00:00,243.253877953,36.4796847334,86.7428468531,0.0,32.1804615127,65.7244621605,308.889450972,67.4232020655,83.4695,157.996748906
 10/17  12:00:00,253.383311798,36.5237454832,97.615783941,0.0,32.1804615127,65.7244621605,292.141976915,50.3678601687,83.4695,158.304616746
 10/17  13:00:00,227.671784222,36.5610760942,81.7529182828,0.0,32.1804615127,55.9779621605,272.767843297,43.1781151851,75.1392,154.450528112
 10/17  14:00:00,222.70041232,36.5944435803,76.9130692846,0.0,32.1804615127,55.9779621605,267.528852458,39.7396857746,66.8089,160.980266683
 10/17  15:00:00,234.644016506,36.6231185972,88.836027159,0.0,32.1804615127,55.9779621605,270.947791191,41.5344468269,75.1392,154.274144364
 10/17  16:00:00,261.434568892,36.3189263493,86.7114473488,0.0,32.1804615127,60.9114621605,241.55142035,33.7328320738,91.7998,116.018788277
 10/17  17:00:00,296.293444655,35.7611704821,87.0334261449,0.0,32.1804615127,77.5397301883,282.522214243,53.8298423567,49.9818,178.710571887
 10/17  18:00:00,371.155212177,35.7721722434,90.9541782731,0.0,77.122965704,86.2600435998,495.436752497,125.048428553,49.9818,320.406523944
 10/17  19:00:00,373.807257346,35.7611704821,86.024614125,0.0,102.647051061,80.1663183927,496.805072191,222.802132682,33.3212,240.681739509
 10/17  20:00:00,407.464535534,35.7611704821,94.2594927342,0.0,115.40909374,92.7192997104,460.979213677,190.082957375,33.3212,237.575056301
 10/17  21:00:00,399.312017968,35.7611704821,109.84221536,0.0,102.647051061,94.1340635361,506.952231937,134.878472838,24.9909,347.082859099
 10/17  22:00:00,310.283934788,35.7617872514,87.1533244402,0.0,77.122965704,65.871452062,407.684395331,128.322351956,16.6606,262.701443375
 10/17  23:00:00,234.688137883,35.7611704821,79.449484529,0.0,38.286128036,48.4199368926,317.183543829,162.848192512,8.3303,146.005051317
 10/17  24:00:00,197.16929338,30.9158872736,84.4469017466,0.0,25.5240853573,30.610668775,193.033619026,73.9415856302,3.33212,115.759913396
 10/18  01:00:00,167.2051297,30.9158872736,61.8376616825,0.0,19.418418834,29.3649097162,149.766465684,59.1015927956,3.33212,87.3327528879
 10/18  02:00:00,149.053913056,30.9158872736,51.6229151167,0.0,12.7620426787,28.1191506574,136.890528897,46.1586393381,3.33212,87.3997695593
 10/18  03:00:00,143.103183218,30.9158872736,45.6636039949,0.0,12.7620426787,28.1191506574,136.60220226,39.7334374635,3.33212,93.5366447968
 10/18  04:00:00,148.60439098,30.9158872736,44.5691105149,0.0,12.7620426787,28.1191506574,153.381659351,34.2861087924,3.33212,115.763430558
 10/18  05:00:00,183.476181241,30.9158872736,51.8138114825,0.0,25.5240853573,30.610668775,239.805198708,29.3201547182,8.3303,202.15474399
 10/18  06:00:00,311.73401032,33.984566639,79.1911503391,0.0,51.0481707146,78.1489452969,389.878465016,26.1368193177,16.6606,347.081045698
 10/18  07:00:00,380.037120937,35.7625937956,101.663674935,0.0,64.3609230253,109.708623606,604.283767582,112.272283014,24.9909,467.020584568
 10/18  08:00:00,317.454211025,35.7611704821,85.1275457113,0.0,51.0481707146,80.7689615957,464.530856621,76.1273148163,33.3212,355.082341804
 10/18  09:00:00,298.542564788,36.3458869474,94.1612283607,0.0,51.0481707146,71.0224615957,380.81875131,36.6932418511,66.8089,277.316609459
 10/18  10:00:00,278.329997023,36.4374294139,122.372056561,0.0,32.1804615127,65.7244621605,313.759444738,15.8165639321,83.4695,214.473380806
 10/18  11:00:00,298.274305598,36.4945007306,140.874016471,0.0,32.1804615127,65.7244621605,243.356290342,4.12058329159,83.4695,155.766207051
 10/18  12:00:00,298.944122201,36.5371571051,141.752198547,0.0,32.1804615127,65.7244621605,247.148041629,2.16478609622,83.4695,161.513755533
 10/18  13:00:00,289.453642311,36.6012359975,141.615121794,0.0,32.1804615127,55.9779621605,231.664509468,1.97997562963,75.1392,154.545333839
 10/18  14:00:00,289.372358696,36.621818631,141.651922907,0.0,32.1804615127,55.9779621605,229.939759482,2.06755552526,66.8089,161.063303956
 10/18  15:00:00,289.546681488,36.6317406948,142.032947981,0.0,32.1804615127,55.9779621605,231.965632398,2.46208971846,75.1392,154.36434268
 10/18  16:00:00,319.222234424,36.3267919044,143.099592238,0.0,32.1804615127,60.9114621605,209.040073147,1.16542159082,91.7998,116.074851556
 10/18  17:00:00,351.678329482,35.7767957731,141.322004999,0.0,32.1804615127,77.5397301883,233.275776517,4.44366596257,49.9818,178.850310555
 10/18  18:00:00,392.813704449,35.8160374587,112.020715929,0.0,77.122965704,86.2600435998,391.283404914,18.3626727698,49.9818,322.938932144
 10/18  19:00:00,378.449104906,35.7630690421,90.5066953101,0.0,102.647051061,80.1663183927,310.612141156,35.1000414655,33.3212,242.19089969
 10/18  20:00:00,423.114242695,35.7611704821,109.807159759,0.0,115.40909374,92.7192997104,310.7598014,41.5712345412,33.3212,235.867366859
 10/18  21:00:00,417.785253597,35.7675619557,128.024292949,0.0,102.647051061,94.1340635361,418.899376913,43.1036250197,24.9909,350.804851893
 10/18  22:00:00,328.417454949,35.8083305982,105.265443221,0.0,77.122965704,65.871452062,326.63683881,46.7309980451,16.6606,263.245240765
 10/18  23:00:00,232.272579886,35.7892212203,77.3412660101,0.0,38.286128036,48.4199368926,208.105199127,50.6750523536,8.3303,149.099846774
 10/18  24:00:00,177.646840065,30.9158872736,65.0130290402,0.0,25.5240853573,30.610668775,169.417195213,50.30462785,3.33212,115.780447363
 10/19  01:00:00,163.133680612,30.9158872736,57.8712660187,0.0,19.418418834,29.3649097162,140.3554556,49.6668282994,3.33212,87.3565073004
 10/19  02:00:00,151.745580905,30.9158872736,54.4224646006,0.0,12.7620426787,28.1191506574,134.009498666,43.3022293571,3.33212,87.3751493093
 10/19  03:00:00,149.662899502,30.9158872736,52.355859878,0.0,12.7620426787,28.1191506574,128.713403684,38.0106048975,3.33212,87.3706787864
 10/19  04:00:00,159.545524974,33.3385288778,53.2518896713,0.0,12.7620426787,28.1191506574,159.291452644,33.6664662956,3.33212,122.292866348
 10/19  05:00:00,193.603140991,32.5309816764,60.4853072095,0.0,25.5240853573,30.610668775,238.981111434,32.3414656107,8.3303,198.309345824
 10/19  06:00:00,323.870905446,34.1460760793,91.3357920519,0.0,51.0481707146,78.1489452969,397.818720018,30.317215423,16.6606,350.840904595
 10/19  07:00:00,395.175775237,35.8636139154,117.694251045,0.0,64.3609230253,109.708623606,539.608451665,44.2638931018,24.9909,470.353658564
 10/19  08:00:00,334.248626144,35.7690491183,102.252363573,0.0,51.0481707146,80.7689615957,428.701614426,39.6367920781,33.3212,355.743622347
 10/19  09:00:00,314.657364914,36.3452072207,110.305261944,0.0,51.0481707146,71.0224615957,368.701469388,24.2613819217,66.8089,277.631187466
 10/19  10:00:00,293.801913201,36.4359779359,137.289260449,0.0,32.1804615127,65.7244621605,312.474723722,13.5365226168,83.4695,215.468701105
 10/19  11:00:00,299.051551597,36.4916512532,140.989862195,0.0,32.1804615127,65.7244621605,245.016202917,6.13006272328,83.4695,155.416640194
 10/19  12:00:00,291.688612733,36.5328699045,134.504922899,0.0,32.1804615127,65.7244621605,247.568277569,2.83311939419,83.4695,161.265658175
 10/19  13:00:00,287.793307759,36.5692515949,140.768587445,0.0,32.1804615127,55.9779621605,240.148846712,3.68569106098,75.1392,161.323955651
 10/19  14:00:00,289.747884951,36.604649213,142.602876421,0.0,32.1804615127,55.9779621605,224.436887241,3.14868254388,66.8089,154.479304697
 10/19  15:00:00,290.121082957,36.6366136092,142.881758217,0.0,32.1804615127,55.9779621605,232.526530675,2.95965316514,75.1392,154.42767751
 10/19  16:00:00,300.69724397,36.3417916923,124.864014786,0.0,32.1804615127,60.9114621605,219.975193355,5.6100686561,91.7998,122.565324699
 10/19  17:00:00,310.837200396,35.8054849205,100.863180163,0.0,32.1804615127,77.5397301883,244.526573926,15.567375984,49.9818,178.977397942
 10/19  18:00:00,367.766344147,35.8435120631,87.3485036889,0.0,77.122965704,86.2600435998,402.473261528,31.0721730707,49.9818,321.419288458
 10/19  19:00:00,386.277763186,35.7754206374,98.3368768778,0.0,102.647051061,80.1663183927,327.318774849,49.8378423429,33.3212,244.159732506
 10/19  20:00:00,422.652796085,35.7611704821,109.27130098,0.0,115.40909374,92.7192997104,357.24884839,87.7393699703,33.3212,236.188278419
 10/19  21:00:00,414.883819114,35.7892824814,125.027775124,0.0,102.647051061,94.1340635361,466.017075402,89.6005692341,24.9909,351.425606168
 10/19  22:00:00,325.139504333,35.8281169526,101.903476751,0.0,77.122965704,65.871452062,370.790969312,89.1221812248,16.6606,265.008188088
 10/19  23:00:00,227.841016203,35.8001219577,72.7247285012,0.0,38.286128036,48.4199368926,281.00240478,124.746126408,8.3303,147.925978372
 10/19  24:00:00,172.592104077,30.9158872736,59.9023639061,0.0,25.5240853573,30.610668775,203.404096777,84.2311179461,3.33212,115.840858831
 10/20  01:00:00,157.1179833,30.9158872736,51.8048067558,0.0,19.418418834,29.3649097162,160.587649088,69.8573951799,3.33212,87.3981339084
 10/20  02:00:00,144.809263088,30.9158872736,47.4183666024,0.0,12.7620426787,28.1191506574,150.042802872,59.3159845947,3.33212,87.3946982772
 10/20  03:00:00,141.852376869,30.9158872736,44.4444187326,0.0,12.7620426787,28.1191506574,149.606589874,52.6235173004,3.33212,93.6509525736
 10/20  04:00:00,149.737450575,30.9158872736,45.1106387504,0.0,12.7620426787,28.1191506574,162.950861402,43.7459754068,3.33212,115.872765995
 10/20  05:00:00,187.993352068,33.3385288778,53.2988548168,0.0,25.5240853573,30.610668775,249.663184038,35.7558256635,8.3303,205.577058375
 10/20  06:00:00,315.106575598,33.984566639,81.875184178,0.0,51.0481707146,78.1489452969,398.572650854,30.4204218759,16.6606,351.491628978
 10/20  07:00:00,388.39133007,35.7661451236,109.511196446,0.0,64.3609230253,109.708623606,570.991060013,80.9837237637,24.9909,465.016436249
 10/20  08:00:00,329.820200567,35.7618247043,96.9984267281,0.0,51.0481707146,80.7689615957,437.445166418,42.0562211981,33.3212,362.06774522
 10/20  09:00:00,332.168463246,36.355118183,127.512025047,0.0,51.0481707146,71.0224615957,355.026586571,13.4134107413,66.8089,274.80427583
 10/20  10:00:00,296.077907062,36.4440815362,138.966372195,0.0,32.1804615127,65.7244621605,304.257174023,2.21135628432,83.4695,218.576317739
 10/20  11:00:00,299.252990755,36.5159393853,140.652742072,0.0,32.1804615127,65.7244621605,241.558236217,1.3517156176,83.4695,156.7370206
 10/20  12:00:00,298.743658101,36.6441873012,140.145049672,0.0,32.1804615127,65.7244621605,244.676236597,1.07305922106,83.4695,160.133677376
 10/20  13:00:00,289.209053094,36.7552488666,139.798071152,0.0,32.1804615127,55.9779621605,237.611773621,1.01389304761,75.1392,161.458680573
 10/20  14:00:00,289.415421757,36.7557797613,139.847352869,0.0,32.1804615127,55.9779621605,222.346996285,1.00587740332,66.8089,154.532218882
 10/20  15:00:00,289.557235745,36.7480851124,139.96916042,0.0,32.1804615127,55.9779621605,236.295431715,0.984495751046,75.1392,160.171735963
 10/20  16:00:00,319.534099434,36.4317521026,141.245761825,0.0,32.1804615127,60.9114621605,209.660945448,0.697438689418,91.7998,117.163706759
 10/20  17:00:00,353.6432782,35.8550111639,140.145608204,0.0,32.1804615127,77.5397301883,231.381237853,2.30034102516,49.9818,179.099096828
 10/20  18:00:00,424.819420477,35.8895991844,141.684704023,0.0,77.122965704,86.2600435998,380.010890016,3.16169542919,49.9818,326.867394587
 10/20  19:00:00,430.972535513,35.832316813,141.624727438,0.0,102.647051061,80.1663183927,276.41624321,3.02089699016,33.3212,240.074146219
 10/20  20:00:00,455.603931712,35.8100845789,141.490651162,0.0,115.40909374,92.7192997104,277.138882062,7.45115112819,33.3212,236.366530934
 10/20  21:00:00,430.510733295,35.8592168444,140.200137669,0.0,102.647051061,94.1340635361,391.105410298,12.1471604169,24.9909,353.967349881
 10/20  22:00:00,364.929934162,35.9352621652,140.702705936,0.0,77.122965704,65.871452062,292.437073368,10.0978308785,16.6606,265.678642489
 10/20  23:00:00,287.046049524,35.8885127442,131.008146436,0.0,38.286128036,48.4199368926,168.964713864,13.370130536,8.3303,147.264283328
 10/20  24:00:00,172.788255386,31.723434475,59.0959439026,0.0,25.5240853573,30.610668775,128.488796486,3.81427338788,3.33212,121.342403098
 10/21  01:00:00,186.969158771,32.5309816764,70.0929936958,0.0,27.7269238854,30.610668775,90.7582667447,0.0,3.33212,87.4261467447
 10/21  02:00:00,157.92663985,31.723434475,59.6370854922,0.0,12.7620426787,28.1191506574,93.1041385358,2.33822433159,3.33212,87.4337942042
 10/21  03:00:00,166.612379994,32.5309816764,67.3233367148,0.0,12.7620426787,28.1191506574,98.6224420038,1.60507629592,3.33212,93.6852457079
 10/21  04:00:00,191.46020614,33.3385288778,84.4599344912,0.0,12.7620426787,28.1191506574,121.611889175,2.32439485308,3.33212,115.955374322
 10/21  05:00:00,206.015044016,33.3385288778,86.8292518653,0.0,12.7620426787,28.1191506574,159.000876861,4.3222167165,8.3303,146.348360145
 10/21  06:00:00,295.896870602,33.8230571987,95.4033830241,0.0,42.6918050922,54.3732441037,232.925729606,4.31462150976,16.6606,211.950508096
 10/21  07:00:00,374.830036175,35.8257106297,141.541699219,0.0,42.6918050922,86.1019271793,386.576600511,7.30532101934,24.9909,354.280379491
 10/21  08:00:00,409.609837213,35.8023144065,137.249152709,0.0,57.6566862989,112.030105488,538.705475854,2.94059297049,33.3212,502.443682883
 10/21  09:00:00,362.413482801,36.335972964,135.793905961,0.0,57.6566862989,83.6599452969,424.848991684,0.845709533275,66.8089,357.194382151
 10/21  10:00:00,310.760753923,36.4262932782,137.978110873,0.0,42.6918050922,68.9656133826,364.084232896,3.05303527491,83.4695,277.561697621
 10/21  11:00:00,304.280340824,36.4904329559,139.984556098,0.0,34.9340096728,67.7198543238,304.582728512,4.55337705576,83.4695,216.559851456
 10/21  12:00:00,303.952642118,36.5502997244,140.32165709,0.0,34.9340096728,67.7198543238,252.025716505,4.86552246196,83.4695,163.690694043
 10/21  13:00:00,294.343122439,36.5523729526,140.512377892,0.0,34.9340096728,57.9733543238,240.766933996,4.97014524003,75.1392,160.657588756
 10/21  14:00:00,292.819756981,36.5838809182,138.266553473,0.0,34.9340096728,57.9733543238,233.607743854,4.982801363,66.8089,161.816042491
 10/21  15:00:00,292.484757149,36.6118651391,137.254928413,0.0,34.9340096728,57.9733543238,242.142347612,5.22193332328,75.1392,161.781214288
 10/21  16:00:00,322.380733664,36.3141264951,138.210708359,0.0,34.9340096728,62.9068543238,220.385161063,5.73593002939,91.7998,122.849431033
 10/21  17:00:00,350.01204854,35.8315306122,138.853497189,0.0,34.9340096728,72.2186844194,210.230611201,8.96153956244,49.9818,151.287271639
 10/21  18:00:00,431.598953431,35.9076271215,137.689530743,0.0,87.0357390804,86.2600435998,239.469743568,7.09325540827,49.9818,182.394688159
 10/21  19:00:00,425.905304502,35.7919423147,138.334807546,0.0,102.000620287,77.6748002752,283.847828527,7.12064075147,33.3212,243.405987776
 10/21  20:00:00,436.348990953,35.7622770421,138.28664834,0.0,102.000620287,88.9820225341,280.00924288,9.10151047135,33.3212,237.586532409
 10/21  21:00:00,425.990239379,35.7831426768,137.583225735,0.0,102.000620287,91.6425454185,273.524947319,8.86343703591,24.9909,239.670610284
 10/21  22:00:00,373.536729994,35.7783315274,138.030080949,0.0,87.0357390804,65.871452062,376.991186865,10.5318954222,16.6606,349.798691442
 10/21  23:00:00,302.231126479,35.7614374661,140.497168804,0.0,42.6918050922,48.4199368926,229.570261377,14.419060834,8.3303,206.820900543
 10/21  24:00:00,185.45318422,32.5309816764,68.5059337959,0.0,27.7269238854,30.610668775,123.50379183,0.0296320690996,3.33212,120.142039761
 10/22  01:00:00,175.144467305,31.723434475,50.1917548865,0.0,34.4311606118,33.1021868926,94.664977495,3.77585113107,3.33212,87.5570063639
 10/22  02:00:00,148.861421396,30.9158872736,42.4756286012,0.0,19.466279405,30.610668775,109.55205691,12.3917365587,3.33212,93.8282003512
 10/22  03:00:00,154.895424852,30.9158872736,48.520420264,0.0,19.466279405,30.610668775,107.065223327,16.1650505413,3.33212,87.5680527857
 10/22  04:00:00,203.638425817,33.3385288778,87.9453577412,0.0,19.466279405,30.610668775,147.841941568,22.0487176,3.33212,122.461103969
 10/22  05:00:00,172.396431787,30.9158872736,47.1694320768,0.0,19.466279405,30.610668775,188.185464479,33.2334834743,8.3303,146.621681005
 10/22  06:00:00,262.774458662,34.9536232807,62.013572563,0.0,42.6918050922,54.3732441037,276.254676868,45.0124156915,16.6606,214.581661176
 10/22  07:00:00,334.994767123,36.0480577443,93.8833230483,0.0,49.3960418185,88.5934452969,424.35201871,46.6230515132,24.9909,352.738067197
 10/22  08:00:00,405.152280778,35.8476620796,134.419089159,0.0,57.6566862989,112.030105488,557.64419937,20.2688925475,33.3212,504.054106822
 10/22  09:00:00,350.432850392,36.3491584549,133.888178561,0.0,50.9524495726,81.1684271793,435.749430468,2.59691648859,66.8089,366.34361398
 10/22  10:00:00,308.904979197,36.5623791924,136.016336368,0.0,42.6918050922,68.9656133826,364.600839587,2.1059349458,83.4695,279.025404641
 10/22  11:00:00,306.098600961,36.6103703479,136.055295624,0.0,38.286128036,68.9656133826,302.349066416,2.17895362489,83.4695,216.700612791
 10/22  12:00:00,306.328876194,36.6917812309,136.383351274,0.0,38.286128036,68.9656133826,247.211409959,1.84410458891,83.4695,161.89780537
 10/22  13:00:00,289.838975597,36.5696866011,139.086830808,0.0,31.5818913096,56.727595265,240.881495782,3.87977626296,75.1392,161.862519519
 10/22  14:00:00,290.949692723,36.5977071858,140.742069962,0.0,31.5818913096,56.727595265,226.143057006,4.64956768799,66.8089,154.684589318
 10/22  15:00:00,291.366333638,36.6235440093,141.43075272,0.0,31.5818913096,56.727595265,241.996027982,5.4013070782,75.1392,161.455520904
 10/22  16:00:00,321.390432132,36.3320753339,142.512243555,0.0,31.5818913096,61.661095265,220.34560434,5.79444354469,91.7998,122.751360795
 10/22  17:00:00,349.532772894,35.8224341326,144.244585571,0.0,31.5818913096,70.9729253606,209.07168565,9.47571028431,49.9818,149.614175366
 10/22  18:00:00,425.917387058,35.8548003228,142.416530996,0.0,80.3315023541,83.7685254822,242.493226596,8.4009031079,49.9818,184.110523488
 10/22  19:00:00,427.973500065,35.7810567677,140.472026997,0.0,102.000620287,77.6748002752,279.255754028,7.02036758749,33.3212,238.91418644
 10/22  20:00:00,447.187578054,35.7617483967,139.305700099,0.0,108.704857014,91.4735406516,281.571354297,6.74879745831,33.3212,241.501356839
 10/22  21:00:00,418.760168007,35.8301908106,139.004562396,0.0,95.2963835608,89.1510273009,270.159799959,8.29782836922,24.9909,236.87107159
 10/22  22:00:00,365.949721647,35.8311414493,139.449015726,0.0,80.3315023541,63.3799339444,379.34650006,11.1822307798,16.6606,351.503669281
 10/22  23:00:00,303.672115306,35.8080155572,141.665029146,0.0,42.6918050922,48.4199368926,228.155949266,14.1895309059,8.3303,205.63611836
 10/22  24:00:00,208.877211826,32.9347552771,81.8265281265,0.0,34.4311606118,33.1021868926,126.394498217,0.433719686815,3.33212,122.62865853
 10/23  01:00:00,155.373537374,30.9158872736,50.1428706169,0.0,19.418418834,29.3649097162,90.8094676916,0.0,3.33212,87.4773476916
 10/23  02:00:00,199.912017576,33.3385288778,98.8468325828,0.0,12.7620426787,28.1191506574,90.9072555838,0.0837708036019,3.33212,87.4913647802
 10/23  03:00:00,169.27859085,32.5309816764,69.3782161252,0.0,12.7620426787,28.1191506574,97.1526562513,0.0768791036165,3.33212,93.7436571477
 10/23  04:00:00,172.728294853,32.5309816764,66.0760480616,0.0,12.7620426787,28.1191506574,119.495651985,0.0967674507242,3.33212,116.066764534
 10/23  05:00:00,208.018368072,32.9347552771,73.3665574984,0.0,25.5240853573,30.610668775,214.858783803,0.410617687147,8.3303,206.117866116
 10/23  06:00:00,355.654230919,34.9536232807,120.456252034,0.0,51.0481707146,78.1489452969,373.652926885,0.106389459547,16.6606,356.885937425
 10/23  07:00:00,415.977484232,35.7882637728,136.141814685,0.0,64.3609230253,109.708623606,507.01845411,10.4360841258,24.9909,471.591469984
 10/23  08:00:00,370.891338045,35.7611704821,135.856361922,0.0,51.0481707146,80.7689615957,406.197699856,5.79561268354,33.3212,367.080887173
 10/23  09:00:00,343.098834162,36.3360053742,134.966195809,0.0,51.0481707146,71.0224615957,348.415084502,2.67492839718,66.8089,278.931256105
 10/23  10:00:00,294.318566683,36.4238131559,134.113857945,0.0,32.1804615127,65.7244621605,307.718535357,8.00648278006,83.4695,216.242552577
 10/23  11:00:00,293.634679647,36.475737539,131.804701078,0.0,32.1804615127,65.7244621605,254.609425712,8.94002088248,83.4695,162.199904829
 10/23  12:00:00,292.106192341,36.5151043973,130.634006828,0.0,32.1804615127,65.7244621605,254.027998049,8.59217954053,83.4695,161.966318509
 10/23  13:00:00,281.014246472,36.5489003792,129.222927787,0.0,32.1804615127,55.9779621605,246.27723794,9.41833536383,75.1392,161.719702577
 10/23  14:00:00,279.502384173,36.5782482115,127.687090023,0.0,32.1804615127,55.9779621605,230.912044016,9.30680487946,66.8089,154.796339137
 10/23  15:00:00,282.761574124,36.607601854,130.963217741,0.0,32.1804615127,55.9779621605,245.064275931,8.38612134951,75.1392,161.538954581
 10/23  16:00:00,315.149822075,36.3217356512,134.408716213,0.0,32.1804615127,60.9114621605,219.610934851,5.00819931539,91.7998,122.802935535
 10/23  17:00:00,352.086984857,35.8177555164,134.190057185,0.0,32.1804615127,77.5397301883,239.751343544,10.2577084664,49.9818,179.511835078
 10/23  18:00:00,420.227075944,35.8609224581,135.848259388,0.0,77.122965704,86.2600435998,390.626918624,11.2525790511,49.9818,329.392539573
 10/23  19:00:00,428.409159769,35.7990323454,137.31706805,0.0,102.647051061,80.1663183927,282.937367564,9.6167526289,33.3212,239.999414935
 10/23  20:00:00,453.021670938,35.7921038432,136.575728058,0.0,115.40909374,92.7192997104,287.093472875,9.2382495152,33.3212,244.534023359
 10/23  21:00:00,428.000109448,35.8584335155,135.301837533,0.0,102.647051061,94.1340635361,389.023292616,10.0558616016,24.9909,353.976531015
 10/23  22:00:00,361.550566235,35.9448943546,134.966303143,0.0,77.122965704,65.871452062,299.170714014,14.1647583126,16.6606,268.345355702
 10/23  23:00:00,295.454122892,35.9106773269,136.612844255,0.0,38.286128036,48.4199368926,179.829119295,18.3274022811,8.3303,153.171417014
 10/23  24:00:00,144.311630604,30.9158872736,31.8239168732,0.0,25.5240853573,30.610668775,119.398864889,0.0,3.33212,116.066744889
 10/24  01:00:00,177.434953291,32.5309816764,69.7319418685,0.0,19.418418834,29.3649097162,97.1625760229,0.0603641144874,3.33212,93.7700919085
 10/24  02:00:00,141.125764824,31.723434475,42.7056481348,0.0,12.7620426787,28.1191506574,90.8535988306,0.0,3.33212,87.5214788306
 10/24  03:00:00,178.465871048,33.3385288778,77.6467721609,0.0,12.7620426787,28.1191506574,95.9230830054,5.06713259311,3.33212,87.5238304123
 10/24  04:00:00,188.674378893,33.3385288778,80.8221466264,0.0,12.7620426787,28.1191506574,135.238710109,9.33366010237,3.33212,122.572930007
 10/24  05:00:00,207.137908295,32.9347552771,72.309682712,0.0,25.5240853573,30.610668775,224.25431986,9.61905439432,8.3303,206.304965465
 10/24  06:00:00,341.341384362,34.3075855196,106.571802656,0.0,51.0481707146,78.1489452969,382.501632767,9.14645485589,16.6606,356.694577911
 10/24  07:00:00,415.796721915,35.791563897,134.691279836,0.0,64.3609230253,109.708623606,513.559327995,14.5672139808,24.9909,474.001214014
 10/24  08:00:00,370.473717753,35.7611704821,133.407244998,0.0,51.0481707146,80.7689615957,408.258340671,7.16856809811,33.3212,367.768572573
 10/24  09:00:00,340.759603114,36.330152546,130.940783519,0.0,51.0481707146,71.0224615957,349.593278764,3.48597770836,66.8089,279.298401056
 10/24  10:00:00,291.887457863,36.4182084656,130.455963995,0.0,32.1804615127,65.7244621605,309.931803449,9.98824265366,83.4695,216.474060796
 10/24  11:00:00,292.153270139,36.4710588105,129.987875549,0.0,32.1804615127,65.7244621605,256.747983599,10.9402778354,83.4695,162.338205764
 10/24  12:00:00,290.591324857,36.5114346417,129.093376804,0.0,32.1804615127,65.7244621605,255.282831959,9.70230390717,83.4695,162.111028051
 10/24  13:00:00,282.431425909,36.5454404662,130.627353569,0.0,32.1804615127,55.9779621605,248.07683916,11.0680991882,75.1392,161.869539971
 10/24  14:00:00,241.229641551,36.5708863078,93.2889018532,0.0,32.1804615127,55.9779621605,264.202494745,35.7827171798,66.8089,161.610877565
 10/24  15:00:00,172.139949141,36.6037978017,26.3982121051,0.0,32.1804615127,55.9779621605,327.024739238,97.0296872745,75.1392,154.855851963
 10/24  16:00:00,214.762583499,36.3078404103,40.0130775119,0.0,32.1804615127,60.9114621605,316.756653473,102.116069061,91.7998,122.840784412
 10/24  17:00:00,271.880320747,35.7623662024,59.7492148857,0.0,32.1804615127,77.5397301883,344.916967299,108.376863739,49.9818,186.55830356
 10/24  18:00:00,358.787065414,35.7834550052,78.6469891571,0.0,77.122965704,86.2600435998,486.845967499,112.330636791,49.9818,324.533530707
 10/24  19:00:00,370.985174097,35.7611704821,83.6844043483,0.0,102.647051061,80.1663183927,389.914305465,111.500962039,33.3212,245.092143426
 10/24  20:00:00,411.201018915,35.7611704821,98.4504720738,0.0,115.40909374,92.7192997104,405.148660922,127.034140109,33.3212,244.793320813
 10/24  21:00:00,402.919901909,35.7618340031,113.600838898,0.0,102.647051061,94.1340635361,514.746364943,135.136619622,24.9909,354.618845321
 10/24  22:00:00,312.846305726,35.7946427579,89.7222514204,0.0,77.122965704,65.871452062,442.059079801,154.279344459,16.6606,271.119135342
 10/24  23:00:00,217.191816174,35.7738744878,62.1063010275,0.0,38.286128036,48.4199368926,348.931327191,189.457502669,8.3303,151.143524522
 10/24  24:00:00,163.756331404,30.9158872736,51.1385545788,0.0,25.5240853573,30.610668775,230.476354176,104.980600083,3.33212,122.163634093
 10/25  01:00:00,149.694317376,30.9158872736,44.4093048434,0.0,19.418418834,29.3649097162,176.807436035,85.5341699666,3.33212,87.941146068
 10/25  02:00:00,138.597639107,30.9158872736,41.2410864225,0.0,12.7620426787,28.1191506574,154.848974235,63.9722194481,3.33212,87.5446347866
 10/25  03:00:00,136.542084424,30.9158872736,39.1698169206,0.0,12.7620426787,28.1191506574,149.545708021,52.4038532832,3.33212,93.8097347379
 10/25  04:00:00,144.358878692,30.9158872736,40.3867780025,0.0,12.7620426787,28.1191506574,165.83121108,42.9248344067,3.33212,119.574256673
 10/25  05:00:00,180.452128718,30.9158872736,48.8588409562,0.0,25.5240853573,30.610668775,253.061408749,34.8612133293,8.3303,209.869895419
 10/25  06:00:00,305.047889433,34.5902270401,72.0255366209,0.0,51.0481707146,78.1489452969,401.072342076,29.7090795489,16.6606,354.702662527
 10/25  07:00:00,374.575936573,35.7635797579,96.0640470982,0.0,64.3609230253,109.708623606,643.05161884,139.451498331,24.9909,478.609220509
 10/25  08:00:00,317.713103384,35.7611704821,84.9757400715,0.0,51.0481707146,80.7689615957,530.366088477,128.685160956,33.3212,368.359727521
 10/25  09:00:00,294.948866108,36.3474924321,90.1325525473,0.0,51.0481707146,71.0224615957,459.903481822,113.50560655,66.8089,279.588975272
 10/25  10:00:00,246.006444342,36.4386482419,90.0204704636,0.0,32.1804615127,65.7244621605,399.846682847,99.7392265564,83.4695,216.63795629
 10/25  11:00:00,252.108002281,36.4938515227,95.5195620377,0.0,32.1804615127,65.7244621605,330.955348601,85.0581664801,83.4695,162.427682121
 10/25  12:00:00,259.602185283,36.5366078511,103.746598095,0.0,32.1804615127,65.7244621605,318.751985742,73.0718143658,83.4695,162.210671376
 10/25  13:00:00,253.696364405,36.5727988437,107.544049921,0.0,32.1804615127,55.9779621605,305.319433293,68.2023144941,75.1392,161.977918799
 10/25  14:00:00,254.298839062,36.6041895655,108.113050418,0.0,32.1804615127,55.9779621605,298.801676681,70.2664380389,66.8089,161.726338642
 10/25  15:00:00,250.451964863,36.6313488718,104.261522454,0.0,32.1804615127,55.9779621605,311.297159591,74.4702669641,75.1392,161.687692626
 10/25  16:00:00,269.139351106,36.3254365571,94.0530142833,0.0,32.1804615127,60.9114621605,287.147234684,72.4297714879,91.7998,122.917663196
 10/25  17:00:00,271.933093051,35.7611704821,59.7299292319,0.0,32.1804615127,77.5397301883,333.614414955,103.84078974,49.9818,179.791825216
