Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  18:00:00,351.410814302,35.7611704821,71.1348463566,0.0,77.122965704,86.2600435998,536.347457013,153.473699523,49.9818,332.891957489
 10/25  19:00:00,364.838817974,35.7611704821,76.7834185868,0.0,102.647051061,80.1663183927,466.302076108,187.179994967,33.3212,245.800881141
 10/25  20:00:00,400.896424783,35.7611704821,87.0363148012,0.0,115.40909374,92.7192997104,514.87700762,243.542372139,33.3212,238.013435481
 10/25  21:00:00,392.260461631,35.7611704821,101.632265929,0.0,102.647051061,94.1340635361,614.904675343,226.358664987,24.9909,363.555110356
 10/25  22:00:00,304.198608496,35.7611704821,80.4107054803,0.0,77.122965704,65.871452062,458.621822161,172.93499669,16.6606,269.026225471
 10/25  23:00:00,212.219514655,35.7611704821,56.6758896125,0.0,38.286128036,48.4199368926,328.439261712,168.814556327,8.3303,151.294405384
 10/25  24:00:00,159.901786242,30.9158872736,47.3404429897,0.0,25.5240853573,30.610668775,181.150708071,59.6771856307,3.33212,118.141402441
 10/26  01:00:00,176.883997594,30.9158872736,71.5189129443,0.0,19.418418834,29.3649097162,145.091491127,47.9329944668,3.33212,93.8263766601
 10/26  02:00:00,158.590724452,30.9158872736,61.1033705113,0.0,12.7620426787,28.1191506574,131.38178372,40.4763132389,3.33212,87.5733504812
 10/26  03:00:00,148.683731076,30.9158872736,51.1885379614,0.0,12.7620426787,28.1191506574,131.73004268,34.5625890547,3.33212,93.8353336252
 10/26  04:00:00,152.405163043,30.9158872736,48.3277804504,0.0,12.7620426787,28.1191506574,149.101674343,29.5550053974,3.33212,116.214548946
 10/26  05:00:00,185.59561736,30.9158872736,53.8583105966,0.0,25.5240853573,30.610668775,250.329518463,28.2136868668,8.3303,213.785531596
 10/26  06:00:00,312.97417041,33.6211703983,80.68678588,0.0,51.0481707146,78.1489452969,398.930807205,26.893591125,16.6606,355.37661608
 10/26  07:00:00,381.042503071,35.7612670071,101.424555638,0.0,64.3609230253,109.708623606,677.713634119,172.66938158,24.9909,480.053352539
 10/26  08:00:00,296.283091239,35.7611704821,62.2717309699,0.0,51.0481707146,80.7689615957,599.230931157,196.834535852,33.3212,369.075195305
 10/26  09:00:00,261.557048757,36.3145881957,55.6268075966,0.0,51.0481707146,71.0224615957,525.488272437,178.687544629,66.8089,279.991827808
 10/26  10:00:00,216.694124184,36.4364558204,60.0190601665,0.0,32.1804615127,65.7244621605,458.589306805,158.233788232,83.4695,216.886018573
 10/26  11:00:00,202.339937338,36.4888296953,44.8999742693,0.0,32.1804615127,65.7244621605,451.887907177,199.134679401,83.4695,169.283727776
 10/26  12:00:00,196.921774774,36.5254794143,39.9530702223,0.0,32.1804615127,65.7244621605,463.727409288,218.044257963,83.4695,162.213651325
 10/26  13:00:00,186.304367485,36.5583884304,39.0274416616,0.0,32.1804615127,55.9779621605,452.74347051,215.609590604,75.1392,161.994679906
 10/26  14:00:00,184.796329271,36.5881180681,37.4922432157,0.0,32.1804615127,55.9779621605,444.30011409,218.970458328,66.8089,158.520755762
 10/26  15:00:00,185.355949545,36.6148977922,38.0302414594,0.0,32.1804615127,55.9779621605,453.042936784,219.548223911,75.1392,158.355512873
 10/26  16:00:00,215.729205408,36.3098329717,39.8545549934,0.0,32.1804615127,60.9114621605,393.469585145,178.699048399,91.7998,122.970736746
 10/26  17:00:00,264.552502134,35.7611704821,51.7106172321,0.0,32.1804615127,77.5397301883,396.352391118,159.528695501,49.9818,186.841895617
 10/26  18:00:00,350.262729115,35.7611704821,69.2397528208,0.0,77.122965704,86.2600435998,581.06236971,198.198249658,49.9818,332.882320052
 10/26  19:00:00,358.136910336,35.7611704821,69.3377113101,0.0,102.647051061,80.1663183927,482.7772927,202.888754791,33.3212,246.567337909
 10/26  20:00:00,391.114111771,35.7611704821,76.9793074368,0.0,115.40909374,92.7192997104,465.945741923,193.072566538,33.3212,239.551975385
 10/26  21:00:00,381.823719075,35.7611704821,91.2677012936,0.0,102.647051061,94.1340635361,578.910755557,191.147057582,24.9909,362.772797975
 10/26  22:00:00,296.736587048,35.7611704821,72.3225075605,0.0,77.122965704,65.871452062,512.455824953,226.443614502,16.6606,269.35161045
 10/26  23:00:00,206.459740326,35.7611704821,49.7463504092,0.0,38.286128036,48.4199368926,391.25663754,229.479880655,8.3303,153.446456885
 10/26  24:00:00,154.087279567,30.9158872736,41.4900231146,0.0,25.5240853573,30.610668775,170.952217832,44.9183724712,3.33212,122.701725361
 10/27  01:00:00,140.297786924,30.9158872736,34.9760021859,0.0,19.418418834,29.3649097162,131.073347335,40.1471030487,3.33212,87.5941242863
 10/27  02:00:00,128.607124287,30.9158872736,31.1737716604,0.0,12.7620426787,28.1191506574,131.923360128,34.7256509823,3.33212,93.8655891457
 10/27  03:00:00,126.721355713,30.9158872736,29.2977947379,0.0,12.7620426787,28.1191506574,122.025450074,31.0831493666,3.33212,87.6101807069
 10/27  04:00:00,136.991949702,30.9158872736,32.3856719152,0.0,12.7620426787,28.1191506574,153.650053912,27.5812043074,3.33212,122.736729604
 10/27  05:00:00,174.420933373,30.9158872736,42.2315211176,0.0,25.5240853573,30.610668775,239.091381653,23.9208208701,8.3303,206.840260783
 10/27  06:00:00,337.404659792,33.2577741577,104.885983847,0.0,51.0481707146,78.1489452969,406.367407561,24.9742467101,16.6606,364.732560851
 10/27  07:00:00,418.053642902,35.7640039214,134.711648859,0.0,64.3609230253,109.708623606,679.796937276,176.032914133,24.9909,478.773123143
 10/27  08:00:00,281.583501778,35.7611704821,47.3351171858,0.0,51.0481707146,80.7689615957,584.986904123,180.024642255,33.3212,371.641061867
 10/27  09:00:00,252.078108058,36.3016992987,46.9240190422,0.0,51.0481707146,71.0224615957,505.196293491,157.737830165,66.8089,280.649563326
 10/27  10:00:00,204.038791791,36.4232482137,47.6616741841,0.0,32.1804615127,65.7244621605,471.146308831,170.622096279,83.4695,217.054712552
 10/27  11:00:00,199.396422374,36.4782287923,42.7005831233,0.0,32.1804615127,65.7244621605,392.805589803,139.935849019,83.4695,169.400240784
 10/27  12:00:00,206.53147988,36.5193901682,50.7536684108,0.0,32.1804615127,65.7244621605,374.043054166,128.257833823,83.4695,162.315720343
 10/27  13:00:00,216.429758202,36.5558287692,70.3942616017,0.0,32.1804615127,55.9779621605,355.832209568,118.587831072,75.1392,162.105178496
 10/27  14:00:00,227.858956403,36.5881867836,81.8322110876,0.0,32.1804615127,55.9779621605,343.11330675,114.429592117,66.8089,161.874814632
 10/27  15:00:00,229.955943675,36.6165478045,83.9075114152,0.0,32.1804615127,55.9779621605,357.549576147,121.256585314,75.1392,161.153790833
 10/27  16:00:00,247.788582656,36.3113569217,72.8467941855,0.0,32.1804615127,60.9114621605,332.408596909,116.904598307,91.7998,123.704198603
 10/27  17:00:00,283.300576232,35.7611704821,70.5898383831,0.0,32.1804615127,77.5397301883,447.874919247,217.825453518,49.9818,180.06766573
 10/27  18:00:00,360.968644607,35.7611704821,79.3288831781,0.0,77.122965704,86.2600435998,667.824227642,283.824415766,49.9818,334.018011875
 10/27  19:00:00,365.623400194,35.7611704821,76.2570144094,0.0,102.647051061,80.1663183927,521.347307613,241.710686481,33.3212,246.315421133
 10/27  20:00:00,397.582417088,35.7611704821,82.8656355227,0.0,115.40909374,92.7192997104,503.607715291,224.71215229,33.3212,245.574363
 10/27  21:00:00,387.781611196,35.7611704821,96.5569446507,0.0,102.647051061,94.1340635361,614.780545411,224.460463782,24.9909,365.329181629
 10/27  22:00:00,300.185950708,35.7611704821,75.1983100059,0.0,77.122965704,65.871452062,519.592173328,233.214076241,16.6606,269.717497087
 10/27  23:00:00,207.666119011,35.7611704821,50.7116677075,0.0,38.286128036,48.4199368926,414.892320794,253.029639138,8.3303,153.532381656
 10/27  24:00:00,154.315269614,30.9158872736,41.6610096643,0.0,25.5240853573,30.610668775,174.367012544,53.8836059135,3.33212,117.15128663
 10/28  01:00:00,150.946701745,30.9158872736,36.0462934264,0.0,27.7269238854,30.610668775,137.642724218,41.2604685303,3.33212,93.0501356881
 10/28  02:00:00,129.813685351,30.9158872736,32.3917299381,0.0,12.7620426787,28.1191506574,132.012730256,34.7789120134,3.33212,93.9016982421
 10/28  03:00:00,127.947848816,30.9158872736,30.5372691493,0.0,12.7620426787,28.1191506574,122.178629908,31.2091437278,3.33212,87.6373661799
 10/28  04:00:00,135.258777859,30.9158872736,31.2765390448,0.0,12.7620426787,28.1191506574,155.970022837,29.8444906932,3.33212,122.793412143
 10/28  05:00:00,149.628008658,30.9158872736,33.405870183,0.0,12.7620426787,28.1191506574,191.319666654,29.3531332166,8.3303,153.636233437
 10/28  06:00:00,241.318634884,32.5309816764,42.7643953356,0.0,42.6918050922,54.3732441037,260.542876,28.7790203828,16.6606,215.103255617
 10/28  07:00:00,303.201711785,35.7611704821,66.6568030058,0.0,42.6918050922,86.1019271793,591.44659594,209.383764985,24.9909,357.071930955
 10/28  08:00:00,372.885964206,35.7611704821,100.909393937,0.0,57.6566862989,112.030105488,779.430759649,228.304002773,33.3212,517.805556876
 10/28  09:00:00,322.602246266,36.3027604838,98.2085500411,0.0,57.6566862989,83.6599452969,558.734296111,120.619885759,66.8089,371.305510352
 10/28  10:00:00,260.377906223,36.4263139879,90.863669861,0.0,42.6918050922,68.9656133826,439.58668577,71.792303473,83.4695,284.324882297
 10/28  11:00:00,253.977437424,36.4831552091,92.9361874251,0.0,34.9340096728,67.7198543238,366.96129206,59.6131307555,83.4695,223.878661305
 10/28  12:00:00,260.114679362,36.5262746367,99.89887762,0.0,34.9340096728,67.7198543238,292.098042667,44.5191201875,83.4695,164.10942248
 10/28  13:00:00,256.259910309,36.5732318705,105.736173062,0.0,34.9340096728,57.9733543238,277.556018377,37.5094634265,75.1392,164.907354951
 10/28  14:00:00,259.205440452,36.6027920871,108.66379412,0.0,34.9340096728,57.9733543238,266.241331531,32.4073013256,66.8089,167.025130205
 10/28  15:00:00,256.162206281,36.6207417733,105.634014267,0.0,34.9340096728,57.9733543238,266.519863209,28.9512410602,75.1392,162.429422148
 10/28  16:00:00,267.014338505,36.3133430116,87.571532639,0.0,34.9340096728,62.9068543238,252.141802036,37.0911958197,91.7998,123.250806216
 10/28  17:00:00,288.458423749,35.7611704821,79.0075836337,0.0,34.9340096728,72.2186844194,277.857315011,72.305253139,49.9818,155.570261872
 10/28  18:00:00,369.595167016,35.761613466,79.7359061189,0.0,87.0357390804,86.2600435998,359.237423937,117.495983001,49.9818,191.759640936
 10/28  19:00:00,374.703102878,35.7611704821,90.0084080028,0.0,102.000620287,77.6748002752,434.708940012,153.252351275,33.3212,248.135388737
 10/28  20:00:00,393.998184952,35.7611704821,97.8158847798,0.0,102.000620287,88.9820225341,468.405129883,189.296065977,33.3212,245.787863906
 10/28  21:00:00,384.822029191,35.7611704821,98.3916556352,0.0,102.000620287,91.6425454185,431.966360453,160.683956249,24.9909,246.291504204
 10/28  22:00:00,326.634809938,35.7611704821,93.4900516025,0.0,87.0357390804,65.871452062,513.874570614,141.782966765,16.6606,355.431003849
 10/28  23:00:00,227.566888766,35.7611704821,68.044671539,0.0,42.6918050922,48.4199368926,370.75206122,147.917866468,8.3303,214.503894752
 10/28  24:00:00,168.711320656,30.9158872736,54.0234618399,0.0,27.7269238854,30.610668775,196.217732496,70.0754127179,3.33212,122.810199778
 10/29  01:00:00,178.750302121,30.9158872736,54.756650164,0.0,34.4311606118,33.1021868926,150.56017459,59.4657801505,3.33212,87.7622744396
 10/29  02:00:00,182.56566943,30.9158872736,75.9091579093,0.0,19.466279405,30.610668775,150.135540859,52.7432477356,3.33212,94.0601731238
 10/29  03:00:00,166.761892759,30.9158872736,60.0853784531,0.0,19.466279405,30.610668775,143.983021199,46.6025355239,3.33212,94.0483656752
 10/29  04:00:00,167.615485743,30.9158872736,54.3699590702,0.0,19.466279405,30.610668775,162.97474245,36.7897427293,3.33212,122.852879721
 10/29  05:00:00,177.350092875,30.9158872736,51.8811847664,0.0,19.466279405,30.610668775,192.085678895,29.8145351386,8.3303,153.940843756
 10/29  06:00:00,258.593426277,33.7423024786,58.8049814148,0.0,42.6918050922,54.3732441037,259.141555838,26.5074566561,16.6606,215.973499182
 10/29  07:00:00,325.936877666,35.7971283605,81.2766428312,0.0,49.3960418185,88.5934452969,499.810976881,108.713994668,24.9909,366.106082213
 10/29  08:00:00,386.649946238,35.7611704821,116.015748209,0.0,57.6566862989,112.030105488,640.637994511,91.2752268809,33.3212,516.04156763
 10/29  09:00:00,329.724141822,36.3425496913,115.007478262,0.0,50.9524495726,81.1684271793,487.588045501,49.5426161323,66.8089,371.236529369
 10/29  10:00:00,280.366651174,36.4385728092,110.711920189,0.0,42.6918050922,68.9656133826,399.032226551,28.8897485567,83.4695,286.672977995
 10/29  11:00:00,305.316862352,36.5053331509,138.770330292,0.0,38.286128036,68.9656133826,320.397162087,10.7847727718,83.4695,226.142889315
 10/29  12:00:00,306.413178943,36.6367175204,139.792523925,0.0,38.286128036,68.9656133826,249.721968685,2.02777929567,83.4695,164.22468939
 10/29  13:00:00,288.198697348,36.6947024618,140.170906394,0.0,31.5818913096,56.727595265,240.085824995,2.38380259733,75.1392,162.562822398
 10/29  14:00:00,288.527316006,36.6993730195,140.531400168,0.0,31.5818913096,56.727595265,231.455738295,2.51604778207,66.8089,162.130790513
 10/29  15:00:00,288.112373848,36.6518834546,140.185264372,0.0,31.5818913096,56.727595265,240.147451913,2.87976324912,75.1392,162.128488664
 10/29  16:00:00,318.129492934,36.3213231057,141.307825911,0.0,31.5818913096,61.661095265,218.420353421,3.47356878369,91.7998,123.146984637
 10/29  17:00:00,340.597368771,35.7611704821,134.378274967,0.0,31.5818913096,70.9729253606,219.714782529,8.67016157638,49.9818,161.062820952
 10/29  18:00:00,364.260339958,35.7717651885,83.2856681173,0.0,80.3315023541,83.7685254822,267.73447584,29.9385701958,49.9818,187.814105644
 10/29  19:00:00,384.340041838,35.7611704821,99.5576928732,0.0,102.000620287,77.6748002752,316.422357966,36.9581766319,33.3212,246.142981334
 10/29  20:00:00,423.408424872,35.7611704821,118.033047165,0.0,108.704857014,91.4735406516,332.248376677,55.3526903978,33.3212,243.574486279
 10/29  21:00:00,393.648136697,35.7611704821,116.391849533,0.0,95.2963835608,89.1510273009,360.937519231,88.0977377119,24.9909,247.848881519
 10/29  22:00:00,333.107106676,35.7611704821,108.985652576,0.0,80.3315023541,63.3799339444,496.222049835,123.344900027,16.6606,356.216549808
 10/29  23:00:00,240.058240304,35.7611704821,80.3938599878,0.0,42.6918050922,48.4199368926,361.582149826,139.198791309,8.3303,214.053058517
 10/29  24:00:00,188.389436381,30.9158872736,64.2453753289,0.0,34.4311606118,33.1021868926,204.643136543,78.2885727368,3.33212,123.022443806
 10/30  01:00:00,159.235391709,30.9158872736,53.8928887815,0.0,19.418418834,29.3649097162,162.706007894,71.6869080921,3.33212,87.6869798019
 10/30  02:00:00,146.834169991,30.9158872736,49.4294373838,0.0,12.7620426787,28.1191506574,155.495787148,58.2053040368,3.33212,93.9583631112
 10/30  03:00:00,144.834504382,30.9158872736,47.4581499451,0.0,12.7620426787,28.1191506574,142.152298598,44.8487758048,3.33212,93.9714027928
 10/30  04:00:00,152.326638075,30.9158872736,48.3738561201,0.0,12.7620426787,28.1191506574,163.637122198,37.3914792486,3.33212,122.91352295
 10/30  05:00:00,187.667171835,30.9158872736,56.0747278875,0.0,25.5240853573,30.610668775,249.729152411,33.9857795539,8.3303,207.413072857
 10/30  06:00:00,319.022472228,34.7921138404,85.7507158102,0.0,51.0481707146,78.1489452969,412.340452843,28.8448077506,16.6606,366.835045092
 10/30  07:00:00,394.976734323,35.765248449,114.550608588,0.0,64.3609230253,109.708623606,568.396025368,57.4045697589,24.9909,486.000555609
 10/30  08:00:00,324.242470218,35.7611704821,92.1408203735,0.0,51.0481707146,80.7689615957,456.004051705,50.7103726764,33.3212,371.972479029
 10/30  09:00:00,286.346250604,36.3471403989,82.0383688682,0.0,51.0481707146,71.0224615957,387.786863181,37.3872796838,66.8089,283.590683497
 10/30  10:00:00,226.58618884,36.4373399125,71.0888485485,0.0,32.1804615127,65.7244621605,334.963468567,28.5039607079,83.4695,222.990007859
 10/30  11:00:00,265.721922707,36.4913624635,109.262296346,0.0,32.1804615127,65.7244621605,273.498651556,20.3398070053,83.4695,169.68934455
 10/30  12:00:00,284.409802406,36.5317316825,128.272995758,0.0,32.1804615127,65.7244621605,259.583162622,13.4493260178,83.4695,162.664336604
 10/30  13:00:00,284.069609381,36.5653438405,137.311492471,0.0,32.1804615127,55.9779621605,245.557632151,7.93604430862,75.1392,162.482387843
 10/30  14:00:00,290.260233194,36.5950817869,143.008787122,0.0,32.1804615127,55.9779621605,235.373100145,3.93492503269,66.8089,164.629275112
 10/30  15:00:00,291.160276812,36.6222199212,143.640982,0.0,32.1804615127,55.9779621605,244.139256731,4.03980047514,75.1392,164.960256256
 10/30  16:00:00,318.841080262,36.317581341,142.572675211,0.0,32.1804615127,60.9114621605,218.939109801,2.38190179641,91.7998,124.757408005
 10/30  17:00:00,313.198955006,35.7658666811,100.174871621,0.0,32.1804615127,77.5397301883,254.407290758,17.0038020731,49.9818,187.421688685
 10/30  18:00:00,352.101726347,35.8039530137,71.815356839,0.0,77.122965704,86.2600435998,418.249463197,32.5447494788,49.9818,335.722913718
 10/30  19:00:00,378.478084324,35.7617043841,90.6135959683,0.0,102.647051061,80.1663183927,320.242564534,39.7405639839,33.3212,247.18080055
 10/30  20:00:00,419.558323853,35.7611704821,106.327748902,0.0,115.40909374,92.7192997104,325.782909089,46.0574701002,33.3212,246.404238989
 10/30  21:00:00,413.051335708,35.7673362281,123.347976543,0.0,102.647051061,94.1340635361,449.449592164,56.9063466563,24.9909,367.552345508
 10/30  22:00:00,322.267047582,35.8064551623,99.1319997846,0.0,77.122965704,65.871452062,368.466085071,73.3506735452,16.6606,278.454811526
 10/30  23:00:00,226.407841742,35.7865909287,71.468944044,0.0,38.286128036,48.4199368926,244.40150367,83.7745689128,8.3303,152.296634757
 10/30  24:00:00,173.509603647,30.9158872736,60.8881082937,0.0,25.5240853573,30.610668775,193.176101012,69.6839264851,3.33212,120.160054527
 10/31  01:00:00,159.019149145,30.9158872736,53.7872246437,0.0,19.418418834,29.3649097162,153.90655824,58.7457750595,3.33212,91.8286631808
 10/31  02:00:00,146.622229449,30.9158872736,49.3193895753,0.0,12.7620426787,28.1191506574,150.816191051,53.494089786,3.33212,93.9899812648
 10/31  03:00:00,143.490460788,30.9158872736,46.1820373432,0.0,12.7620426787,28.1191506574,148.109324725,50.7743794392,3.33212,94.0028252857
 10/31  04:00:00,152.22384615,31.723434475,46.8938351084,0.0,12.7620426787,28.1191506574,170.842073914,44.5335094317,3.33212,122.976444482
 10/31  05:00:00,188.994484197,32.5309816764,55.2131639085,0.0,25.5240853573,30.610668775,254.417564586,37.6254764928,8.3303,208.461788093
 10/31  06:00:00,318.015341915,34.4690949598,84.4105061083,0.0,51.0481707146,78.1489452969,415.607025048,32.4375556639,16.6606,366.508869384
 10/31  07:00:00,393.914276335,35.7660433755,112.677106237,0.0,64.3609230253,109.708623606,563.049501901,50.5458600119,24.9909,487.512741889
 10/31  08:00:00,329.91142365,35.7611704821,97.1970303045,0.0,51.0481707146,80.7689615957,445.278550077,37.4109217262,33.3212,374.546428351
 10/31  09:00:00,331.687938841,36.3471801087,127.081393345,0.0,51.0481707146,71.0224615957,369.848062626,14.9806650926,66.8089,288.058497534
 10/31  10:00:00,296.609276254,36.4400619009,139.947822229,0.0,32.1804615127,65.7244621605,312.490637977,3.87428243999,83.4695,225.146855537
 10/31  11:00:00,299.517231862,36.497198952,141.526074166,0.0,32.1804615127,65.7244621605,248.634714982,2.1677385863,83.4695,162.997476396
 10/31  12:00:00,299.692529104,36.5389792115,141.910488374,0.0,32.1804615127,65.7244621605,255.188945312,2.15916161145,83.4695,169.5602837
 10/31  13:00:00,290.263334525,36.5750467992,141.820360766,0.0,32.1804615127,55.9779621605,239.795106577,2.14763802489,75.1392,162.508268552
 10/31  14:00:00,290.870145216,36.6063626015,142.484525366,0.0,32.1804615127,55.9779621605,231.679910159,2.55747042092,66.8089,162.313539738
 10/31  15:00:00,290.896205217,36.6326585326,142.845440042,0.0,32.1804615127,55.9779621605,240.32588224,2.85347449005,75.1392,162.33320775
 10/31  16:00:00,320.285556598,36.3289770431,143.627655539,0.0,32.1804615127,60.9114621605,222.969581545,1.39905756578,91.7998,129.770723979
 10/31  17:00:00,356.436723302,35.788366864,140.151926555,0.0,32.1804615127,77.5397301883,238.433370904,4.3676756864,49.9818,184.083895218
 10/31  18:00:00,414.983354949,35.8271551984,133.862889982,0.0,77.122965704,86.2600435998,401.040254794,10.5256218363,49.9818,340.532832957
 10/31  19:00:00,406.127659981,35.7669712247,118.18721466,0.0,102.647051061,80.1663183927,297.991759682,17.1970445903,33.3212,247.473515092
 10/31  20:00:00,434.953660791,35.7611704821,121.752450039,0.0,115.40909374,92.7192997104,300.746284305,20.743744539,33.3212,246.681339766
 10/31  21:00:00,428.829846429,35.7901009216,138.87748093,0.0,102.647051061,94.1340635361,409.878415109,16.5829963637,24.9909,368.304518745
 10/31  22:00:00,357.593335456,35.8388643159,133.849069764,0.0,77.122965704,65.871452062,312.49893568,16.9823919927,16.6606,278.855943688
 10/31  23:00:00,256.352305752,35.8138697813,100.924124975,0.0,38.286128036,48.4199368926,183.975761742,21.7258198923,8.3303,153.919641849
 10/31  24:00:00,159.948171154,30.9158872736,47.3894245029,0.0,25.5240853573,30.610668775,143.470672129,17.1611041738,3.33212,122.977447955
 11/01  01:00:00,156.969805039,30.9158872736,51.797988913,0.0,19.418418834,29.3649097162,115.941218321,18.5915339366,3.33212,94.0175643841
 11/01  02:00:00,150.047311914,30.9158872736,52.8114602753,0.0,12.7620426787,28.1191506574,111.132757712,20.0463148885,3.33212,87.7543228232
 11/01  03:00:00,167.850906166,33.3385288778,68.0685278913,0.0,12.7620426787,28.1191506574,119.040555439,21.6642622963,3.33212,94.0441731423
 11/01  04:00:00,157.278467814,33.3385288778,51.0534637718,0.0,12.7620426787,28.1191506574,149.479314679,23.1069416478,3.33212,123.040253032
 11/01  05:00:00,192.503125461,31.723434475,60.3046891004,0.0,25.5240853573,30.610668775,246.151385844,22.8381960149,8.3303,214.982889829
 11/01  06:00:00,323.280391383,34.9536232807,90.0403678286,0.0,51.0481707146,78.1489452969,411.590528821,26.6391341038,16.6606,368.290794718
 11/01  07:00:00,394.920993395,35.7661004845,114.914994715,0.0,64.3609230253,109.708623606,549.241958122,35.1763996813,24.9909,489.07465844
 11/01  08:00:00,320.024907879,35.7611704821,88.1868762091,0.0,51.0481707146,80.7689615957,442.13424242,35.3811304412,33.3212,373.431911979
 11/01  09:00:00,283.965641769,36.3351789366,79.7943172844,0.0,51.0481707146,71.0224615957,393.18075254,36.3108418756,66.8089,290.061010665
 11/01  10:00:00,220.903509296,36.4216024865,65.4605601647,0.0,32.1804615127,65.7244621605,342.97142018,34.1513247007,83.4695,225.350595479
 11/01  11:00:00,251.923116406,36.4711352325,95.5844567435,0.0,32.1804615127,65.7244621605,272.660359075,26.0937821326,83.4695,163.097076943
 11/01  12:00:00,271.637714852,36.5063218668,115.550094649,0.0,32.1804615127,65.7244621605,271.949815714,18.8231249621,83.4695,169.657190752
 11/01  13:00:00,287.90025491,36.5378414059,139.775714614,0.0,32.1804615127,55.9779621605,248.039933102,10.2741071758,75.1392,162.626625926
 11/01  14:00:00,286.404435706,36.5662659872,136.60748302,0.0,32.1804615127,55.9779621605,237.73357945,8.48316222152,66.8089,162.441517228
 11/01  15:00:00,284.45272329,36.593064896,133.474584967,0.0,32.1804615127,55.9779621605,250.376166624,8.40676856403,75.1392,166.83019806
 11/01  16:00:00,315.605079553,36.2953530672,136.528524327,0.0,32.1804615127,60.9114621605,222.862541416,5.44627962414,91.7998,125.616461792
 11/01  17:00:00,353.658621441,35.7611704821,136.448630235,0.0,32.1804615127,77.5397301883,251.023516322,13.2996549483,49.9818,187.742061374
 11/01  18:00:00,419.536666108,35.7808913359,137.843535566,0.0,77.122965704,86.2600435998,407.096491779,20.2334482441,49.9818,336.881243535
 11/01  19:00:00,430.19322979,35.7611704821,140.648686018,0.0,102.647051061,80.1663183927,303.138972963,14.5600459141,33.3212,255.257727049
 11/01  20:00:00,453.993618252,35.7611704821,138.624435519,0.0,115.40909374,92.7192997104,291.455336996,11.1504235485,33.3212,246.983713447
 11/01  21:00:00,429.983741992,35.7667860309,138.497527712,0.0,102.647051061,94.1340635361,410.633497348,16.7082920059,24.9909,368.934305342
 11/01  22:00:00,364.951343428,35.8134927405,140.406587895,0.0,77.122965704,65.871452062,319.437423246,23.5945842312,16.6606,279.182239015
 11/01  23:00:00,288.952354021,35.800561618,132.575904474,0.0,38.286128036,48.4199368926,189.411582551,27.0617019248,8.3303,154.019580626
 11/01  24:00:00,139.280352184,30.9158872736,26.8436386399,0.0,25.5240853573,30.610668775,141.778658041,15.4086112687,3.33212,123.037926772
 11/02  01:00:00,139.579021362,30.9158872736,34.5283656265,0.0,19.418418834,29.3649097162,118.397288117,21.0116699223,3.33212,94.0534981946
 11/02  02:00:00,135.991043057,30.9158872736,38.8639352418,0.0,12.7620426787,28.1191506574,118.751223973,24.5826879762,3.33212,90.8364159967
 11/02  03:00:00,158.931580042,33.3385288778,59.2509655074,0.0,12.7620426787,28.1191506574,124.529070915,30.1796058001,3.33212,91.0173451153
 11/02  04:00:00,146.39386202,32.5309816764,41.0421924125,0.0,12.7620426787,28.1191506574,160.350048922,33.1987369108,3.33212,123.819192011
 11/02  05:00:00,183.703559,31.723434475,51.58806514,0.0,25.5240853573,30.610668775,253.654963172,30.8973213449,8.3303,214.427341827
 11/02  06:00:00,317.70013404,34.9536232807,84.5287305535,0.0,51.0481707146,78.1489452969,421.253579425,35.5700242222,16.6606,369.022955203
 11/02  07:00:00,393.771695029,35.7764271039,113.809828209,0.0,64.3609230253,109.708623606,570.388304139,54.7793074776,24.9909,490.618096662
 11/02  08:00:00,319.483175763,35.7611704821,87.6662130053,0.0,51.0481707146,80.7689615957,474.46405929,60.2747682109,33.3212,380.868091079
 11/02  09:00:00,282.035568431,36.3276464253,77.919071713,0.0,51.0481707146,71.0224615957,402.748332121,51.4253131651,66.8089,284.514118956
 11/02  10:00:00,218.015267937,36.416630838,62.5908739806,0.0,32.1804615127,65.7244621605,368.778887088,59.7601634576,83.4695,225.54922363
 11/02  11:00:00,210.40184538,36.468490252,54.302307464,0.0,32.1804615127,65.7244621605,324.17947882,70.6946893094,83.4695,170.015289511
 11/02  12:00:00,207.374938024,36.5077241834,51.9448606462,0.0,32.1804615127,65.7244621605,333.10776236,82.9323830117,83.4695,166.705879349
 11/02  13:00:00,197.445981852,36.5407921849,51.7206694572,0.0,32.1804615127,55.9779621605,324.0731198,83.153918515,75.1392,165.780001285
 11/02  14:00:00,196.663308437,36.569509671,50.908063956,0.0,32.1804615127,55.9779621605,319.344899865,90.0237148044,66.8089,162.51228506
 11/02  15:00:00,196.060460274,36.5974747461,50.2645029057,0.0,32.1804615127,55.9779621605,341.406695891,102.769135132,75.1392,163.498360759
 11/02  16:00:00,226.339940265,36.2980488903,51.584998767,0.0,32.1804615127,60.9114621605,316.156477477,95.38070013,91.7998,128.975977347
 11/02  17:00:00,278.509096802,35.7611704821,63.5611911486,0.0,32.1804615127,77.5397301883,347.661487975,109.79077607,49.9818,187.888911906
 11/02  18:00:00,362.386707273,35.7611704821,82.1795212516,0.0,77.122965704,86.2600435998,510.085211169,122.64558944,49.9818,337.457821729
 11/02  19:00:00,370.409636367,35.7611704821,82.6041235937,0.0,102.647051061,80.1663183927,406.226016522,117.344799137,33.3212,255.560017385
 11/02  20:00:00,404.789548878,35.7611704821,91.6222144159,0.0,115.40909374,92.7192997104,395.121177999,114.558770746,33.3212,247.241207254
 11/02  21:00:00,396.415533448,35.7611704821,106.789770119,0.0,102.647051061,94.1340635361,508.284046592,113.239331437,24.9909,370.053815154
 11/02  22:00:00,306.750661297,35.7617895365,83.6601611096,0.0,77.122965704,65.871452062,431.510826001,135.406078712,16.6606,279.444147289
 11/02  23:00:00,213.119216573,35.7611704821,58.0321970886,0.0,38.286128036,48.4199368926,338.279790863,175.843916928,8.3303,154.105573935
 11/02  24:00:00,161.367186378,30.9158872736,48.7795393512,0.0,25.5240853573,30.610668775,219.057662546,87.7523979896,3.33212,127.973144556
 11/03  01:00:00,148.45784316,30.9158872736,43.229095991,0.0,19.418418834,29.3649097162,161.514914907,68.8193731176,3.33212,89.3634217898
 11/03  02:00:00,137.439045814,30.9158872736,40.1216691493,0.0,12.7620426787,28.1191506574,155.87535279,58.4426614946,3.33212,94.1005712957
 11/03  03:00:00,135.03007552,30.9158872736,37.689593353,0.0,12.7620426787,28.1191506574,149.331314475,51.9049481161,3.33212,94.0942463589
 11/03  04:00:00,143.453247613,30.9158872736,38.8881759319,0.0,12.7620426787,28.1191506574,169.839919635,43.3558305606,3.33212,123.151969074
 11/03  05:00:00,179.608117258,30.9158872736,47.3977463397,0.0,25.5240853573,30.610668775,259.379147705,35.6243273257,8.3303,215.424520379
 11/03  06:00:00,310.989436881,34.7921138404,77.0607558305,0.0,51.0481707146,78.1489452969,413.320133876,26.9185326679,16.6606,369.741001208
 11/03  07:00:00,383.712774956,35.765222261,102.315673837,0.0,64.3609230253,109.708623606,584.675307874,67.4854197264,24.9909,492.198988148
 11/03  08:00:00,318.764380412,35.7611704821,85.7942474987,0.0,51.0481707146,80.7689615957,498.67112025,81.4529704683,33.3212,383.896949782
 11/03  09:00:00,290.614925471,36.336845222,86.0941551867,0.0,51.0481707146,71.0224615957,443.106654377,93.396448387,66.8089,282.90130599
 11/03  10:00:00,224.22299875,36.4266723657,68.500047414,0.0,32.1804615127,65.7244621605,405.185539719,92.4115695311,83.4695,229.304470187
 11/03  11:00:00,227.246308749,36.480552856,70.8524428184,0.0,32.1804615127,65.7244621605,341.239501592,90.9613902235,83.4695,166.808611368
 11/03  12:00:00,227.016046487,36.5206251253,71.3057081643,0.0,32.1804615127,65.7244621605,351.781231256,98.44425981,83.4695,169.867471446
 11/03  13:00:00,231.27487239,36.5564755429,85.2377164126,0.0,32.1804615127,55.9779621605,323.869101593,85.868279365,75.1392,162.861622228
 11/03  14:00:00,233.56908786,36.5870460566,87.5269034533,0.0,32.1804615127,55.9779621605,315.325611932,79.1456728289,66.8089,169.371039103
 11/03  15:00:00,218.990227376,36.6123099498,73.0118460191,0.0,32.1804615127,55.9779621605,321.65517939,83.9278344779,75.1392,162.588144912
 11/03  16:00:00,237.706741972,36.3085221653,62.8301372446,0.0,32.1804615127,60.9114621605,303.477130043,81.718523562,91.7998,129.958806481
 11/03  17:00:00,285.87800997,35.7611704821,70.826939421,0.0,32.1804615127,77.5397301883,334.719834869,96.7184196862,49.9818,188.019615183
 11/03  18:00:00,369.065531347,35.7611704821,88.7397666233,0.0,77.122965704,86.2600435998,498.957384421,110.914391309,49.9818,338.061193112
 11/03  19:00:00,374.543918587,35.7611704821,86.9960008592,0.0,102.647051061,80.1663183927,418.145458762,128.974927766,33.3212,255.849330996
 11/03  20:00:00,407.147214154,35.7611704821,94.168653761,0.0,115.40909374,92.7192997104,420.664349695,138.688091158,33.3212,248.655058538
 11/03  21:00:00,397.439088069,35.7611704821,107.919020488,0.0,102.647051061,94.1340635361,531.926066086,133.709009886,24.9909,373.226156201
 11/03  22:00:00,306.351937928,35.7614746467,83.2239036414,0.0,77.122965704,65.871452062,409.538888818,114.348151512,16.6606,278.530137307
 11/03  23:00:00,212.13824402,35.7611704821,57.221742813,0.0,38.286128036,48.4199368926,275.715841883,108.322478436,8.3303,159.063063446
 11/03  24:00:00,160.221006768,30.9158872736,47.6669812618,0.0,25.5240853573,30.610668775,200.248121992,73.7578790819,3.33212,123.15812291
 11/04  01:00:00,157.456330354,30.9158872736,42.6962301104,0.0,27.7269238854,30.610668775,158.413336739,60.9595471096,3.33212,94.1216696291
 11/04  02:00:00,140.781640551,30.9158872736,43.5031645688,0.0,12.7620426787,28.1191506574,148.387505644,50.9315473701,3.33212,94.1238382737
 11/04  03:00:00,140.544816907,30.9158872736,43.2696416559,0.0,12.7620426787,28.1191506574,140.53829886,43.0844559855,3.33212,94.1217228744
 11/04  04:00:00,148.867989424,30.9158872736,45.0112171024,0.0,12.7620426787,28.1191506574,163.525870597,36.9851352923,3.33212,123.208615305
 11/04  05:00:00,164.72537728,32.5309816764,47.0170673442,0.0,12.7620426787,28.1191506574,194.837361606,32.2090093023,8.3303,154.298052304
 11/04  06:00:00,255.314905526,33.7423024786,55.6951181238,0.0,42.6918050922,54.3732441037,266.790634144,28.4840144289,16.6606,221.646019715
 11/04  07:00:00,313.699626062,35.8586644734,79.0576092866,0.0,42.6918050922,86.1019271793,444.1323926,46.0795802846,24.9909,373.061912316
 11/04  08:00:00,375.984277596,35.7611704821,105.775580588,0.0,57.6566862989,112.030105488,633.172919266,72.7610216056,33.3212,527.09069766
 11/04  09:00:00,309.430274373,36.3319658743,85.5795135565,0.0,57.6566862989,83.6599452969,547.970866418,102.745396581,66.8089,378.416569836
 11/04  10:00:00,233.54848381,36.4203433829,64.0182132648,0.0,42.6918050922,68.9656133826,471.807337654,100.24951585,83.4695,288.088321804
 11/04  11:00:00,217.360038616,36.4707333609,56.2344670439,0.0,34.9340096728,67.7198543238,417.286878325,99.8060226063,83.4695,234.011355718
 11/04  12:00:00,211.82297008,36.5093571168,51.5351762076,0.0,34.9340096728,67.7198543238,344.881684957,90.9328945347,83.4695,170.479290422
 11/04  13:00:00,202.650830507,36.5405615244,52.0956266225,0.0,34.9340096728,57.9733543238,328.442258331,85.7660675106,75.1392,167.536990821
 11/04  14:00:00,215.382858202,36.5723829867,64.7767483313,0.0,34.9340096728,57.9733543238,307.777030717,75.1239529315,66.8089,165.844177786
 11/04  15:00:00,208.39328097,36.5979003323,57.7995008285,0.0,34.9340096728,57.9733543238,328.443913678,83.3289543439,75.1392,169.975759334
 11/04  16:00:00,240.038848849,36.2951138143,60.4870162159,0.0,34.9340096728,62.9068543238,303.268538953,81.2674518707,91.7998,130.201287082
 11/04  17:00:00,275.017308142,35.7611704821,62.6579422384,0.0,34.9340096728,72.2186844194,305.099014558,100.168735914,49.9818,154.948478644
 11/04  18:00:00,360.09506023,35.7614699854,70.1547315285,0.0,87.0357390804,86.2600435998,367.02451985,121.023269906,49.9818,196.019449944
 11/04  19:00:00,367.085355245,35.7611704821,82.3443874376,0.0,102.000620287,77.6748002752,428.270978443,139.221289982,33.3212,255.728488461
 11/04  20:00:00,386.255583031,35.7611704821,90.0697408648,0.0,102.000620287,88.9820225341,454.833269503,173.701502315,33.3212,247.810567187
 11/04  21:00:00,376.568685272,35.7611704821,89.9080582816,0.0,102.000620287,91.6425454185,486.765786879,206.030127179,24.9909,255.7447597
 11/04  22:00:00,319.048443515,35.7611704821,85.1136253956,0.0,87.0357390804,65.871452062,650.935607871,265.219583904,16.6606,369.055423967
 11/04  23:00:00,222.094496775,35.7611704821,61.0519932694,0.0,42.6918050922,48.4199368926,511.216889005,286.989072845,8.3303,215.89751616
 11/04  24:00:00,161.649624411,30.9158872736,46.7119071805,0.0,27.7269238854,30.610668775,179.560918944,53.0091401701,3.33212,123.219658774
 11/05  01:00:00,164.52726569,30.9158872736,40.3717242993,0.0,34.4311606118,33.1021868926,138.307511511,38.4053110305,3.33212,96.5700804804
 11/05  02:00:00,143.079156248,30.9158872736,36.3852022869,0.0,19.466279405,30.610668775,136.26632422,34.6563384485,3.33212,98.2778657717
 11/05  03:00:00,141.244862277,30.9158872736,34.5138428969,0.0,19.466279405,30.610668775,129.72711224,32.1077103618,3.33212,94.287281878
 11/05  04:00:00,148.918266369,30.9158872736,35.5868544485,0.0,19.466279405,30.610668775,156.048246039,29.444879248,3.33212,123.271246791
 11/05  05:00:00,162.914501587,30.9158872736,37.341568094,0.0,19.466279405,30.610668775,197.015217712,27.348663069,8.3303,161.336254643
 11/05  06:00:00,245.580424491,33.1366420775,46.2982749415,0.0,42.6918050922,54.3732441037,261.019630473,26.3545191086,16.6606,218.004511365
 11/05  07:00:00,319.396355823,35.7725401198,70.6249210918,0.0,49.3960418185,88.5934452969,594.099454308,193.064890332,24.9909,376.043663976
 11/05  08:00:00,374.396971302,35.7611704821,102.128968362,0.0,57.6566862989,112.030105488,787.289735286,220.972038951,33.3212,532.996496335
 11/05  09:00:00,313.495214444,36.3325355283,97.474996656,0.0,50.9524495726,81.1684271793,605.599274655,161.864291666,66.8089,376.926082989
 11/05  10:00:00,264.792986234,36.4259310787,94.6763001642,0.0,42.6918050922,68.9656133826,475.164702588,99.8814821181,83.4695,291.81372047
 11/05  11:00:00,269.404748373,36.4824966637,103.354180764,0.0,38.286128036,68.9656133826,380.182169649,62.5014308263,83.4695,234.211238823
 11/05  12:00:00,275.009715969,36.5570140366,109.794851512,0.0,38.286128036,68.9656133826,295.076653669,41.4912998783,83.4695,170.115853791
 11/05  13:00:00,260.594155123,36.5880941213,114.31426766,0.0,31.5818913096,56.727595265,274.666978578,36.2545963199,75.1392,163.273182258
 11/05  14:00:00,262.576786661,36.6024487756,116.298077798,0.0,31.5818913096,56.727595265,268.438597512,32.0434956225,66.8089,169.586201889
 11/05  15:00:00,261.013238997,36.6157499493,114.750937718,0.0,31.5818913096,56.727595265,267.002313531,29.0453255968,75.1392,162.817787935
 11/05  16:00:00,275.765978596,36.3118989285,100.606227045,0.0,31.5818913096,61.661095265,259.041921045,37.1631442039,91.7998,130.078976842
 11/05  17:00:00,295.744275303,35.7611704821,87.8214573145,0.0,31.5818913096,70.9729253606,284.696586339,72.940965181,49.9818,161.773821158
 11/05  18:00:00,368.350687319,35.7611704821,87.4256446744,0.0,80.3315023541,83.7685254822,358.806645119,119.936918474,49.9818,188.887926645
 11/05  19:00:00,381.104084976,35.7611704821,96.0819137387,0.0,102.000620287,77.6748002752,443.6926558,154.732510261,33.3212,255.638945539
 11/05  20:00:00,407.740747795,35.7611704821,101.988769003,0.0,108.704857014,91.4735406516,470.034430349,189.40359586,33.3212,247.309634489
 11/05  21:00:00,378.903669283,35.7611704821,101.226038895,0.0,95.2963835608,89.1510273009,468.287242904,187.655606005,24.9909,255.640736899
 11/05  22:00:00,320.855269878,35.7611704821,96.380240649,0.0,80.3315023541,63.3799339444,562.03252902,175.542340363,16.6606,369.829588657
 11/05  23:00:00,231.105450057,35.7611704821,71.2427026318,0.0,42.6918050922,48.4199368926,373.249306523,149.452140979,8.3303,215.466865544
 11/05  24:00:00,180.589439012,30.9158872736,56.470825181,0.0,34.4311606118,33.1021868926,196.25357534,63.7650972267,3.33212,129.156358113
 11/06  01:00:00,164.022607936,30.9158872736,51.2909724331,0.0,25.5240853573,30.610668775,178.72668065,51.2907013763,3.33212,124.103859274
 11/06  02:00:00,151.244211223,30.9158872736,45.9457521829,0.0,19.418418834,29.3649097162,139.673370092,42.1313965949,3.33212,94.209853497
 11/06  03:00:00,140.552191168,30.9158872736,43.1902132601,0.0,12.7620426787,28.1191506574,132.983003886,35.4360505846,3.33212,94.2148333012
 11/06  04:00:00,138.225461276,30.9158872736,40.8403209356,0.0,12.7620426787,28.1191506574,132.16933889,34.6284649335,3.33212,94.2087539567
 11/06  05:00:00,145.238304311,30.9158872736,41.2477406102,0.0,12.7620426787,28.1191506574,158.984384267,32.3105899063,3.33212,123.341674361
 11/06  06:00:00,181.359612085,30.9158872736,49.7623144055,0.0,25.5240853573,30.610668775,255.013020103,26.4548196177,8.3303,220.227900486
 11/06  07:00:00,302.532330036,33.984566639,78.4448915685,0.0,51.0481707146,78.1489452969,415.403647264,23.0580209452,16.6606,375.685026319
 11/06  08:00:00,390.8185901,35.7637718466,115.858337137,0.0,64.3609230253,109.708623606,579.484701599,57.4619634845,24.9909,497.031838115
 11/06  09:00:00,345.085618419,35.7611704821,112.870600083,0.0,51.0481707146,80.7689615957,458.63422928,42.4630946923,33.3212,382.849934587
 11/06  10:00:00,329.863200758,36.3397845947,125.203708723,0.0,51.0481707146,71.0224615957,376.15566411,21.4725416938,66.8089,287.874222416
 11/06  11:00:00,294.872345307,36.4545196612,137.704234377,0.0,32.1804615127,65.7244621605,323.945960279,7.5865395177,83.4695,232.889920761
 11/06  12:00:00,298.797221301,36.6043651977,140.137358862,0.0,32.1804615127,65.7244621605,256.384552435,2.45912829344,83.4695,170.455924142
 11/06  13:00:00,298.474457316,36.6987296015,139.846509915,0.0,32.1804615127,65.7244621605,255.46164435,1.78393268655,83.4695,170.208211663
 11/06  14:00:00,289.140065302,36.7169356624,139.866053464,0.0,32.1804615127,55.9779621605,240.086657457,1.80824980265,75.1392,163.139207654
 11/06  15:00:00,289.16648437,36.6580071537,139.930562654,0.0,32.1804615127,55.9779621605,238.626994403,2.11836761034,66.8089,169.699726793
 11/06  16:00:00,290.031969531,36.6212172289,141.209326642,0.0,32.1804615127,55.9779621605,240.742122292,2.67639653869,75.1392,162.926525753
 11/06  17:00:00,282.417908224,36.3140116706,100.778169819,0.0,32.1804615127,60.9114621605,232.585107873,10.646538072,91.7998,130.138769801
 11/06  18:00:00,283.942684469,35.7617835685,57.7035025625,0.0,32.1804615127,77.5397301883,279.015259606,39.014797548,49.9818,190.018662058
 11/06  19:00:00,369.810380816,35.7958479654,89.4526034771,0.0,77.122965704,86.2600435998,455.102013595,58.6103177148,49.9818,346.509895881
 11/06  20:00:00,385.313805152,35.7611704821,97.3981537166,0.0,102.647051061,80.1663183927,356.232499607,66.1598052774,33.3212,256.751494329
 11/06  21:00:00,421.191847572,35.7611704821,107.880804535,0.0,115.40909374,92.7192997104,373.587806505,84.345498013,33.3212,255.921108492
 11/06  22:00:00,411.727961972,35.7611704821,121.941502484,0.0,102.647051061,94.1340635361,495.850438246,98.2342230736,24.9909,372.625315172
 11/06  23:00:00,321.941978487,35.7822854377,98.7594178464,0.0,77.122965704,65.871452062,400.759493704,102.956608724,16.6606,281.142284981
 11/06  24:00:00,226.593741186,35.7642190673,71.6030800506,0.0,38.286128036,48.4199368926,277.706666653,108.133464591,8.3303,161.242902062
 11/07  01:00:00,172.443329352,30.9158872736,59.7995254252,0.0,25.5240853573,30.610668775,206.118079888,79.4083901602,3.33212,123.377569727
 11/07  02:00:00,158.125491541,30.9158872736,52.871215991,0.0,19.418418834,29.3649097162,160.980450334,63.4186892388,3.33212,94.2296410952
 11/07  03:00:00,147.147727632,30.9158872736,49.8379883358,0.0,12.7620426787,28.1191506574,147.635885734,50.0647141261,3.33212,94.2390516078
 11/07  04:00:00,144.552131515,30.9158872736,47.2436362786,0.0,12.7620426787,28.1191506574,142.832920911,45.2537511792,3.33212,94.2470497314
 11/07  05:00:00,152.427705451,30.9158872736,47.9050432141,0.0,12.7620426787,28.1191506574,173.337899975,40.1078356405,3.33212,129.897944334
 11/07  06:00:00,189.382463906,32.5309816764,55.5886326213,0.0,25.5240853573,30.610668775,260.992503459,36.4596195494,8.3303,216.20258391
 11/07  07:00:00,310.111244976,33.9441892789,85.3832662906,0.0,51.0481707146,78.1489452969,425.723779913,32.7506726788,16.6606,376.312507235
 11/07  08:00:00,403.031252834,35.8572376024,127.17487969,0.0,64.3609230253,109.708623606,576.843214849,52.244344237,24.9909,499.607970612
 11/07  09:00:00,359.456413702,35.7777743038,126.528045713,0.0,51.0481707146,80.7689615957,446.854667673,31.0036412761,33.3212,382.529826397
 11/07  10:00:00,341.848074845,36.3515202308,136.81118156,0.0,51.0481707146,71.0224615957,370.671188811,11.54163997,66.8089,292.320648841
 11/07  11:00:00,295.729743199,36.4992018614,138.871152103,0.0,32.1804615127,65.7244621605,320.76138322,3.35177812203,83.4695,233.940105098
 11/07  12:00:00,297.49526983,36.6648524878,139.365522453,0.0,32.1804615127,65.7244621605,255.252829006,1.2195685285,83.4695,170.563760477
 11/07  13:00:00,297.248225372,36.7141027324,139.643242989,0.0,32.1804615127,65.7244621605,255.009763025,1.22779789824,83.4695,170.312465127
 11/07  14:00:00,288.070515713,36.6703767862,140.473400681,0.0,32.1804615127,55.9779621605,242.396169175,1.32974611071,75.1392,165.927223064
 11/07  15:00:00,288.237518111,36.6332441982,141.026556605,0.0,32.1804615127,55.9779621605,236.565151834,2.6306918259,66.8089,167.125560008
 11/07  16:00:00,284.779967435,36.6372864614,137.92197586,0.0,32.1804615127,55.9779621605,251.720780533,6.75267422869,75.1392,169.828906305
 11/07  17:00:00,257.108211792,36.3326429724,76.4035320889,0.0,32.1804615127,60.9114621605,235.777868747,20.2822222141,91.7998,123.695846533
 11/07  18:00:00,300.304595508,35.7618968309,73.9829898594,0.0,32.1804615127,77.5397301883,310.652603816,65.0572064142,49.9818,195.613597402
 11/07  19:00:00,376.761900449,35.7937743372,96.1316771463,0.0,77.122965704,86.2600435998,524.181313241,126.938670619,49.9818,347.260842622
 11/07  20:00:00,388.797990668,35.7611704821,101.187194426,0.0,102.647051061,80.1663183927,379.338719471,87.5819548416,33.3212,258.43556463
 11/07  21:00:00,422.181114805,35.7611704821,109.035568632,0.0,115.40909374,92.7192997104,416.105153748,132.300671858,33.3212,250.483281889
 11/07  22:00:00,410.992062177,35.7611704821,121.140836552,0.0,102.647051061,94.1340635361,564.837800892,159.54098238,24.9909,380.305918512
 11/07  23:00:00,319.603505884,35.7724862406,95.880025601,0.0,77.122965704,65.871452062,489.121266819,191.048405307,16.6606,281.412261512
 11/07  24:00:00,222.999408192,35.7611704821,67.2224136046,0.0,38.286128036,48.4199368926,376.418899649,207.527130956,8.3303,160.561468693
 11/08  01:00:00,168.312278959,30.9158872736,55.5495767683,0.0,25.5240853573,30.610668775,193.96255416,66.4794612148,3.33212,124.150972945
 11/08  02:00:00,153.41469398,30.9158872736,47.9771613126,0.0,19.418418834,29.3649097162,153.244112829,55.6615879177,3.33212,94.2504049113
 11/08  03:00:00,140.775961407,30.9158872736,43.1926489964,0.0,12.7620426787,28.1191506574,147.596707734,50.0006355005,3.33212,94.2639522336
 11/08  04:00:00,137.740113099,30.9158872736,40.1631633858,0.0,12.7620426787,28.1191506574,137.042953755,39.4345244749,3.33212,94.2763092803
 11/08  05:00:00,145.568787548,30.9158872736,41.4097539964,0.0,12.7620426787,28.1191506574,165.973135314,32.6782370899,3.33212,129.962778224
 11/08  06:00:00,182.090625518,30.9158872736,50.302844734,0.0,25.5240853573,30.610668775,252.857919766,28.1067498827,8.3303,216.420869884
 11/08  07:00:00,304.055321343,33.9441892789,79.8095540113,0.0,51.0481707146,78.1489452969,422.813635345,25.0387745659,16.6606,381.114260779
 11/08  08:00:00,386.595113591,35.7615135567,110.124927584,0.0,64.3609230253,109.708623606,669.436515178,142.846662884,24.9909,501.598952294
 11/08  09:00:00,317.706389383,35.7611704821,84.6861550474,0.0,51.0481707146,80.7689615957,554.540384851,136.873913396,33.3212,384.345271455
 11/08  10:00:00,280.224016046,36.3546912776,75.2914297897,0.0,51.0481707146,71.0224615957,479.877850269,119.854049366,66.8089,293.214900903
 11/08  11:00:00,209.237985033,36.4466207757,53.4634391107,0.0,32.1804615127,65.7244621605,408.251281242,95.4403129716,83.4695,229.341468271
 11/08  12:00:00,234.764576603,36.5038660734,78.3657948732,0.0,32.1804615127,65.7244621605,336.738354999,82.5896483983,83.4695,170.6792066
 11/08  13:00:00,250.342292397,36.553018259,94.7141987796,0.0,32.1804615127,65.7244621605,321.516555163,67.629810433,83.4695,170.417244731
 11/08  14:00:00,250.982558579,36.5854364825,105.071297151,0.0,32.1804615127,55.9779621605,309.955873418,64.6504999055,75.1392,170.166173512
 11/08  15:00:00,252.492321899,36.6071302497,106.566834472,0.0,32.1804615127,55.9779621605,306.843712923,70.1004490349,66.8089,169.934363888
 11/08  16:00:00,241.254326604,36.6323666247,95.3037341393,0.0,32.1804615127,55.9779621605,329.316577263,91.0611250851,75.1392,163.116252177
 11/08  17:00:00,252.12380108,36.3259343312,71.6234727151,0.0,32.1804615127,60.9114621605,340.96137002,118.891813598,91.7998,130.269756422
 11/08  18:00:00,297.789125984,35.7611704821,71.4277356933,0.0,32.1804615127,77.5397301883,416.353820789,170.599205482,49.9818,195.772815308
 11/08  19:00:00,368.315775098,35.7611704821,87.3906990253,0.0,77.122965704,86.2600435998,649.266219098,252.322049667,49.9818,346.962369431
 11/08  20:00:00,376.514481183,35.7611704821,87.6431187681,0.0,102.647051061,80.1663183927,522.450540889,229.42172549,33.3212,259.707615399
 11/08  21:00:00,409.615294048,35.7611704821,95.4112258511,0.0,115.40909374,92.7192997104,483.184939055,194.825473998,33.3212,255.038265057
