Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  22:00:00,399.05161788,35.7611704821,108.428517398,0.0,102.647051061,94.1340635361,588.501996322,187.653655467,24.9909,375.857440854
 11/08  23:00:00,308.566690717,35.7611704821,84.1111752277,0.0,77.122965704,65.871452062,522.765015594,221.321342865,16.6606,284.783072729
 11/08  24:00:00,215.512242679,35.7611704821,58.7775717985,0.0,38.286128036,48.4199368926,391.624514875,224.310981413,8.3303,158.983233462
 11/09  01:00:00,161.911490338,30.9158872736,49.2505909234,0.0,25.5240853573,30.610668775,179.491083662,46.4838412816,3.33212,129.67512238
 11/09  02:00:00,147.857300697,30.9158872736,42.4847200571,0.0,19.418418834,29.3649097162,137.39809136,39.4591450627,3.33212,94.6068262973
 11/09  03:00:00,135.780360049,30.9158872736,38.3238421201,0.0,12.7620426787,28.1191506574,130.354436187,32.7168615623,3.33212,94.3054546245
 11/09  04:00:00,133.53318714,30.9158872736,36.0837453341,0.0,12.7620426787,28.1191506574,126.79381608,29.1612661016,3.33212,94.3004299783
 11/09  05:00:00,141.186717363,30.9158872736,37.1598004203,0.0,12.7620426787,28.1191506574,160.679866831,27.3172290554,3.33212,130.030517776
 11/09  06:00:00,176.539231531,30.9158872736,44.9086471302,0.0,25.5240853573,30.610668775,251.39676058,26.4754118791,8.3303,216.591048701
 11/09  07:00:00,296.976081582,33.3385288778,73.5652711071,0.0,51.0481707146,78.1489452969,423.479513026,26.2756456113,16.6606,380.543267414
 11/09  08:00:00,384.042536687,35.7611704821,107.567031093,0.0,64.3609230253,109.708623606,703.979045798,175.373351948,24.9909,503.61479385
 11/09  09:00:00,335.666842793,35.7611704821,103.088048895,0.0,51.0481707146,80.7689615957,527.083639057,107.038515328,33.3212,386.723923729
 11/09  10:00:00,315.948521623,36.3443378037,111.625771031,0.0,51.0481707146,71.0224615957,419.917869867,57.2235762314,66.8089,295.885393635
 11/09  11:00:00,265.897005734,36.4374494355,110.405102796,0.0,32.1804615127,65.7244621605,345.711551393,35.1716586609,83.4695,227.070392732
 11/09  12:00:00,269.722037794,36.512456144,113.531648741,0.0,32.1804615127,65.7244621605,286.926215835,30.8171709273,83.4695,172.639544908
 11/09  13:00:00,272.066510891,36.5834810654,116.535258752,0.0,32.1804615127,65.7244621605,282.732268531,26.9796113786,83.4695,172.283157152
 11/09  14:00:00,284.130906392,36.614315705,138.080585371,0.0,32.1804615127,55.9779621605,260.794250183,18.9776345425,75.1392,166.677415641
 11/09  15:00:00,262.840094066,36.603281721,116.866031652,0.0,32.1804615127,55.9779621605,257.381254898,20.5548072674,66.8089,170.01754763
 11/09  16:00:00,227.734724309,36.6244094107,81.9366658943,0.0,32.1804615127,55.9779621605,276.25694103,31.0858331166,75.1392,170.031907914
 11/09  17:00:00,250.289588516,36.3172010498,67.1430861863,0.0,32.1804615127,60.9114621605,283.925030947,61.7666184281,91.7998,130.358612518
 11/09  18:00:00,295.944852666,35.7611704821,69.7997355838,0.0,32.1804615127,77.5397301883,342.230592733,103.318531187,49.9818,188.930261546
 11/09  19:00:00,368.475818776,35.7611770447,88.2665635006,0.0,77.122965704,86.2600435998,520.060626811,119.804350481,49.9818,350.27447633
 11/09  20:00:00,377.816452516,35.7611704821,89.9277758141,0.0,102.647051061,80.1663183927,432.940363899,141.128582558,33.3212,258.490581341
 11/09  21:00:00,413.005335121,35.7611704821,99.8040917728,0.0,115.40909374,92.7192997104,418.441881133,128.862459883,33.3212,256.25822125
 11/09  22:00:00,403.540755933,35.7611704821,113.895185876,0.0,102.647051061,94.1340635361,544.239273324,135.711674534,24.9909,383.53669879
 11/09  23:00:00,313.490532081,35.7611704821,90.4361912586,0.0,77.122965704,65.871452062,428.218613437,129.335680516,16.6606,282.22233292
 11/09  24:00:00,219.537989137,35.7611704821,64.6400940849,0.0,38.286128036,48.4199368926,291.030333214,121.135731601,8.3303,161.564301612
 11/10  01:00:00,200.69156536,30.9158872736,88.0749825493,0.0,25.5240853573,30.610668775,203.776673735,70.3710837935,3.33212,130.073469942
 11/10  02:00:00,180.000585925,30.9158872736,74.6974004251,0.0,19.418418834,29.3649097162,154.969893749,57.3127692553,3.33212,94.3250044937
 11/10  03:00:00,157.931329286,30.9158872736,60.5654146658,0.0,12.7620426787,28.1191506574,145.027092495,47.3526072954,3.33212,94.3423651999
 11/10  04:00:00,149.803028496,30.9158872736,52.4376661032,0.0,12.7620426787,28.1191506574,140.072770988,42.4156307079,3.33212,94.3250202804
 11/10  05:00:00,153.554554766,30.9158872736,48.9400162129,0.0,12.7620426787,28.1191506574,175.735047976,42.3178463966,3.33212,130.08508158
 11/10  06:00:00,187.307170282,30.9158872736,55.015260102,0.0,25.5240853573,30.610668775,263.510482193,38.1047452852,8.3303,217.075436908
 11/10  07:00:00,309.105996781,34.4690949598,83.7663505972,0.0,51.0481707146,78.1489452969,428.72002436,28.3838033356,16.6606,383.675621024
 11/10  08:00:00,391.494884247,35.76481676,115.682949237,0.0,64.3609230253,109.708623606,575.220749801,46.548141224,24.9909,503.681708577
 11/10  09:00:00,324.339555418,35.7611704821,91.5353286401,0.0,51.0481707146,80.7689615957,456.594534288,33.9127697617,33.3212,389.360564526
 11/10  10:00:00,286.379081338,36.3432041051,82.1515214811,0.0,51.0481707146,71.0224615957,382.69377835,22.3706110624,66.8089,293.514267288
 11/10  11:00:00,292.221226504,36.4330403149,135.937055343,0.0,32.1804615127,65.7244621605,327.031329313,8.93799903198,83.4695,234.623830281
 11/10  12:00:00,300.775093861,36.4855512332,143.022307984,0.0,32.1804615127,65.7244621605,257.470224814,3.10126184991,83.4695,170.899462964
 11/10  13:00:00,299.938298995,36.5259064096,141.399259299,0.0,32.1804615127,65.7244621605,257.197256288,3.08847325226,83.4695,170.639283036
 11/10  14:00:00,292.461060379,36.5561061105,143.114369356,0.0,32.1804615127,55.9779621605,248.921846146,3.39603637656,75.1392,170.386609769
 11/10  15:00:00,292.89873178,36.5833506512,143.907420292,0.0,32.1804615127,55.9779621605,241.045521241,4.10141832203,66.8089,170.135202919
 11/10  16:00:00,286.616446032,36.6080667822,138.416285814,0.0,32.1804615127,55.9779621605,250.153708286,4.87016477325,75.1392,170.144343513
 11/10  17:00:00,273.699095934,36.3047833976,89.3036935489,0.0,32.1804615127,60.9114621605,232.960676451,10.735433633,91.7998,130.425442818
 11/10  18:00:00,303.957743443,35.7611704821,77.187290983,0.0,32.1804615127,77.5397301883,260.374977017,21.307519407,49.9818,189.08565761
 11/10  19:00:00,353.800362644,35.7788924236,73.3133176972,0.0,77.122965704,86.2600435998,428.611142506,27.727285086,49.9818,350.902057421
 11/10  20:00:00,364.245705504,35.7611704821,76.8738036744,0.0,102.647051061,80.1663183927,330.693636087,31.8213212364,33.3212,265.551114851
 11/10  21:00:00,410.446593108,35.7611704821,97.6723367384,0.0,115.40909374,92.7192997104,329.720610445,39.2765187099,33.3212,257.122891735
 11/10  22:00:00,406.995894608,35.7611704821,117.66554992,0.0,102.647051061,94.1340635361,447.611441991,46.2662716281,24.9909,376.354270363
 11/10  23:00:00,319.491140191,35.7909839886,96.4217409509,0.0,77.122965704,65.871452062,366.137652287,59.6126415204,16.6606,289.864410767
 11/10  24:00:00,223.669550169,35.7736426701,68.7755545656,0.0,38.286128036,48.4199368926,247.235542423,77.2966646552,8.3303,161.608577768
 11/11  01:00:00,182.838068085,30.9158872736,58.7955686626,0.0,34.4311606118,33.1021868926,194.875053437,67.7495023737,3.33212,123.793431063
 11/11  02:00:00,177.89792198,30.9158872736,53.8661025959,0.0,34.4311606118,33.1021868926,161.414145695,57.2835744231,3.33212,100.798451272
 11/11  03:00:00,157.486832545,30.9158872736,50.969827368,0.0,19.466279405,30.610668775,143.378799201,45.5538514763,3.33212,94.4928277245
 11/11  04:00:00,155.674156383,30.9158872736,49.1650709648,0.0,19.466279405,30.610668775,144.68024294,40.5503977464,3.33212,100.797725193
 11/11  05:00:00,163.115450118,30.9158872736,50.0212890398,0.0,19.466279405,30.610668775,169.888120031,37.3534180439,3.33212,129.202581987
 11/11  06:00:00,176.216029183,30.9158872736,50.8746026387,0.0,19.466279405,30.610668775,201.749700271,35.1167195963,8.3303,158.302680675
 11/11  07:00:00,249.998783548,34.6306044001,57.8393032094,0.0,42.6918050922,54.3732441037,280.04564675,32.3357119824,16.6606,231.049334768
 11/11  08:00:00,316.675116892,35.8835127583,78.3515373578,0.0,49.3960418185,88.5934452969,452.619270115,50.4651619824,24.9909,377.163208132
 11/11  09:00:00,375.375154927,35.7611704821,105.118893672,0.0,57.6566862989,112.030105488,652.001964588,74.4568078799,33.3212,544.223956708
 11/11  10:00:00,298.863466222,36.3425899258,84.1381074218,0.0,50.9524495726,81.1684271793,561.191517748,103.16415283,66.8089,391.218464918
 11/11  11:00:00,231.227354256,36.4316180862,61.519222777,0.0,42.6918050922,68.9656133826,497.597254421,116.226422666,83.4695,297.901331755
 11/11  12:00:00,221.751346139,36.4812104879,55.8266783892,0.0,38.286128036,68.9656133826,444.756957898,125.701287561,83.4695,235.586170337
 11/11  13:00:00,214.769628837,36.518395226,49.5694475625,0.0,38.286128036,68.9656133826,409.852159574,155.624015041,83.4695,170.758644532
 11/11  14:00:00,194.018399012,36.5490409189,47.6704185368,0.0,31.5818913096,56.727595265,418.635327967,172.746844067,75.1392,170.7492839
 11/11  15:00:00,192.734602153,36.5773273169,46.3758909645,0.0,31.5818913096,56.727595265,407.402972325,170.349305795,66.8089,170.24476653
 11/11  16:00:00,191.492296193,36.6019162058,45.1286174579,0.0,31.5818913096,56.727595265,415.887254493,170.501177332,75.1392,170.246877161
 11/11  17:00:00,226.885455945,36.2980291302,43.0905336427,0.0,31.5818913096,61.661095265,412.130115257,189.851517771,91.7998,130.478797485
 11/11  18:00:00,269.558070084,35.7611704821,49.9994479962,0.0,31.5818913096,70.9729253606,422.584820685,210.150187394,49.9818,162.452833292
 11/11  19:00:00,342.866993112,35.7611704821,61.6001525997,0.0,80.3315023541,83.7685254822,430.378183123,183.542993547,49.9818,196.853389575
 11/11  20:00:00,360.093113577,35.7611704821,74.9607016543,0.0,102.000620287,77.6748002752,453.557492396,162.237642787,33.3212,257.998649609
 11/11  21:00:00,388.788734302,35.7611704821,83.1101729412,0.0,108.704857014,91.4735406516,451.28973345,161.951243223,33.3212,256.017290227
 11/11  22:00:00,361.479243939,35.7611704821,83.8024700863,0.0,95.2963835608,89.1510273009,472.81252165,187.71285722,24.9909,260.10876443
 11/11  23:00:00,306.630798528,35.7611704821,82.0018160699,0.0,80.3315023541,63.3799339444,594.388063712,197.687565136,16.6606,380.039898576
 11/11  24:00:00,219.274524756,35.7611704821,58.8465931992,0.0,42.6918050922,48.4199368926,449.418917657,224.373989018,8.3303,216.714628639
 11/12  01:00:00,168.588297112,30.9158872736,44.4682638503,0.0,34.4311606118,33.1021868926,194.610751606,60.8985771235,3.33212,130.380054482
 11/12  02:00:00,161.365850445,30.9158872736,37.2077777008,0.0,34.4311606118,33.1021868926,153.696734286,49.5323659256,3.33212,100.83224836
 11/12  03:00:00,140.209917131,30.9158872736,33.5274854632,0.0,19.466279405,30.610668775,138.566619866,40.7029952626,3.33212,94.5315046032
 11/12  04:00:00,138.323435396,30.9158872736,31.6194396869,0.0,19.466279405,30.610668775,139.868980881,35.7016767328,3.33212,100.835184148
 11/12  05:00:00,146.230256074,30.9158872736,32.9203310851,0.0,19.466279405,30.610668775,165.656560763,32.0990064973,3.33212,130.225434265
 11/12  06:00:00,154.148755541,30.9158872736,28.6076295865,0.0,19.466279405,30.610668775,201.018978443,30.6530090676,8.3303,162.035669375
 11/12  07:00:00,228.291990591,32.9347552771,37.611206239,0.0,42.6918050922,54.3732441037,272.647624076,29.7474538851,16.6606,226.239570191
 11/12  08:00:00,313.776269157,35.7611704821,73.3814847854,0.0,49.3960418185,88.5934452969,601.557056438,191.022438093,24.9909,385.543718344
 11/12  09:00:00,390.010604906,35.7611704821,117.968094725,0.0,57.6566862989,112.030105488,755.764448539,179.501559296,33.3212,542.941689243
 11/12  10:00:00,330.62083717,36.3365352846,114.7329289,0.0,50.9524495726,81.1684271793,613.034290285,155.321417025,66.8089,390.90397326
 11/12  11:00:00,275.190001325,36.4426697088,104.964444054,0.0,42.6918050922,68.9656133826,483.208288261,103.530285161,83.4695,296.2085031
 11/12  12:00:00,274.21378092,36.5070007896,108.014245359,0.0,38.286128036,68.9656133826,398.183188122,74.8829570013,83.4695,239.830731121
 11/12  13:00:00,256.241010683,36.5827484133,90.9426566483,0.0,38.286128036,68.9656133826,334.527235923,78.2599011466,83.4695,172.797834777
 11/12  14:00:00,218.72602869,36.5638452888,72.6308203536,0.0,31.5818913096,56.727595265,334.122025302,88.1242959561,75.1392,170.858529346
 11/12  15:00:00,230.638655568,36.593248732,84.526762929,0.0,31.5818913096,56.727595265,333.534789717,96.3699450993,66.8089,170.355944618
 11/12  16:00:00,225.108789458,36.6177233358,78.9610304657,0.0,31.5818913096,56.727595265,368.731742539,123.236526084,75.1392,170.356016455
 11/12  17:00:00,241.935815917,36.3093481664,58.2866355872,0.0,31.5818913096,61.661095265,409.573586375,187.237001617,91.7998,130.536784757
 11/12  18:00:00,276.477258764,35.7611704821,57.0417874011,0.0,31.5818913096,70.9729253606,431.633062989,219.090815024,49.9818,162.560447966
 11/12  19:00:00,348.264925206,35.7611704821,66.9847245395,0.0,80.3315023541,83.7685254822,455.798411381,208.793519504,49.9818,197.023091876
 11/12  20:00:00,365.464221145,35.7611704821,80.0031497677,0.0,102.000620287,77.6748002752,514.396392606,217.050537614,33.3212,264.024654992
 11/12  21:00:00,395.548292133,35.7611704821,89.3558971427,0.0,108.704857014,91.4735406516,498.582371293,208.281608719,33.3212,256.979562575
 11/12  22:00:00,368.121771893,35.7611704821,89.6901982412,0.0,95.2963835608,89.1510273009,511.665625559,227.731731629,24.9909,258.94299393
 11/12  23:00:00,311.145139396,35.7611704821,85.5523956065,0.0,80.3315023541,63.3799339444,618.915582613,225.420107085,16.6606,376.834875528
 11/12  24:00:00,223.033766284,35.7611704821,61.8209148851,0.0,42.6918050922,48.4199368926,452.939786588,221.895358173,8.3303,222.714128415
 11/13  01:00:00,159.920350652,30.9158872736,47.2830546015,0.0,25.5240853573,30.610668775,180.7475216,47.1552066813,3.33212,130.260194919
 11/13  02:00:00,144.38444553,30.9158872736,39.0366868707,0.0,19.418418834,29.3649097162,138.082345559,40.314680028,3.33212,94.4355455311
 11/13  03:00:00,132.191917738,30.9158872736,34.7536576761,0.0,12.7620426787,28.1191506574,136.932519588,33.6466256736,3.33212,99.9537739148
 11/13  04:00:00,129.971474252,30.9158872736,32.5468774454,0.0,12.7620426787,28.1191506574,128.888843389,30.336208309,3.33212,95.2205150797
 11/13  05:00:00,137.495203316,30.9158872736,33.4986010202,0.0,12.7620426787,28.1191506574,162.242864162,28.6208039801,3.33212,130.289940182
 11/13  06:00:00,173.510944136,30.9158872736,41.9001191965,0.0,25.5240853573,30.610668775,257.987942506,27.7267242929,8.3303,221.930918213
 11/13  07:00:00,296.609829021,32.9347552771,70.8160529372,0.0,51.0481707146,78.1489452969,424.848988294,27.3649006265,16.6606,380.823487667
 11/13  08:00:00,376.753727279,35.799080096,100.226284285,0.0,64.3609230253,109.708623606,725.858449635,189.827154712,24.9909,511.040394924
 11/13  09:00:00,324.115895758,35.7611704821,90.2008076635,0.0,51.0481707146,80.7689615957,637.777107897,208.421178501,33.3212,396.034729396
 11/13  10:00:00,302.643128034,36.3348038066,97.0367250483,0.0,51.0481707146,71.0224615957,522.566583581,158.455433938,66.8089,297.302249643
 11/13  11:00:00,253.756087771,36.4283815244,97.6263221751,0.0,32.1804615127,65.7244621605,434.68237684,115.916594792,83.4695,235.296282048
 11/13  12:00:00,258.682510027,36.4845239692,102.152872473,0.0,32.1804615127,65.7244621605,351.74173917,97.0303603327,83.4695,171.241878838
 11/13  13:00:00,262.34538332,36.5486458857,106.626443308,0.0,32.1804615127,65.7244621605,346.50567261,85.2179318954,83.4695,177.818240715
 11/13  14:00:00,253.721587737,36.56913113,107.816200895,0.0,32.1804615127,55.9779621605,317.031513686,71.1809177204,75.1392,170.711395965
 11/13  15:00:00,250.926956591,36.5908342935,105.047795779,0.0,32.1804615127,55.9779621605,306.8638136,69.5916400713,66.8089,170.463273529
 11/13  16:00:00,236.022967448,36.616548472,90.1237869931,0.0,32.1804615127,55.9779621605,337.229948898,91.6279974102,75.1392,170.462751487
 11/13  17:00:00,247.872807886,36.3100097828,64.2695122004,0.0,32.1804615127,60.9114621605,428.503343547,206.097856576,91.7998,130.605686971
 11/13  18:00:00,293.193173797,35.7611704821,66.3823380275,0.0,32.1804615127,77.5397301883,470.150419402,223.607202497,49.9818,196.561416905
 11/13  19:00:00,363.61131577,35.7611704821,82.5455974077,0.0,77.122965704,86.2600435998,624.930618104,222.138984391,49.9818,352.809833713
 11/13  20:00:00,370.127380471,35.7611704821,80.8719425287,0.0,102.647051061,80.1663183927,541.057116129,241.242179797,33.3212,266.493736332
 11/13  21:00:00,402.781574597,35.7611704821,87.6384110417,0.0,115.40909374,92.7192997104,520.47303444,229.111300235,33.3212,258.040534205
 11/13  22:00:00,392.229969783,35.7611704821,100.665438072,0.0,102.647051061,94.1340635361,631.045824835,218.956659417,24.9909,387.098265417
 11/13  23:00:00,304.069199699,35.7611772981,79.0642355833,0.0,77.122965704,65.871452062,534.847184902,229.208986447,16.6606,288.977598455
 11/13  24:00:00,211.911914211,35.7611704821,54.9532174115,0.0,38.286128036,48.4199368926,405.843972207,240.003991572,8.3303,157.509680636
 11/14  01:00:00,158.399069518,30.9158872736,45.7170195848,0.0,25.5240853573,30.610668775,184.376125894,50.7199240875,3.33212,130.324081806
 11/14  02:00:00,144.547185665,30.9158872736,39.1983756839,0.0,19.418418834,29.3649097162,143.035787217,38.9328220869,3.33212,100.770845131
 11/14  03:00:00,132.680918291,30.9158872736,35.2423349627,0.0,12.7620426787,28.1191506574,130.573680149,32.7696839727,3.33212,94.4718761766
 11/14  04:00:00,130.413734064,30.9158872736,32.9897125303,0.0,12.7620426787,28.1191506574,133.588894076,29.4795144558,3.33212,100.77725962
 11/14  05:00:00,154.266522342,30.9158872736,49.5846433101,0.0,12.7620426787,28.1191506574,156.877693627,27.8847426879,3.33212,125.660830939
 11/14  06:00:00,203.690734464,30.9158872736,71.2908969661,0.0,25.5240853573,30.610668775,258.607852273,27.4225063857,8.3303,222.855045887
 11/14  07:00:00,327.113443641,33.3385288778,99.9430910679,0.0,51.0481707146,78.1489452969,430.846020725,27.058586219,16.6606,387.126834505
 11/14  08:00:00,398.683303646,35.7611704821,120.833004326,0.0,64.3609230253,109.708623606,729.17958352,193.691974393,24.9909,510.496709127
 11/14  09:00:00,293.792567834,35.7611704821,59.0982657655,0.0,51.0481707146,80.7689615957,642.154966829,212.668830976,33.3212,396.164935853
 11/14  10:00:00,277.84174628,36.3336978371,72.2400837177,0.0,51.0481707146,71.0224615957,525.504598133,158.739626357,66.8089,299.956071776
 11/14  11:00:00,236.673882495,36.4284301189,80.6956809974,0.0,32.1804615127,65.7244621605,417.479083828,98.4801239364,83.4695,235.529459891
 11/14  12:00:00,245.210596495,36.4839943489,88.9214657661,0.0,32.1804615127,65.7244621605,321.247241941,61.8053817505,83.4695,175.972360191
 11/14  13:00:00,252.329336791,36.5255773835,96.8579855231,0.0,32.1804615127,65.7244621605,298.124068726,41.3420786757,83.4695,173.31249005
 11/14  14:00:00,230.393494839,36.5584264772,84.6989803612,0.0,32.1804615127,55.9779621605,282.679068982,36.7153923778,75.1392,170.824476604
 11/14  15:00:00,215.62457137,36.5857506346,69.9376146383,0.0,32.1804615127,55.9779621605,286.422648929,49.040217217,66.8089,170.573531712
 11/14  16:00:00,204.83650577,36.6095537603,59.1324794029,0.0,32.1804615127,55.9779621605,313.974803569,68.2618432004,75.1392,170.573760368
 11/14  17:00:00,237.681806795,36.3051837443,54.5200435051,0.0,32.1804615127,60.9114621605,335.878278304,111.647796987,91.7998,132.430681317
 11/14  18:00:00,288.574051776,35.7611704821,61.9149992068,0.0,32.1804615127,77.5397301883,495.469062484,249.090421654,49.9818,196.39684083
 11/14  19:00:00,360.133845701,35.7611704821,79.1524172761,0.0,77.122965704,86.2600435998,642.54717317,232.558875755,49.9818,360.006497415
 11/14  20:00:00,366.700046212,35.7611704821,78.1301823381,0.0,102.647051061,80.1663183927,535.620942703,242.90029191,33.3212,259.399450793
 11/14  21:00:00,399.040487033,35.7611704821,84.3098284827,0.0,115.40909374,92.7192997104,540.459209184,241.193422996,33.3212,265.944586188
 11/14  22:00:00,389.417867453,35.7611704821,98.169536345,0.0,102.647051061,94.1340635361,627.93308634,217.66040921,24.9909,385.281777131
 11/14  23:00:00,302.659356963,35.7611797875,77.6536885056,0.0,77.122965704,65.871452062,526.087113004,220.88081627,16.6606,288.545696734
 11/14  24:00:00,210.708276984,35.7611704821,53.750617366,0.0,38.286128036,48.4199368926,402.496965121,233.827808141,8.3303,160.338856981
 11/15  01:00:00,165.010947525,30.9158872736,52.3011278189,0.0,25.5240853573,30.610668775,184.151172562,50.4819443708,3.33212,130.337108192
 11/15  02:00:00,177.083918011,30.9158872736,71.5949264123,0.0,19.418418834,29.3649097162,142.277925231,38.1413671942,3.33212,100.804438037
 11/15  03:00:00,153.613006972,30.9158872736,56.0391211625,0.0,12.7620426787,28.1191506574,129.939501871,32.1035699671,3.33212,94.5038119042
 11/15  04:00:00,145.11851903,30.9158872736,47.5665324057,0.0,12.7620426787,28.1191506574,132.44404698,28.3008891701,3.33212,100.81103781
 11/15  05:00:00,148.328624426,30.9158872736,44.2008728856,0.0,12.7620426787,28.1191506574,160.624513234,26.8665865778,3.33212,130.425806656
 11/15  06:00:00,182.488467995,30.9158872736,50.7228346287,0.0,25.5240853573,30.610668775,259.833066295,26.3430252834,8.3303,225.159741011
 11/15  07:00:00,306.016479928,33.0962647174,79.8189043936,0.0,51.0481707146,78.1489452969,429.3239489,25.9748885883,16.6606,386.688460312
 11/15  08:00:00,382.822356537,35.7619447381,106.23912795,0.0,64.3609230253,109.708623606,696.152468356,157.351824483,24.9909,513.809743873
 11/15  09:00:00,315.320503394,35.7611704821,82.8379883734,0.0,51.0481707146,80.7689615957,515.045584086,88.3260852401,33.3212,393.398298845
 11/15  10:00:00,279.926753501,36.3318903877,75.4863000898,0.0,51.0481707146,71.0224615957,436.58814586,66.2502820121,66.8089,303.528963848
 11/15  11:00:00,204.551945683,36.4231869547,49.0924798655,0.0,32.1804615127,65.7244621605,366.722444081,47.4665535738,83.4695,235.786390507
 11/15  12:00:00,196.33180096,36.4752650505,40.3539635038,0.0,32.1804615127,65.7244621605,286.554331841,31.6303654263,83.4695,171.454466415
 11/15  13:00:00,249.573754703,36.5144724868,94.052251498,0.0,32.1804615127,65.7244621605,284.789475642,23.2761367831,83.4695,178.043838859
 11/15  14:00:00,251.602297245,36.547823304,105.606519068,0.0,32.1804615127,55.9779621605,266.021153218,19.9462212733,75.1392,170.935731945
 11/15  15:00:00,231.592543392,36.5753959914,85.5940144542,0.0,32.1804615127,55.9779621605,258.92658754,21.4328716189,66.8089,170.684815921
 11/15  16:00:00,205.709564992,36.6008088216,59.8465760044,0.0,32.1804615127,55.9779621605,274.432976284,28.6090517448,75.1392,170.684724539
 11/15  17:00:00,233.350407024,36.2990616839,50.2054174198,0.0,32.1804615127,60.9114621605,267.806668048,38.7192036254,91.7998,137.287664423
 11/15  18:00:00,288.123361276,35.7611704821,61.9585306676,0.0,32.1804615127,77.5397301883,311.332954163,64.4414809022,49.9818,196.90967326
 11/15  19:00:00,362.05287932,35.7611704821,81.7882813609,0.0,77.122965704,86.2600435998,482.575873587,78.477014101,49.9818,354.117059486
 11/15  20:00:00,371.421994433,35.7611704821,83.5652706681,0.0,102.647051061,80.1663183927,380.624383864,80.1678989105,33.3212,267.135284954
 11/15  21:00:00,405.611650747,35.7611704821,92.4005725328,0.0,115.40909374,92.7192997104,374.187067605,82.2314149536,33.3212,258.634452652
 11/15  22:00:00,397.274581127,35.7611704821,107.60267292,0.0,102.647051061,94.1340635361,498.232334973,84.5633531508,24.9909,388.678081822
 11/15  23:00:00,309.769658411,35.7611704821,86.7188259431,0.0,77.122965704,65.871452062,398.35946183,89.2550411137,16.6606,292.443820716
 11/15  24:00:00,216.850364795,35.7611704821,61.9743057474,0.0,38.286128036,48.4199368926,266.200486802,95.6707542693,8.3303,162.199432533
 11/16  01:00:00,165.415617127,30.9158872736,52.8340499237,0.0,25.5240853573,30.610668775,210.47375301,76.6992447126,3.33212,130.442388298
 11/16  02:00:00,151.858557025,30.9158872736,46.6397219231,0.0,19.418418834,29.3649097162,173.258343369,69.0837813447,3.33212,100.842442024
 11/16  03:00:00,141.086927906,30.9158872736,43.7922809819,0.0,12.7620426787,28.1191506574,158.387965557,60.5195893029,3.33212,94.5362562543
 11/16  04:00:00,139.650854851,30.9158872736,42.367348192,0.0,12.7620426787,28.1191506574,154.801038444,50.6185543741,3.33212,100.85036407
 11/16  05:00:00,148.356885273,30.9158872736,44.5035745094,0.0,12.7620426787,28.1191506574,173.915479074,40.1021539689,3.33212,130.481205105
 11/16  06:00:00,186.946394582,32.5309816764,53.8602969749,0.0,25.5240853573,30.610668775,266.863038096,33.1635328642,8.3303,225.369205232
 11/16  07:00:00,309.293591305,33.984566639,82.5458032848,0.0,51.0481707146,78.1489452969,434.805947873,29.3975358752,16.6606,388.747811998
 11/16  08:00:00,387.431266574,35.8547529765,112.800876028,0.0,64.3609230253,109.708623606,572.501268623,33.4896656371,24.9909,514.020702986
 11/16  09:00:00,319.212488848,35.7611704821,87.2846481203,0.0,51.0481707146,80.7689615957,460.749215497,31.9490132099,33.3212,395.479002287
 11/16  10:00:00,280.515755977,36.3318341284,76.3751501867,0.0,51.0481707146,71.0224615957,394.620211037,24.9973411814,66.8089,302.813969856
 11/16  11:00:00,266.247240483,36.4207742279,110.442761099,0.0,32.1804615127,65.7244621605,340.880505261,21.4123516118,83.4695,235.998653649
 11/16  12:00:00,262.11438792,36.4717033016,105.15752134,0.0,32.1804615127,65.7244621605,278.163164529,16.2521844317,83.4695,178.441480098
 11/16  13:00:00,254.91557354,36.508424515,98.2053077843,0.0,32.1804615127,65.7244621605,267.428863258,11.6717660371,83.4695,172.28759722
 11/16  14:00:00,239.00130447,36.5407323933,91.9674116773,0.0,32.1804615127,55.9779621605,262.440653016,10.3902196614,75.1392,176.911233355
 11/16  15:00:00,244.219938045,36.5666586583,97.1951703329,0.0,32.1804615127,55.9779621605,248.366289206,10.7690240606,66.8089,170.788365145
 11/16  16:00:00,235.52470289,36.5950048481,88.6089206053,0.0,32.1804615127,55.9779621605,260.590778451,14.6577797812,75.1392,170.79379867
 11/16  17:00:00,248.320852376,36.2974745974,64.499065418,0.0,32.1804615127,60.9114621605,247.940128146,20.6062085299,91.7998,135.534119616
 11/16  18:00:00,291.544107992,35.7611704821,64.9891394586,0.0,32.1804615127,77.5397301883,275.970844037,26.9540898694,49.9818,199.034954167
 11/16  19:00:00,344.592914894,35.7667886921,64.2538880571,0.0,77.122965704,86.2600435998,438.954589232,34.2077103756,49.9818,354.765078856
 11/16  20:00:00,352.44005688,35.7611704821,64.7144853642,0.0,102.647051061,80.1663183927,338.962137161,38.1754832264,33.3212,267.465453934
 11/16  21:00:00,399.204648169,35.7611704821,86.1178530356,0.0,115.40909374,92.7192997104,335.216104685,38.0186537761,33.3212,263.876250909
 11/16  22:00:00,398.0656639,35.7611704821,108.534120193,0.0,102.647051061,94.1340635361,452.964027515,38.4682672895,24.9909,389.504860225
 11/16  23:00:00,313.392102644,35.7916549494,90.444372757,0.0,77.122965704,65.871452062,352.005744687,41.3056746831,16.6606,294.039470004
 11/16  24:00:00,220.410168419,35.7788447531,65.6388763702,0.0,38.286128036,48.4199368926,216.955178585,45.0448142428,8.3303,163.580064342
 11/17  01:00:00,168.962656564,30.9158872736,56.4851575493,0.0,25.5240853573,30.610668775,167.256885947,33.3958462477,3.33212,130.528919699
 11/17  02:00:00,155.643688199,30.9158872736,50.5309535127,0.0,19.418418834,29.3649097162,136.299778983,38.3954161557,3.33212,94.572242827
 11/17  03:00:00,144.864458316,30.9158872736,47.6682295286,0.0,12.7620426787,28.1191506574,144.477090922,40.2584313446,3.33212,100.886539577
 11/17  04:00:00,144.379223058,31.723434475,46.3841144312,0.0,12.7620426787,28.1191506574,134.355597438,36.4405359393,3.33212,94.582941499
 11/17  05:00:00,154.408193015,32.5309816764,48.3830629524,0.0,12.7620426787,28.1191506574,162.199699274,27.2744110577,3.33212,131.593168216
 11/17  06:00:00,216.37505846,33.3385288778,81.773634201,0.0,25.5240853573,30.610668775,254.510135786,17.37955917,8.3303,228.800276616
 11/17  07:00:00,337.287613298,33.984566639,109.61708709,0.0,51.0481707146,78.1489452969,420.134012862,13.8545286289,16.6606,389.618884233
 11/17  08:00:00,414.618971927,35.7769365691,138.765201609,0.0,64.3609230253,109.708623606,562.992287038,18.5917388764,24.9909,519.409648162
 11/17  09:00:00,374.720389006,35.7611704821,141.262273557,0.0,51.0481707146,80.7689615957,439.231161999,10.2092514407,33.3212,395.700710558
 11/17  10:00:00,348.933158983,36.3211033944,143.512122522,0.0,51.0481707146,71.0224615957,374.494507392,3.3404275727,66.8089,304.34517982
 11/17  11:00:00,299.813828969,36.410707625,142.637875901,0.0,32.1804615127,65.7244621605,326.430348584,6.7372024372,83.4695,236.223646147
 11/17  12:00:00,302.693224925,36.4626678036,143.96552544,0.0,32.1804615127,65.7244621605,269.188436915,7.15692313775,83.4695,178.562013777
 11/17  13:00:00,299.384901272,36.5042816282,140.000291082,0.0,32.1804615127,65.7244621605,260.382516565,5.49863045945,83.4695,171.414386106
 11/17  14:00:00,288.121476074,36.5422797593,137.120051985,0.0,32.1804615127,55.9779621605,257.90324071,4.76442089739,75.1392,177.999619813
 11/17  15:00:00,289.640406985,36.573269755,138.575107828,0.0,32.1804615127,55.9779621605,242.739890454,5.03289398472,66.8089,170.89809647
 11/17  16:00:00,290.692284506,36.5993001574,140.491595674,0.0,32.1804615127,55.9779621605,251.836154953,5.7924118053,75.1392,170.904543148
 11/17  17:00:00,328.485495491,36.299429734,142.155712196,0.0,32.1804615127,60.9114621605,233.450180731,4.22738179991,91.7998,137.422998931
 11/17  18:00:00,371.041163014,35.7787797113,142.304783495,0.0,32.1804615127,77.5397301883,254.940326365,7.7393291735,49.9818,197.219197191
 11/17  19:00:00,424.371763278,35.8262128939,142.257101985,0.0,77.122965704,86.2600435998,418.41443378,9.22451243008,49.9818,359.20812135
 11/17  20:00:00,411.653666403,35.7666866738,123.382252993,0.0,102.647051061,80.1663183927,312.676324431,14.9719980114,33.3212,264.383126419
 11/17  21:00:00,423.957518614,35.7611704821,110.740854912,0.0,115.40909374,92.7192997104,324.241025999,24.0152800093,33.3212,266.904545989
 11/17  22:00:00,425.121233946,35.797921556,135.276939528,0.0,102.647051061,94.1340635361,438.015179453,22.7066109121,24.9909,390.317668541
 11/17  23:00:00,360.190453369,35.8452662955,136.427652106,0.0,77.122965704,65.871452062,331.437583813,21.530781827,16.6606,293.246201985
 11/17  24:00:00,265.315370356,35.8210062866,109.7392201,0.0,38.286128036,48.4199368926,195.544978438,24.7859921365,8.3303,162.428686301
 11/18  01:00:00,150.765192085,30.9158872736,36.097554487,0.0,27.7269238854,30.610668775,152.921109006,14.456727133,3.33212,135.132261873
 11/18  02:00:00,158.928007784,30.9158872736,44.2805542726,0.0,27.7269238854,30.610668775,113.938150668,14.0859697968,3.33212,96.5200608709
 11/18  03:00:00,192.455481124,33.3385288778,92.51263758,0.0,12.7620426787,28.1191506574,117.985063487,13.7299178426,3.33212,100.923025644
 11/18  04:00:00,132.479998306,30.9158872736,35.3501994794,0.0,12.7620426787,28.1191506574,116.725881992,18.776214501,3.33212,94.6175474913
 11/18  05:00:00,171.226130407,33.3385288778,64.9224373602,0.0,12.7620426787,28.1191506574,160.188628966,22.051505068,3.33212,134.805003898
 11/18  06:00:00,160.565275203,33.3385288778,42.2256432484,0.0,12.7620426787,28.1191506574,207.44431016,34.2081671671,8.3303,164.905842993
 11/18  07:00:00,250.646103402,33.984566639,56.4600744881,0.0,42.6918050922,54.3732441037,277.790794388,34.2440115939,16.6606,226.886182794
 11/18  08:00:00,352.668874226,35.8172009605,123.613294341,0.0,42.6918050922,86.1019271793,446.056476833,29.6324868709,24.9909,391.433089962
 11/18  09:00:00,409.108066272,35.77876039,138.508677713,0.0,57.6566862989,112.030105488,607.108421959,17.0930783772,33.3212,556.694143582
 11/18  10:00:00,363.729820787,36.322806574,138.875401082,0.0,57.6566862989,83.6599452969,474.586592282,5.50040068717,66.8089,402.277291594
 11/18  11:00:00,312.667353213,36.4141574601,141.040065113,0.0,42.6918050922,68.9656133826,392.098899165,5.79335283477,83.4695,302.83604633
 11/18  12:00:00,306.497502089,36.4664315723,142.892260738,0.0,34.9340096728,67.7198543238,329.575088967,7.10965633775,83.4695,238.995932629
 11/18  13:00:00,306.554888709,36.5046846109,144.000268076,0.0,34.9340096728,67.7198543238,270.075438299,7.65744479082,83.4695,178.948493508
 11/18  14:00:00,297.082314226,36.538249579,144.437190663,0.0,34.9340096728,57.9733543238,262.126521396,8.3158760388,75.1392,178.671445358
 11/18  15:00:00,297.293144127,36.5675957174,144.635380056,0.0,34.9340096728,57.9733543238,254.04898814,9.08448374768,66.8089,178.155604393
 11/18  16:00:00,296.153458492,36.5938401471,143.602316775,0.0,34.9340096728,57.9733543238,257.565493238,10.6641410527,75.1392,171.762152185
 11/18  17:00:00,317.026145435,36.2939202342,127.466071327,0.0,34.9340096728,62.9068543238,248.409316924,18.91478131,91.7998,137.694735614
 11/18  18:00:00,331.304147492,35.763415644,106.608469641,0.0,34.9340096728,72.2186844194,244.345743972,25.0848226485,49.9818,169.279121324
 11/18  19:00:00,389.269195851,35.829833785,98.5637043693,0.0,87.0357390804,86.2600435998,278.322374509,29.2378266831,49.9818,199.102747826
 11/18  20:00:00,395.335299813,35.7628327634,110.086627687,0.0,102.000620287,77.6748002752,334.350198255,33.3630054316,33.3212,267.665992824
 11/18  21:00:00,422.951342416,35.7611704821,126.388187604,0.0,102.000620287,88.9820225341,333.793077392,33.2639521893,33.3212,267.207925202
 11/18  22:00:00,417.698587153,35.7611704821,130.863311396,0.0,102.000620287,91.6425454185,325.867080449,33.2278467426,24.9909,267.648333706
 11/18  23:00:00,360.800626535,35.7611704821,127.177542869,0.0,87.0357390804,65.871452062,440.877857605,35.3928274455,16.6606,388.82443016
 11/18  24:00:00,267.905416998,35.7611704821,107.971497185,0.0,42.6918050922,48.4199368926,273.746111658,39.2800099025,8.3303,226.135801755
 11/19  01:00:00,160.413976814,30.9158872736,36.5114514865,0.0,34.4311606118,33.1021868926,159.931920469,25.7530347909,3.33212,130.846765678
 11/19  02:00:00,167.177050869,30.9158872736,43.2979247925,0.0,34.4311606118,33.1021868926,128.959617252,24.5401729968,3.33212,101.087324255
 11/19  03:00:00,152.095661583,30.9158872736,45.7082588049,0.0,19.466279405,30.610668775,134.578366438,30.143854959,3.33212,101.102391479
 11/19  04:00:00,153.303884163,30.9158872736,46.9184828168,0.0,19.466279405,30.610668775,137.580547389,33.1563842329,3.33212,101.092043156
 11/19  05:00:00,163.244102563,30.9158872736,50.2637374157,0.0,19.466279405,30.610668775,164.883631185,30.8766740554,3.33212,130.674837129
 11/19  06:00:00,183.612304613,33.3385288778,55.9656908453,0.0,19.466279405,30.610668775,205.441655025,28.8144508485,8.3303,168.296904176
 11/19  07:00:00,260.658059588,34.4690949598,65.9907591008,0.0,42.6918050922,54.3732441037,275.89332773,26.986260574,16.6606,232.246467156
 11/19  08:00:00,331.946416712,35.9600829218,93.7320622365,0.0,49.3960418185,88.5934452969,451.739035954,32.3995600188,24.9909,394.348575935
 11/19  09:00:00,396.343754324,35.7784313492,126.319053659,0.0,57.6566862989,112.030105488,621.500353055,29.7965780353,33.3212,558.38257502
 11/19  10:00:00,321.214952791,36.3341232516,106.81970695,0.0,50.9524495726,81.1684271793,493.902326621,28.6085875247,66.8089,398.484839096
 11/19  11:00:00,290.910277915,36.4241328589,121.301329143,0.0,42.6918050922,68.9656133826,414.686901152,25.5108824979,83.4695,305.706518654
 11/19  12:00:00,243.322495056,36.4737434279,77.5272592946,0.0,38.286128036,68.9656133826,356.931133329,28.5686444501,83.4695,244.892988879
 11/19  13:00:00,212.837049643,36.5107607345,48.0219416236,0.0,38.286128036,68.9656133826,293.634205252,34.0256028198,83.4695,176.139102433
 11/19  14:00:00,231.728026205,36.5416728824,85.6532665203,0.0,31.5818913096,56.727595265,279.912283959,30.7404499892,75.1392,174.03263397
 11/19  15:00:00,207.432082084,36.5684840797,61.4090745682,0.0,31.5818913096,56.727595265,278.593087921,33.7990040346,66.8089,177.985183886
 11/19  16:00:00,187.096012481,36.5933879677,41.2361514283,0.0,31.5818913096,56.727595265,286.267611771,40.0225459401,75.1392,171.105865831
 11/19  17:00:00,228.381208577,36.2935258595,45.1918657812,0.0,31.5818913096,61.661095265,269.514600436,40.9540107066,91.7998,136.76078973
 11/19  18:00:00,275.335368546,35.7611704821,56.5555409206,0.0,31.5818913096,70.9729253606,258.254423588,44.1259014924,49.9818,164.146722096
 11/19  19:00:00,353.774627946,35.7611704821,73.2429926642,0.0,80.3315023541,83.7685254822,299.229169885,43.9709892943,49.9818,205.276380591
 11/19  20:00:00,375.650879298,35.7611704821,91.131077499,0.0,102.000620287,77.6748002752,342.809321755,41.971184888,33.3212,267.516936867
 11/19  21:00:00,409.167811632,35.7611704821,104.103991578,0.0,108.704857014,91.4735406516,334.764266588,41.5093695409,33.3212,259.933697047
 11/19  22:00:00,384.396127092,35.7611704821,107.500036197,0.0,95.2963835608,89.1510273009,334.266633405,42.690889028,24.9909,266.584844377
 11/19  23:00:00,327.825660822,35.7611704821,104.129722936,0.0,80.3315023541,63.3799339444,451.766773879,45.5027860835,16.6606,389.603387795
 11/19  24:00:00,237.119130993,35.7611704821,77.8863865271,0.0,42.6918050922,48.4199368926,283.178943922,49.1941518335,8.3303,225.654492088
 11/20  01:00:00,174.935501194,30.9158872736,62.4679316745,0.0,25.5240853573,30.610668775,176.193829159,35.6052089398,3.33212,137.256500219
 11/20  02:00:00,159.673983853,30.9158872736,54.592145053,0.0,19.418418834,29.3649097162,131.108151907,33.1020060659,3.33212,94.6740258412
 11/20  03:00:00,148.474026938,30.9158872736,51.322582759,0.0,12.7620426787,28.1191506574,135.157421271,30.8298776007,3.33212,100.995423671
 11/20  04:00:00,146.831892995,30.9158872736,49.6884594181,0.0,12.7620426787,28.1191506574,133.085804768,28.7665288226,3.33212,100.987155945
 11/20  05:00:00,158.410436321,33.3385288778,52.2481897862,0.0,12.7620426787,28.1191506574,160.979449163,26.9011626835,3.33212,130.74616648
 11/20  06:00:00,193.079047026,32.5309816764,60.1082714127,0.0,25.5240853573,30.610668775,259.770975515,25.2051972237,8.3303,226.235478291
 11/20  07:00:00,317.792026132,34.1460760793,91.0156432984,0.0,51.0481707146,78.1489452969,436.790038888,23.6814916633,16.6606,396.447947224
 11/20  08:00:00,396.102155914,35.8624207958,121.614775018,0.0,64.3609230253,109.708623606,578.527741815,28.4001863614,24.9909,525.136655454
 11/20  09:00:00,323.455643086,35.7611704821,91.6795922108,0.0,51.0481707146,80.7689615957,459.678043849,27.3395795476,33.3212,399.017264302
 11/20  10:00:00,284.662099398,36.3267887021,80.5539588746,0.0,51.0481707146,71.0224615957,405.831828062,33.4493206153,66.8089,305.573607446
 11/20  11:00:00,222.380819948,36.4176941029,66.9530470676,0.0,32.1804615127,65.7244621605,371.368773858,43.566918777,83.4695,244.332355081
 11/20  12:00:00,221.230972344,36.4721146917,65.1196231596,0.0,32.1804615127,65.7244621605,308.483533515,46.1003644078,83.4695,178.913669108
 11/20  13:00:00,213.360622396,36.5101307552,57.9335296525,0.0,32.1804615127,65.7244621605,315.10246311,59.4284283443,83.4695,172.204534766
 11/20  14:00:00,200.054813759,36.5435940689,54.3225484951,0.0,32.1804615127,55.9779621605,323.755311796,70.7327395439,75.1392,177.883372252
 11/20  15:00:00,199.146661202,36.5725592385,53.3938075462,0.0,32.1804615127,55.9779621605,317.009052537,74.4276327014,66.8089,175.772519835
 11/20  16:00:00,198.38352371,36.5993299141,52.5952313917,0.0,32.1804615127,55.9779621605,335.178916486,86.5047410014,75.1392,173.534975485
 11/20  17:00:00,237.663341014,36.2994934681,51.7283505517,0.0,32.1804615127,60.9114621605,321.144866567,92.3172033008,91.7998,137.027863266
 11/20  18:00:00,290.826776327,35.7611704821,64.7406089665,0.0,32.1804615127,77.5397301883,338.392895375,90.0173159915,49.9818,198.393779383
 11/20  19:00:00,364.436103955,35.7611704821,84.2383074768,0.0,77.122965704,86.2600435998,525.93872405,109.897167693,49.9818,366.059756356
 11/20  20:00:00,370.919662513,35.7611704821,83.0325762132,0.0,102.647051061,80.1663183927,442.277203846,140.199651072,33.3212,268.756352774
 11/20  21:00:00,404.577310614,35.7611704821,91.2855427426,0.0,115.40909374,92.7192997104,448.540842619,147.387001388,33.3212,267.832641232
 11/20  22:00:00,395.702193677,35.7611704821,105.955445795,0.0,102.647051061,94.1340635361,557.613918497,139.849763837,24.9909,392.77325466
 11/20  23:00:00,306.817886699,35.76192626,83.6680046936,0.0,77.122965704,65.871452062,449.357065765,137.983548568,16.6606,294.712917197
 11/20  24:00:00,214.676590708,35.7611704821,59.6623750527,0.0,38.286128036,48.4199368926,317.826851334,140.24974616,8.3303,169.246805174
 11/21  01:00:00,162.927900604,30.9158872736,50.3383964641,0.0,25.5240853573,30.610668775,217.428232025,83.3134796673,3.33212,130.782632357
 11/21  02:00:00,149.826348995,30.9158872736,44.6032787687,0.0,19.418418834,29.3649097162,169.363845099,65.0075950266,3.33212,101.024130073
 11/21  03:00:00,139.048363136,30.9158872736,41.7500747862,0.0,12.7620426787,28.1191506574,158.018388439,53.6584103241,3.33212,101.027858115
 11/21  04:00:00,137.567588837,30.9158872736,40.2645917155,0.0,12.7620426787,28.1191506574,144.110259352,46.0709915843,3.33212,94.7071477673
 11/21  05:00:00,146.43381212,30.9158872736,41.9193481706,0.0,12.7620426787,28.1191506574,179.002685473,38.3143703892,3.33212,137.356195083
 11/21  06:00:00,183.72747377,31.723434475,50.756310684,0.0,25.5240853573,30.610668775,267.422703386,32.6301861472,8.3303,226.462217239
 11/21  07:00:00,308.318910377,34.9536232807,79.8156759725,0.0,51.0481707146,78.1489452969,439.729257587,28.4749151206,16.6606,394.593742466
 11/21  08:00:00,380.023972863,35.76395158,104.187204103,0.0,64.3609230253,109.708623606,624.787256213,72.7634353611,24.9909,527.032920852
 11/21  09:00:00,311.955507583,35.7611704821,78.9561015042,0.0,51.0481707146,80.7689615957,536.128270843,100.299300412,33.3212,402.507770431
 11/21  10:00:00,272.692894146,36.3345438129,68.0952837581,0.0,51.0481707146,71.0224615957,499.537383694,126.732194822,66.8089,305.996288872
 11/21  11:00:00,211.762979892,36.4250942942,55.9572832308,0.0,32.1804615127,65.7244621605,449.375365583,121.332032337,83.4695,244.573833246
 11/21  12:00:00,207.035956541,36.4774552091,50.6135021218,0.0,32.1804615127,65.7244621605,383.185977677,120.683904493,83.4695,179.032573184
 11/21  13:00:00,210.484601283,36.5161417527,54.7323479311,0.0,32.1804615127,65.7244621605,390.928272759,128.703848579,83.4695,178.754924181
 11/21  14:00:00,206.049706637,36.5490439368,60.0389812969,0.0,32.1804615127,55.9779621605,359.342729815,112.608847392,75.1392,171.594682423
 11/21  15:00:00,215.371388312,36.5790301412,69.2551006323,0.0,32.1804615127,55.9779621605,369.079006319,124.074523204,66.8089,178.195583116
 11/21  16:00:00,211.066288753,36.607035046,64.8954970316,0.0,32.1804615127,55.9779621605,387.384242583,140.757970837,75.1392,171.487071746
 11/21  17:00:00,239.682934681,36.3032054579,53.3707335731,0.0,32.1804615127,60.9114621605,384.860948887,155.494567684,91.7998,137.566581203
 11/21  18:00:00,287.786040844,35.7611704821,61.306212156,0.0,32.1804615127,77.5397301883,408.172706781,153.616201839,49.9818,204.574704941
 11/21  19:00:00,359.76978505,35.7611704821,79.0836128656,0.0,77.122965704,86.2600435998,589.182001186,178.371878025,49.9818,360.828323161
 11/21  20:00:00,366.201375117,35.7611704821,78.2528104941,0.0,102.647051061,80.1663183927,489.294011783,181.292517746,33.3212,274.680294037
 11/21  21:00:00,400.028555293,35.7611704821,86.6901707119,0.0,115.40909374,92.7192997104,469.32561589,168.12057944,33.3212,267.88383645
 11/21  22:00:00,390.723582395,35.7611704821,100.667464845,0.0,102.647051061,94.1340635361,606.705898034,187.796370781,24.9909,393.918627253
 11/21  23:00:00,303.693191455,35.7611704821,79.9927202368,0.0,77.122965704,65.871452062,482.642048712,169.050029406,16.6606,296.931419306
 11/21  24:00:00,212.389712668,35.7611704821,56.9447515969,0.0,38.286128036,48.4199368926,336.83498878,160.699759807,8.3303,167.804928973
 11/22  01:00:00,160.685536939,30.9158872736,48.0256536807,0.0,25.5240853573,30.610668775,197.261018698,63.0797835546,3.33212,130.849115143
 11/22  02:00:00,147.859011881,30.9158872736,42.5613133698,0.0,19.418418834,29.3649097162,154.196511868,49.8021901278,3.33212,101.06220174
 11/22  03:00:00,137.336836305,30.9158872736,39.9703947956,0.0,12.7620426787,28.1191506574,144.861358879,40.4631265896,3.33212,101.066112289
 11/22  04:00:00,136.077429246,30.9158872736,38.7202002785,0.0,12.7620426787,28.1191506574,138.306518456,33.9134039225,3.33212,101.060994534
 11/22  05:00:00,144.159397092,30.9158872736,40.2202320474,0.0,12.7620426787,28.1191506574,163.529425621,29.3302023324,3.33212,130.867103288
 11/22  06:00:00,180.045207302,30.9158872736,48.4572850242,0.0,25.5240853573,30.610668775,270.132256129,27.7981821284,8.3303,234.003774001
 11/22  07:00:00,306.196568371,34.4690949598,76.0301624734,0.0,51.0481707146,78.1489452969,436.453038539,26.1399478709,16.6606,393.652490668
 11/22  08:00:00,379.095183944,35.7640729458,103.681127564,0.0,64.3609230253,109.708623606,658.730877024,108.992571389,24.9909,524.747405635
 11/22  09:00:00,328.299848287,35.7611704821,95.7084525423,0.0,51.0481707146,80.7689615957,549.989380619,108.145873346,33.3212,408.522307273
 11/22  10:00:00,310.66222256,36.3378768405,105.920257018,0.0,51.0481707146,71.0224615957,466.941319837,93.7192791641,66.8089,306.413140673
 11/22  11:00:00,262.994912419,36.4294934453,107.024734694,0.0,32.1804615127,65.7244621605,410.454896762,82.1669572091,83.4695,244.818439553
 11/22  12:00:00,268.587255567,36.5254831272,111.949011095,0.0,32.1804615127,65.7244621605,331.02915581,68.4109907431,83.4695,179.148665066
 11/22  13:00:00,273.95899531,36.6240788142,117.990419408,0.0,32.1804615127,65.7244621605,317.777541259,55.4454768966,83.4695,178.862564362
 11/22  14:00:00,264.669202817,36.625035315,118.459855382,0.0,32.1804615127,55.9779621605,292.892033496,46.0479428036,75.1392,171.704890693
 11/22  15:00:00,259.593852129,36.5945880482,113.463994647,0.0,32.1804615127,55.9779621605,286.981747468,41.8598257157,66.8089,178.313021752
 11/22  16:00:00,245.610939617,36.6159048117,99.4962668611,0.0,32.1804615127,55.9779621605,315.16004372,61.7035556748,75.1392,178.317288045
 11/22  17:00:00,261.290930696,36.3099749413,75.0280636362,0.0,32.1804615127,60.9114621605,333.460577464,110.441384592,91.7998,131.219392871
 11/22  18:00:00,305.963826571,35.7611704821,79.5876969386,0.0,32.1804615127,77.5397301883,363.998243136,108.902666802,49.9818,205.113776333
 11/22  19:00:00,379.282116485,35.7682167593,98.9119107311,0.0,77.122965704,86.2600435998,501.068382742,83.7064225028,49.9818,367.380160239
 11/22  20:00:00,383.419864845,35.7611704821,95.4124218899,0.0,102.647051061,80.1663183927,411.203887282,108.475956868,33.3212,269.406730414
 11/22  21:00:00,416.444603571,35.7611704821,103.064185976,0.0,115.40909374,92.7192997104,415.219376941,113.42385722,33.3212,268.474319721
 11/22  22:00:00,408.187419069,35.7611704821,118.38912922,0.0,102.647051061,94.1340635361,521.91682234,100.768792956,24.9909,396.157129384
 11/22  23:00:00,318.085837368,35.7627938809,94.9151557957,0.0,77.122965704,65.871452062,423.457735153,105.033106215,16.6606,301.764028938
 11/22  24:00:00,223.679914163,35.7611704821,68.6867141683,0.0,38.286128036,48.4199368926,282.894995408,110.443547404,8.3303,164.121148004
 11/23  01:00:00,182.79656079,30.9158872736,58.7265296279,0.0,34.4311606118,33.1021868926,215.422165735,75.582333943,3.33212,136.507711792
