Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  02:00:00,176.961600152,30.9158872736,52.910436269,0.0,34.4311606118,33.1021868926,166.982865617,62.4044072227,3.33212,101.246338394
 11/23  03:00:00,155.462171907,30.9158872736,48.9210939995,0.0,19.466279405,30.610668775,156.618765845,52.0406968653,3.33212,101.24594898
 11/23  04:00:00,153.593818426,30.9158872736,47.0663648593,0.0,19.466279405,30.610668775,148.497486389,43.9306975001,3.33212,101.234668889
 11/23  05:00:00,161.460319528,30.9158872736,48.3557462158,0.0,19.466279405,30.610668775,178.40909443,37.5819668311,3.33212,137.495007599
 11/23  06:00:00,175.71103387,30.9158872736,50.3671412852,0.0,19.466279405,30.610668775,204.611654325,32.6119424003,8.3303,163.669411925
 11/23  07:00:00,257.564128517,34.6306044001,59.8147662146,0.0,42.6918050922,54.3732441037,288.519803288,28.7814557262,16.6606,243.077747561
 11/23  08:00:00,324.479872889,35.8779106725,86.1813507287,0.0,49.3960418185,88.5934452969,457.931283279,38.4816089276,24.9909,394.458774351
 11/23  09:00:00,388.363553917,35.7611704821,118.202315232,0.0,57.6566862989,112.030105488,641.178983428,41.3736050534,33.3212,566.484178374
 11/23  10:00:00,313.318483983,36.3389771845,98.7928451732,0.0,50.9524495726,81.1684271793,520.423061462,44.2907402514,66.8089,409.323421211
 11/23  11:00:00,245.461436772,36.4274491054,75.971444329,0.0,42.6918050922,68.9656133826,440.490638632,49.6499611152,83.4695,307.371177517
 11/23  12:00:00,238.881094042,36.478816279,73.1885514112,0.0,38.286128036,68.9656133826,375.499976773,46.1699601007,83.4695,245.860516672
 11/23  13:00:00,231.174778175,36.5161373465,66.3399531979,0.0,38.286128036,68.9656133826,298.423260884,35.9709810039,83.4695,178.98277988
 11/23  14:00:00,218.052368647,36.5474499582,72.1237557685,0.0,31.5818913096,56.727595265,287.266923336,33.1558493354,75.1392,178.971874
 11/23  15:00:00,208.507661127,36.5741376374,62.5888171823,0.0,31.5818913096,56.727595265,288.342722363,43.1005275396,66.8089,178.433294823
 11/23  16:00:00,203.592130285,36.5978832889,57.6497339668,0.0,31.5818913096,56.727595265,308.731057678,62.0404882029,75.1392,171.551369476
 11/23  17:00:00,239.604961317,36.2948541778,53.518845545,0.0,31.5818913096,61.661095265,309.56237228,79.9261792571,91.7998,137.836393023
 11/23  18:00:00,279.96701519,35.7611704821,61.0767593802,0.0,31.5818913096,70.9729253606,309.929342273,89.3798208145,49.9818,170.567721459
 11/23  19:00:00,355.452135582,35.7611704821,74.8016316311,0.0,80.3315023541,83.7685254822,347.470885369,91.5393643653,49.9818,205.949721004
 11/23  20:00:00,374.203291685,35.7611704821,89.5749438947,0.0,102.000620287,77.6748002752,392.280849897,90.1754832489,33.3212,268.784166648
 11/23  21:00:00,404.786094582,35.7611704821,99.610110585,0.0,108.704857014,91.4735406516,391.376637739,90.1773170482,33.3212,267.878120691
 11/23  22:00:00,378.17751118,35.7611704821,101.167455412,0.0,95.2963835608,89.1510273009,385.910638707,92.1354587314,24.9909,268.784279976
 11/23  23:00:00,320.121993205,35.7611704821,96.2604775044,0.0,80.3315023541,63.3799339444,527.380739145,114.25028483,16.6606,396.469854315
 11/23  24:00:00,229.504774373,35.7611704821,70.0764842036,0.0,42.6918050922,48.4199368926,369.600607375,130.330667985,8.3303,230.939639389
 11/24  01:00:00,167.866458334,30.9158872736,55.2880959153,0.0,25.5240853573,30.610668775,219.617255493,85.3120677438,3.33212,130.973067749
 11/24  02:00:00,152.382009363,30.9158872736,47.1639275931,0.0,19.418418834,29.3649097162,179.178226768,74.7104206846,3.33212,101.135686084
 11/24  03:00:00,140.893837924,30.9158872736,43.5988161202,0.0,12.7620426787,28.1191506574,168.192486728,63.7281895252,3.33212,101.132177202
 11/24  04:00:00,138.595611302,30.9158872736,41.2969356784,0.0,12.7620426787,28.1191506574,159.959434688,55.4959851608,3.33212,101.131329528
 11/24  05:00:00,144.821705997,30.9158872736,40.2947970743,0.0,12.7620426787,28.1191506574,191.408420077,50.5160668253,3.33212,137.560233252
 11/24  06:00:00,176.956233667,30.9158872736,44.7677071606,0.0,25.5240853573,30.610668775,281.152165236,45.7039463492,8.3303,227.117918887
 11/24  07:00:00,302.644546868,34.1056987192,72.1659908303,0.0,51.0481707146,78.1489452969,460.050311804,38.883950807,16.6606,404.505760997
 11/24  08:00:00,372.532331851,35.7632121444,95.9743939424,0.0,64.3609230253,109.708623606,703.354300686,149.932330954,24.9909,528.431069732
 11/24  09:00:00,303.18741621,35.7611704821,69.2215604325,0.0,51.0481707146,80.7689615957,629.714039631,186.138752836,33.3212,410.254086795
 11/24  10:00:00,261.590207999,36.3339231039,56.2356529808,0.0,51.0481707146,71.0224615957,552.535379176,178.485560967,66.8089,307.240918209
 11/24  11:00:00,198.722591812,36.4199269252,42.2524157011,0.0,32.1804615127,65.7244621605,511.798857145,183.027149228,83.4695,245.302207917
 11/24  12:00:00,192.609873657,36.4701929883,35.1303773919,0.0,32.1804615127,65.7244621605,493.580077692,230.734533039,83.4695,179.376044654
 11/24  13:00:00,193.333281728,36.4949652326,35.8656026359,0.0,32.1804615127,65.7244621605,526.548375524,263.996886769,83.4695,179.081988755
 11/24  14:00:00,179.048751666,36.4243275387,31.2403736811,0.0,32.1804615127,55.9779621605,505.513024973,251.564696604,75.1392,178.80912837
 11/24  15:00:00,178.69090869,36.4015140947,30.9073545153,0.0,32.1804615127,55.9779621605,504.605740358,259.24903399,66.8089,178.547806368
 11/24  16:00:00,184.847217361,36.4232477991,37.027971864,0.0,32.1804615127,55.9779621605,501.367182413,254.568685987,75.1392,171.659296426
 11/24  17:00:00,222.126821516,36.1729137854,34.1517129209,0.0,32.1804615127,60.9114621605,469.414484396,239.698177894,91.7998,137.916506502
 11/24  18:00:00,274.292848721,35.7611704821,46.008417502,0.0,32.1804615127,77.5397301883,490.059498221,234.629577105,49.9818,205.448121116
 11/24  19:00:00,347.577982465,35.7611704821,65.2085152223,0.0,77.122965704,86.2600435998,653.712923298,234.963397069,49.9818,368.767726229
 11/24  20:00:00,353.516075512,35.7611704821,63.9905085832,0.0,102.647051061,80.1663183927,531.623105532,228.284568654,33.3212,270.017336878
 11/24  21:00:00,385.394671079,35.7611704821,70.4890825162,0.0,115.40909374,92.7192997104,530.670083132,223.478832929,33.3212,273.870050203
 11/24  22:00:00,375.447031878,35.7611704821,83.9819152668,0.0,102.647051061,94.1340635361,650.685605641,226.09332117,24.9909,399.601384472
 11/24  23:00:00,289.929922261,35.7611704821,64.7629147246,0.0,77.122965704,65.871452062,559.13493724,238.364600413,16.6606,304.109736827
 11/24  24:00:00,198.81557623,35.7611704821,41.7548539059,0.0,38.286128036,48.4199368926,425.837297645,254.394541804,8.3303,163.112455841
 11/25  01:00:00,148.389358501,30.9158872736,33.4499695067,0.0,27.7269238854,30.610668775,196.763309991,55.8254874786,3.33212,137.605702512
 11/25  02:00:00,143.59280651,30.9158872736,28.6268138723,0.0,27.7269238854,30.610668775,149.522781667,45.026760488,3.33212,101.163901179
 11/25  03:00:00,122.41536481,30.9158872736,24.9351586409,0.0,12.7620426787,28.1191506574,144.516457847,40.0127501989,3.33212,101.171587648
 11/25  04:00:00,119.872741741,30.9158872736,22.4120503707,0.0,12.7620426787,28.1191506574,143.034475716,38.5239073167,3.33212,101.178448399
 11/25  05:00:00,127.198713594,30.9158872736,23.1613816451,0.0,12.7620426787,28.1191506574,173.102411564,38.7059207176,3.33212,131.064370847
 11/25  06:00:00,131.482858226,30.9158872736,15.2566147133,0.0,12.7620426787,28.1191506574,220.134263906,41.7830108815,8.3303,170.020953024
 11/25  07:00:00,218.39673123,30.9158872736,24.1868109246,0.0,42.6918050922,54.3732441037,297.275655251,44.7651742775,16.6606,235.849880973
 11/25  08:00:00,289.45404737,35.7797080474,58.1621118441,0.0,42.6918050922,86.1019271793,706.798158229,277.683134436,24.9909,404.124123793
 11/25  09:00:00,339.427891158,35.7611704821,67.249777344,0.0,57.6566862989,112.030105488,907.39881411,305.586568111,33.3212,568.491045999
 11/25  10:00:00,282.302207695,35.9109716612,57.0456543554,0.0,57.6566862989,83.6599452969,741.964356752,269.632153303,66.8089,405.523303449
 11/25  11:00:00,234.504262916,36.0808809334,63.3369435742,0.0,42.6918050922,68.9656133826,652.630494352,254.796960103,83.4695,314.364034249
 11/25  12:00:00,229.426304586,36.1476789241,66.5285703476,0.0,34.9340096728,67.7198543238,581.470189087,251.651106282,83.4695,246.349582805
 11/25  13:00:00,215.743832429,36.2204531735,53.6714118643,0.0,34.9340096728,67.7198543238,515.521870218,252.278730911,83.4695,179.773639307
 11/25  14:00:00,216.057898933,36.3360173343,63.5725680247,0.0,34.9340096728,57.9733543238,503.437425817,244.806639154,75.1392,183.491586663
 11/25  15:00:00,221.45878146,36.4030740876,68.896203711,0.0,34.9340096728,57.9733543238,487.597284057,238.68804013,66.8089,182.100343927
 11/25  16:00:00,212.265173427,36.3636689362,59.7813543395,0.0,34.9340096728,57.9733543238,499.155517864,244.809188243,75.1392,179.207129621
 11/25  17:00:00,235.911712867,36.0481786098,43.3581328461,0.0,34.9340096728,62.9068543238,486.828134482,256.827326528,91.7998,138.201007954
 11/25  18:00:00,271.490243142,35.7611704821,45.9255030545,0.0,34.9340096728,72.2186844194,484.04679999,263.267950448,49.9818,170.797049541
 11/25  19:00:00,348.77045252,35.7611704821,56.8832288962,0.0,87.0357390804,86.2600435998,510.032588742,253.442926825,49.9818,206.607861917
 11/25  20:00:00,356.64279899,35.7611704821,70.0480063087,0.0,102.000620287,77.6748002752,547.648267078,236.726211609,33.3212,277.600855469
 11/25  21:00:00,376.793945999,35.7611704821,78.8994246973,0.0,102.000620287,88.9820225341,530.530368019,227.763290595,33.3212,269.445877423
 11/25  22:00:00,368.378363524,35.7611704821,80.1935890313,0.0,102.000620287,91.6425454185,520.736314188,225.8824828,24.9909,269.862931388
 11/25  23:00:00,313.525214157,35.7611704821,78.5178125768,0.0,87.0357390804,65.871452062,650.077008091,230.124696257,16.6606,403.291711834
 11/25  24:00:00,217.306307564,35.7611704821,55.8833034174,0.0,42.6918050922,48.4199368926,478.708800332,239.885922623,8.3303,230.492577709
 11/26  01:00:00,167.036960388,30.9158872736,42.9988543749,0.0,34.4311606118,33.1021868926,185.326726247,46.3460081922,3.33212,135.648598055
 11/26  02:00:00,160.820637527,30.9158872736,36.7701088915,0.0,34.4311606118,33.1021868926,140.911751063,35.7616850314,3.33212,101.817946031
 11/26  03:00:00,139.785702977,30.9158872736,33.2096005264,0.0,19.466279405,30.610668775,141.703464001,31.1484059832,3.33212,107.222938017
 11/26  04:00:00,143.677348468,30.9158872736,37.0902996445,0.0,19.466279405,30.610668775,133.187008015,28.4969386409,3.33212,101.357949374
 11/26  05:00:00,174.492594195,30.9158872736,61.2337708879,0.0,19.466279405,30.610668775,164.887984345,27.0302670245,3.33212,134.525597321
 11/26  06:00:00,181.000371403,30.9158872736,55.4919227703,0.0,19.466279405,30.610668775,203.536904665,26.3128533811,8.3303,168.893751284
 11/26  07:00:00,258.113034627,33.3385288778,61.4571250878,0.0,42.6918050922,54.3732441037,284.444139807,25.7111015736,16.6606,242.072438233
 11/26  08:00:00,323.824658491,35.7611704821,84.1099634239,0.0,49.3960418185,88.5934452969,573.465501367,147.381008173,24.9909,401.093593193
 11/26  09:00:00,378.185071709,35.7611704821,107.051644645,0.0,57.6566862989,112.030105488,753.554393223,150.100177474,33.3212,570.133015749
 11/26  10:00:00,317.12694345,36.3221698406,102.060551801,0.0,50.9524495726,81.1684271793,582.913186935,106.114341347,66.8089,409.989945588
 11/26  11:00:00,271.025917226,36.4176146742,101.258166145,0.0,42.6918050922,68.9656133826,463.978146146,63.7299582615,83.4695,316.778687885
 11/26  12:00:00,264.792492756,36.4635987379,98.8396892458,0.0,38.286128036,68.9656133826,388.763682568,58.692074167,83.4695,246.602108401
 11/26  13:00:00,241.070601666,36.4996811354,76.0541097157,0.0,38.286128036,68.9656133826,320.704680977,57.899206732,83.4695,179.335974245
 11/26  14:00:00,209.414634454,36.5282350332,63.3988843109,0.0,31.5818913096,56.727595265,324.171581242,69.7199477446,75.1392,179.312433498
 11/26  15:00:00,205.639643016,36.5568551392,59.6006623116,0.0,31.5818913096,56.727595265,332.310847096,86.7362392718,66.8089,178.765707824
 11/26  16:00:00,207.771097811,36.5836906424,61.705978286,0.0,31.5818913096,56.727595265,346.463835223,92.5650334435,75.1392,178.75960178
 11/26  17:00:00,239.476353436,36.2834256473,53.2949027395,0.0,31.5818913096,61.661095265,341.054572146,111.217808509,91.7998,138.036963636
 11/26  18:00:00,277.008993265,35.7611704821,58.0189217017,0.0,31.5818913096,70.9729253606,341.337935882,120.444893332,49.9818,170.911242551
 11/26  19:00:00,350.329265914,35.7611704821,69.5797714926,0.0,80.3315023541,83.7685254822,380.860656145,120.511459877,49.9818,210.367396268
 11/26  20:00:00,367.538303199,35.7611704821,82.8072752136,0.0,102.000620287,77.6748002752,423.891742325,117.309495616,33.3212,273.261046709
 11/26  21:00:00,397.54463615,35.7611704821,92.3129678654,0.0,108.704857014,91.4735406516,399.96664192,97.8303737151,33.3212,268.815068205
 11/26  22:00:00,370.335636564,35.7611704821,93.2544089525,0.0,95.2963835608,89.1510273009,401.720055953,106.072367499,24.9909,270.656788454
 11/26  23:00:00,314.44106217,35.7611704821,90.5109257833,0.0,80.3315023541,63.3799339444,542.622967797,122.574681402,16.6606,403.387686395
 11/26  24:00:00,226.152523125,35.7611704821,66.7007452881,0.0,42.6918050922,48.4199368926,362.104613664,126.027404086,8.3303,227.746909578
 11/27  01:00:00,164.982942223,30.9158872736,52.3976411941,0.0,25.5240853573,30.610668775,223.003762879,82.460012899,3.33212,137.21162998
 11/27  02:00:00,150.420743977,30.9158872736,45.1997343781,0.0,19.418418834,29.3649097162,172.438690923,67.8579151743,3.33212,101.248655749
 11/27  03:00:00,139.736712207,30.9158872736,42.446282209,0.0,12.7620426787,28.1191506574,160.981788689,56.4126355001,3.33212,101.237033189
 11/27  04:00:00,136.88192391,30.9158872736,39.6098666186,0.0,12.7620426787,28.1191506574,152.082565589,47.5092389263,3.33212,101.241206662
 11/27  05:00:00,140.878154958,30.9158872736,37.0330796341,0.0,12.7620426787,28.1191506574,184.447010876,43.3577857021,3.33212,137.757105174
 11/27  06:00:00,179.853278329,30.9158872736,48.3522062143,0.0,25.5240853573,30.610668775,282.118172259,38.6804258304,8.3303,235.107446429
 11/27  07:00:00,303.119406742,33.7423024786,73.7951155639,0.0,51.0481707146,78.1489452969,452.128310772,33.2713871924,16.6606,402.19632358
 11/27  08:00:00,372.136775633,35.7633011099,97.4379294067,0.0,64.3609230253,109.708623606,626.352297543,63.574015287,24.9909,537.787382256
 11/27  09:00:00,306.954305703,35.7611704821,74.8762064176,0.0,51.0481707146,80.7689615957,528.688510854,83.2847304331,33.3212,412.082580421
 11/27  10:00:00,267.009286246,36.2929672668,62.6426550439,0.0,51.0481707146,71.0224615957,481.851511434,104.317702035,66.8089,310.724909399
 11/27  11:00:00,202.514471438,36.4092735907,46.8247337981,0.0,32.1804615127,65.7244621605,452.146573147,122.698015787,83.4695,245.97905736
 11/27  12:00:00,196.194456295,36.4616390643,39.8349740366,0.0,32.1804615127,65.7244621605,399.556233766,134.166702137,83.4695,181.920031629
 11/27  13:00:00,196.921874297,36.4990181137,41.2473383197,0.0,32.1804615127,65.7244621605,408.386815574,140.7554578,83.4695,184.161857774
 11/27  14:00:00,189.237879695,36.5311659885,43.2435841954,0.0,32.1804615127,55.9779621605,399.879010688,145.572227961,75.1392,179.167582726
 11/27  15:00:00,186.139996442,36.5576304789,40.2166222213,0.0,32.1804615127,55.9779621605,374.293627564,128.593696725,66.8089,178.891030839
 11/27  16:00:00,181.389326847,36.5828718423,35.3650901984,0.0,32.1804615127,55.9779621605,422.571259153,168.549406778,75.1392,178.882652375
 11/27  17:00:00,221.620632702,36.2864669854,34.8000898913,0.0,32.1804615127,60.9114621605,520.01847568,290.101604119,91.7998,138.117071561
 11/27  18:00:00,275.848154567,35.7611704821,48.7734457848,0.0,32.1804615127,77.5397301883,474.863744262,218.929853124,49.9818,205.952091138
 11/27  19:00:00,348.353879947,35.7611704821,67.1296201926,0.0,77.122965704,86.2600435998,636.49629918,215.757502298,49.9818,370.756996882
 11/27  20:00:00,355.080040324,35.7611704821,66.0703556306,0.0,102.647051061,80.1663183927,522.776096945,213.251982502,33.3212,276.202914443
 11/27  21:00:00,387.419533498,35.7611704821,73.0576820141,0.0,115.40909374,92.7192997104,504.645159245,198.746595185,33.3212,272.57736406
 11/27  22:00:00,377.820302752,35.7611704821,86.96060112,0.0,102.647051061,94.1340635361,630.282370145,198.378633699,24.9909,406.912836446
 11/27  23:00:00,292.528613863,35.7611704821,68.277902109,0.0,77.122965704,65.871452062,518.615994669,199.052629734,16.6606,302.902764934
 11/27  24:00:00,202.260288433,35.7611704821,46.1557419021,0.0,38.286128036,48.4199368926,381.019872152,206.481109343,8.3303,166.208462809
 11/28  01:00:00,150.398181385,30.9158872736,37.7174233131,0.0,25.5240853573,30.610668775,198.828363908,57.6951760941,3.33212,137.801067814
 11/28  02:00:00,137.841111013,30.9158872736,32.4846741066,0.0,19.418418834,29.3649097162,151.551546962,46.9444515837,3.33212,101.274975378
 11/28  03:00:00,127.838311718,30.9158872736,30.3938954271,0.0,12.7620426787,28.1191506574,143.414125146,38.8049677749,3.33212,101.277037371
 11/28  04:00:00,126.718002869,30.9158872736,29.2853385352,0.0,12.7620426787,28.1191506574,140.071626764,34.2210783017,3.33212,102.518428463
 11/28  05:00:00,135.674291109,30.9158872736,31.0301352156,0.0,12.7620426787,28.1191506574,171.591728137,31.6962132688,3.33212,136.563394868
 11/28  06:00:00,165.84823132,30.9158872736,33.5788151548,0.0,25.5240853573,30.610668775,274.922114609,31.2479128099,8.3303,235.343901799
 11/28  07:00:00,291.953769475,33.3385288778,62.1554400688,0.0,51.0481707146,78.1489452969,454.501733931,29.9422512716,16.6606,407.898882659
 11/28  08:00:00,369.231239039,35.7611704821,91.5155079394,0.0,64.3609230253,109.708623606,749.031153453,188.215842935,24.9909,535.824410518
 11/28  09:00:00,316.150259043,35.7611704821,81.2503713497,0.0,51.0481707146,80.7689615957,651.473354373,204.462569602,33.3212,413.689584771
 11/28  10:00:00,293.272666763,36.2734658389,86.756072,0.0,51.0481707146,71.0224615957,582.985596888,202.556192189,66.8089,313.620504699
 11/28  11:00:00,244.807899364,36.4159964735,87.1679669325,0.0,32.1804615127,65.7244621605,524.568279132,192.20461527,83.4695,248.894163862
 11/28  12:00:00,248.006684734,36.4746651074,89.9227336648,0.0,32.1804615127,65.7244621605,457.556347852,193.795210822,83.4695,180.29163703
 11/28  13:00:00,250.780787902,36.5217808841,93.7154310204,0.0,32.1804615127,65.7244621605,437.329478885,174.307069497,83.4695,179.552909388
 11/28  14:00:00,241.522512508,36.5517227859,94.3517135569,0.0,32.1804615127,55.9779621605,432.893375714,174.603136899,75.1392,183.151038815
 11/28  15:00:00,238.284795057,36.5781298114,91.0986023637,0.0,32.1804615127,55.9779621605,430.631313489,185.137653283,66.8089,178.684760206
 11/28  16:00:00,203.741135848,36.6047882997,56.7792162278,0.0,32.1804615127,55.9779621605,442.184975902,188.382909629,75.1392,178.662866273
 11/28  17:00:00,226.442393956,36.2981782458,38.9081508714,0.0,32.1804615127,60.9114621605,469.751328188,237.676626347,91.7998,140.274901842
 11/28  18:00:00,275.952753413,35.7611704821,47.9409646103,0.0,32.1804615127,77.5397301883,475.826071737,218.205568356,49.9818,207.638703381
 11/28  19:00:00,348.710664144,35.7611704821,66.6793855668,0.0,77.122965704,86.2600435998,632.326993765,210.904565843,49.9818,371.440627921
 11/28  20:00:00,359.000896898,35.7611704821,70.2822722305,0.0,102.647051061,80.1663183927,491.028625511,178.674291853,33.3212,279.033133658
 11/28  21:00:00,446.731126127,35.7611704821,132.628283386,0.0,115.40909374,92.7192997104,481.694297185,177.980444268,33.3212,270.392652917
 11/28  22:00:00,412.1932645,35.7611704821,121.533211838,0.0,102.647051061,94.1340635361,620.804021732,187.066132834,24.9909,408.746988898
 11/28  23:00:00,310.521048881,35.7611704821,86.17772042,0.0,77.122965704,65.871452062,515.693957354,193.275860788,16.6606,305.757496566
 11/28  24:00:00,214.282494266,35.7611704821,57.6794009415,0.0,38.286128036,48.4199368926,412.370430736,233.679958512,8.3303,170.360172224
 11/29  01:00:00,159.942840605,30.9158872736,47.1615066624,0.0,25.5240853573,30.610668775,187.502871587,48.8815699009,3.33212,135.289181686
 11/29  02:00:00,146.384308041,30.9158872736,40.9599539778,0.0,19.418418834,29.3649097162,145.486881468,38.3518341117,3.33212,103.802927356
 11/29  03:00:00,135.379862277,30.9158872736,37.8841500985,0.0,12.7620426787,28.1191506574,136.727995516,32.0708505688,3.33212,101.325024947
 11/29  04:00:00,133.539776095,30.9158872736,36.0563859595,0.0,12.7620426787,28.1191506574,133.044147472,28.3988365993,3.33212,101.313190873
 11/29  05:00:00,141.509369775,30.9158872736,37.4728645443,0.0,12.7620426787,28.1191506574,165.963630807,24.7202976856,3.33212,137.911213122
 11/29  06:00:00,177.542398921,30.9158872736,45.8942345181,0.0,25.5240853573,30.610668775,266.777736924,22.8721448788,8.3303,235.575292045
 11/29  07:00:00,303.542272467,33.6211703983,74.1654087045,0.0,51.0481707146,78.1489452969,445.476112372,22.271890835,16.6606,406.543621537
 11/29  08:00:00,374.346523294,35.7622170629,98.5020427633,0.0,64.3609230253,109.708623606,695.056529328,129.603798496,24.9909,540.461830832
 11/29  09:00:00,316.41310223,35.7611704821,83.1641718981,0.0,51.0481707146,80.7689615957,618.79128263,170.927621405,33.3212,414.542461225
 11/29  10:00:00,272.359812077,36.2954711205,66.6227349247,0.0,51.0481707146,71.0224615957,574.550844623,197.116543729,66.8089,310.625400894
 11/29  11:00:00,205.988375091,36.4125058384,48.9030174918,0.0,32.1804615127,65.7244621605,543.774602044,208.939357319,83.4695,251.365744725
 11/29  12:00:00,195.12460281,36.4656596707,37.3547706701,0.0,32.1804615127,65.7244621605,484.380768023,219.660167714,83.4695,181.251100309
 11/29  13:00:00,190.786011689,36.5031238058,33.7383330131,0.0,32.1804615127,65.7244621605,490.209241991,224.958563035,83.4695,181.781178956
 11/29  14:00:00,182.367601513,36.5352967898,34.9940761657,0.0,32.1804615127,55.9779621605,487.736879515,228.425319067,75.1392,184.172360447
 11/29  15:00:00,186.310274705,36.563089316,38.8743187616,0.0,32.1804615127,55.9779621605,476.29606777,230.375869135,66.8089,179.111298635
 11/29  16:00:00,188.817047031,36.5891344669,41.3441924135,0.0,32.1804615127,55.9779621605,481.706424451,227.45539013,75.1392,179.11183432
 11/29  17:00:00,226.89330174,36.2872851852,39.4431244796,0.0,32.1804615127,60.9114621605,437.871226841,207.790721387,91.7998,138.280705453
 11/29  18:00:00,274.167975453,35.7611704821,46.797216479,0.0,32.1804615127,77.5397301883,448.804769283,192.542890063,49.9818,206.28007922
 11/29  19:00:00,346.65577654,35.7611704821,65.2000440712,0.0,77.122965704,86.2600435998,626.006342724,203.756032099,49.9818,372.268510625
 11/29  20:00:00,356.088490088,35.7611704821,67.035031716,0.0,102.647051061,80.1663183927,511.990826477,199.181800301,33.3212,279.487826177
 11/29  21:00:00,388.408672788,35.7611704821,73.9999162452,0.0,115.40909374,92.7192997104,507.123064263,195.37229793,33.3212,278.429566333
 11/29  22:00:00,378.507847801,35.7611704821,87.6300579477,0.0,102.647051061,94.1340635361,626.392094075,194.723310246,24.9909,406.677883829
 11/29  23:00:00,293.564483233,35.7611704821,69.2935426162,0.0,77.122965704,65.871452062,523.304296888,198.734948339,16.6606,307.90874855
 11/29  24:00:00,203.493397476,35.7611704821,47.3514027839,0.0,38.286128036,48.4199368926,386.187079626,207.18921974,8.3303,170.667559886
 11/30  01:00:00,152.06081819,30.9158872736,39.3814268696,0.0,25.5240853573,30.610668775,189.542463866,54.3653058729,3.33212,131.845037993
 11/30  02:00:00,139.444715484,30.9158872736,34.1171699273,0.0,19.418418834,29.3649097162,154.079305462,43.0582531947,3.33212,107.688932268
 11/30  03:00:00,128.99416447,30.9158872736,31.5871158457,0.0,12.7620426787,28.1191506574,140.87609904,36.1870674929,3.33212,101.356911547
 11/30  04:00:00,127.640168318,30.9158872736,30.243685465,0.0,12.7620426787,28.1191506574,136.867296178,32.1841897346,3.33212,101.350986443
 11/30  05:00:00,135.677354861,30.9158872736,31.7036908819,0.0,12.7620426787,28.1191506574,171.252552342,29.9440991636,3.33212,137.976333178
 11/30  06:00:00,170.418140791,30.9158872736,38.8132456123,0.0,25.5240853573,30.610668775,272.81273589,28.6956187562,8.3303,235.786817134
 11/30  07:00:00,296.597211715,33.0962647174,67.7934000262,0.0,51.0481707146,78.1489452969,453.147926787,26.8944596078,16.6606,409.592867179
 11/30  08:00:00,368.617595932,35.7665187695,92.8183593138,0.0,64.3609230253,109.708623606,702.952603529,138.396158129,24.9909,539.5655454
 11/30  09:00:00,310.39806496,35.7611704821,77.4725071642,0.0,51.0481707146,80.7689615957,599.931852222,151.203091916,33.3212,415.407560306
 11/30  10:00:00,269.778756145,36.2867172268,64.6173506468,0.0,51.0481707146,71.0224615957,553.483078704,168.75038209,66.8089,317.923796614
 11/30  11:00:00,225.485245606,36.4068248295,68.8654705455,0.0,32.1804615127,65.7244621605,512.748583678,182.557950847,83.4695,246.721132832
 11/30  12:00:00,237.137579163,36.4651203775,79.7058678594,0.0,32.1804615127,65.7244621605,456.734169965,186.724608858,83.4695,186.540061107
 11/30  13:00:00,232.305107547,36.50581759,75.5937148126,0.0,32.1804615127,65.7244621605,451.809309013,188.082544197,83.4695,180.257264815
 11/30  14:00:00,200.048340988,36.5346447934,53.1551389789,0.0,32.1804615127,55.9779621605,449.127166899,194.495503591,75.1392,179.492463308
 11/30  15:00:00,187.078714157,36.5609698621,40.2285693175,0.0,32.1804615127,55.9779621605,451.105689494,205.078806924,66.8089,179.217982571
 11/30  16:00:00,183.655023958,36.5872960487,36.8050533161,0.0,32.1804615127,55.9779621605,468.081096461,209.120866771,75.1392,183.821029689
 11/30  17:00:00,227.614815538,36.2870312843,40.6995836803,0.0,32.1804615127,60.9114621605,424.500060169,192.18267589,91.7998,140.517584279
 11/30  18:00:00,277.178526425,35.7611704821,50.2384674442,0.0,32.1804615127,77.5397301883,432.235298828,175.798366194,49.9818,206.455132634
 11/30  19:00:00,347.041057259,35.7611704821,66.0361391095,0.0,77.122965704,86.2600435998,607.749472868,184.844938439,49.9818,372.92273443
 11/30  20:00:00,357.018154339,35.7611704821,68.1667714703,0.0,102.647051061,80.1663183927,524.073010402,210.929230755,33.3212,279.822579647
 11/30  21:00:00,386.108852136,35.7611704821,71.3171000003,0.0,115.40909374,92.7192997104,553.518625979,241.421146874,33.3212,278.776279105
 11/30  22:00:00,373.538826985,35.7611704821,82.3078311515,0.0,102.647051061,94.1340635361,638.704468238,203.244377197,24.9909,410.469191041
 11/30  23:00:00,292.672753269,35.7611704821,68.4718933124,0.0,77.122965704,65.871452062,502.264570722,179.018787366,16.6606,306.585183356
 11/30  24:00:00,203.81628485,35.7611704821,48.0513013686,0.0,38.286128036,48.4199368926,351.424099303,172.522455256,8.3303,170.571344047
 12/01  01:00:00,152.589397222,30.9158872736,39.9675832589,0.0,25.5240853573,30.610668775,195.773383442,54.4326398716,3.33212,138.008623571
 12/01  02:00:00,140.392428653,30.9158872736,35.1446558028,0.0,19.418418834,29.3649097162,146.122782968,41.402980161,3.33212,101.387682807
 12/01  03:00:00,130.818969996,30.9158872736,33.5100923531,0.0,12.7620426787,28.1191506574,137.853746709,33.1367541259,3.33212,101.384872583
 12/01  04:00:00,130.321282247,30.9158872736,33.0369572938,0.0,12.7620426787,28.1191506574,136.707568268,27.6749328177,3.33212,105.700515451
 12/01  05:00:00,139.347257962,30.9158872736,34.8480846902,0.0,12.7620426787,28.1191506574,162.726459907,25.8289187128,3.33212,133.565421195
 12/01  06:00:00,175.314955706,30.9158872736,43.1446003617,0.0,25.5240853573,30.610668775,276.184401463,26.1123759234,8.3303,241.74172554
 12/01  07:00:00,303.852520265,33.6211703983,71.0615048565,0.0,51.0481707146,78.1489452969,448.592084534,25.7400913246,16.6606,406.191393209
 12/01  08:00:00,375.533558705,35.7628111016,99.535940447,0.0,64.3609230253,109.708623606,651.168744701,81.4998214285,24.9909,544.678023272
 12/01  09:00:00,318.148503144,35.7611704821,85.3533701249,0.0,51.0481707146,80.7689615957,503.932277303,50.5229783967,33.3212,420.088098907
 12/01  10:00:00,300.165123244,36.3249801005,95.8797284569,0.0,51.0481707146,71.0224615957,402.650204646,23.8743872989,66.8089,311.966917347
 12/01  11:00:00,288.083606791,36.4192166776,132.12550354,0.0,32.1804615127,65.7244621605,352.152084729,15.9199436288,83.4695,252.7626411
 12/01  12:00:00,298.441751886,36.5314802479,141.350112769,0.0,32.1804615127,65.7244621605,273.563275597,9.91232236847,83.4695,180.181453229
 12/01  13:00:00,298.361283469,36.6416949783,141.611437675,0.0,32.1804615127,65.7244621605,276.366566499,6.0731827788,83.4695,186.823883721
 12/01  14:00:00,289.036862532,36.6551313527,142.006626742,0.0,32.1804615127,55.9779621605,261.565448777,6.81334051824,75.1392,179.612908259
 12/01  15:00:00,276.263565482,36.6115084054,129.589103418,0.0,32.1804615127,55.9779621605,254.694835668,8.56344213706,66.8089,179.322493531
 12/01  16:00:00,232.719094286,36.6220984061,86.5976437126,0.0,32.1804615127,55.9779621605,278.783441498,17.481351333,75.1392,186.162890165
 12/01  17:00:00,224.160867814,36.3142527952,38.220341717,0.0,32.1804615127,60.9114621605,304.712794443,74.445417834,91.7998,138.467576609
 12/01  18:00:00,275.359176367,35.7611704821,49.2636348866,0.0,32.1804615127,77.5397301883,353.931986975,97.3336622064,49.9818,206.616524769
 12/01  19:00:00,348.215972836,35.7611704821,67.4435070754,0.0,77.122965704,86.2600435998,675.490701866,248.376455053,49.9818,377.132446813
 12/01  20:00:00,359.671536987,35.7611704821,70.3271014502,0.0,102.647051061,80.1663183927,619.151350197,306.278118032,33.3212,279.552032165
 12/01  21:00:00,394.577991915,35.7611704821,79.8261816258,0.0,115.40909374,92.7192997104,533.621741337,223.629389159,33.3212,276.671152178
 12/01  22:00:00,386.668836452,35.7611704821,95.4036659855,0.0,102.647051061,94.1340635361,651.795270673,215.524934172,24.9909,411.279436502
 12/01  23:00:00,301.915478598,35.7611704821,76.8876334215,0.0,77.122965704,65.871452062,548.287667934,224.621056051,16.6606,307.006011884
 12/01  24:00:00,210.605412678,35.7611704821,53.6307585127,0.0,38.286128036,48.4199368926,428.237333568,248.236944219,8.3303,171.670089349
 12/02  01:00:00,160.069634633,30.9158872736,45.1767252839,0.0,27.7269238854,30.610668775,192.664832253,52.187943608,3.33212,137.144768645
 12/02  02:00:00,154.600561167,30.9158872736,39.6684877494,0.0,27.7269238854,30.610668775,151.30511266,40.2109121898,3.33212,107.76208047
 12/02  03:00:00,133.021623219,30.9158872736,35.5696490281,0.0,12.7620426787,28.1191506574,138.716837292,33.9578604952,3.33212,101.426856797
 12/02  04:00:00,130.444835133,30.9158872736,33.0080193205,0.0,12.7620426787,28.1191506574,135.671441438,30.9152721209,3.33212,101.424049317
 12/02  05:00:00,159.053647506,30.9158872736,54.9666458271,0.0,12.7620426787,28.1191506574,171.090379371,29.6514218935,3.33212,138.106837478
 12/02  06:00:00,176.23204234,30.9158872736,59.8632730451,0.0,12.7620426787,28.1191506574,210.570270476,29.3268358642,8.3303,172.913134612
 12/02  07:00:00,264.818860054,33.3385288778,65.2885934828,0.0,42.6918050922,54.3732441037,288.246886205,28.997968811,16.6606,242.588317394
 12/02  08:00:00,327.167505052,35.7611704821,95.9532257621,0.0,42.6918050922,86.1019271793,632.238492953,195.9683924,24.9909,411.279200553
 12/02  09:00:00,384.408622195,35.7611704821,112.256294294,0.0,57.6566862989,112.030105488,811.366737497,193.941232122,33.3212,584.104305375
 12/02  10:00:00,309.725261433,36.3385036224,85.5239045737,0.0,57.6566862989,83.6599452969,581.6220307,96.675031951,66.8089,418.138098749
 12/02  11:00:00,242.944037487,36.4277175913,73.6536975647,0.0,42.6918050922,68.9656133826,436.644593399,36.6991661391,83.4695,316.47592726
 12/02  12:00:00,274.331577658,36.4791857099,113.279252888,0.0,34.9340096728,67.7198543238,351.947273022,18.3679409991,83.4695,250.109832023
 12/02  13:00:00,300.096915965,36.5125036046,139.133293368,0.0,34.9340096728,67.7198543238,282.752169087,11.7557570536,83.4695,187.526912033
 12/02  14:00:00,294.452669057,36.5453173394,141.987259612,0.0,34.9340096728,57.9733543238,268.030334952,5.64175761491,75.1392,187.249377337
 12/02  15:00:00,296.152935515,36.5754630084,143.298134631,0.0,34.9340096728,57.9733543238,251.300960569,4.49361276683,66.8089,179.998447802
 12/02  16:00:00,290.801976867,36.6010513249,138.194713377,0.0,34.9340096728,57.9733543238,267.754163333,5.68109091599,75.1392,186.933872417
 12/02  17:00:00,286.099311038,36.2972332107,94.1147029,0.0,34.9340096728,62.9068543238,243.592327126,13.1181715088,91.7998,138.674355617
 12/02  18:00:00,280.313443221,35.7611704821,56.3966345324,0.0,34.9340096728,72.2186844194,256.267834344,27.8508741381,49.9818,178.435160206
 12/02  19:00:00,376.542311348,35.7651562636,86.1996620483,0.0,87.0357390804,86.2600435998,291.026844028,26.0738364371,49.9818,214.97120759
 12/02  20:00:00,393.514800824,35.7611704821,108.186888177,0.0,102.000620287,77.6748002752,335.299329781,22.1233430168,33.3212,279.854786764
 12/02  21:00:00,412.938403649,35.7611704821,116.317212832,0.0,102.000620287,88.9820225341,335.525050324,22.8697011189,33.3212,279.334149205
 12/02  22:00:00,405.876726215,35.7611704821,119.009603551,0.0,102.000620287,91.6425454185,327.554836867,23.5111877891,24.9909,279.052749078
 12/02  23:00:00,352.16407045,35.7611704821,118.512675634,0.0,87.0357390804,65.871452062,446.524051989,26.0080079133,16.6606,403.855444076
 12/02  24:00:00,265.362422698,35.7611704821,105.27384195,0.0,42.6918050922,48.4199368926,277.709922714,27.5389903106,8.3303,241.840632404
 12/03  01:00:00,160.89162554,30.9158872736,36.9673016463,0.0,34.4311606118,33.1021868926,156.653112063,14.9649465737,3.33212,138.356045489
 12/03  02:00:00,166.746707122,30.9158872736,42.8389925543,0.0,34.4311606118,33.1021868926,126.677799965,15.3975855866,3.33212,107.948094378
 12/03  03:00:00,151.289842882,30.9158872736,44.8886178111,0.0,19.466279405,30.610668775,120.728006208,15.7903289661,3.33212,101.605557241
 12/03  04:00:00,152.445419337,30.9158872736,46.0558792688,0.0,19.466279405,30.610668775,127.43219449,16.1414117266,3.33212,107.958662764
 12/03  05:00:00,161.950953758,30.9158872736,48.9526672069,0.0,19.466279405,30.610668775,157.941079385,16.4505705305,3.33212,138.158388854
 12/03  06:00:00,177.613812908,30.9158872736,52.3798173107,0.0,19.466279405,30.610668775,193.469969487,13.9757851783,8.3303,171.163884308
 12/03  07:00:00,283.479940934,34.7921138404,82.6894093189,0.0,42.6918050922,54.3732441037,285.446535712,22.8462267349,16.6606,245.939708977
 12/03  08:00:00,319.584267315,35.8968809132,81.3006535539,0.0,49.3960418185,88.5934452969,495.997133586,58.9054815037,24.9909,412.100752082
 12/03  09:00:00,401.026572017,35.7871741757,130.708275244,0.0,57.6566862989,112.030105488,692.234826418,72.3532509362,33.3212,586.560375482
 12/03  10:00:00,351.467947757,36.3650386592,136.676126116,0.0,50.9524495726,81.1684271793,556.992540087,70.3961426214,66.8089,419.787497466
 12/03  11:00:00,300.49512047,36.5771264859,130.578386605,0.0,42.6918050922,68.9656133826,463.334310809,60.0404522308,83.4695,319.824358578
 12/03  12:00:00,302.536548936,36.6707133374,136.144794316,0.0,38.286128036,68.9656133826,367.723874878,31.5194846094,83.4695,252.734890269
 12/03  13:00:00,293.921279741,36.7402630717,128.300740508,0.0,38.286128036,68.9656133826,290.790056761,24.370433323,83.4695,182.950123438
 12/03  14:00:00,264.596675514,36.6878356661,118.172430668,0.0,31.5818913096,56.727595265,291.91612265,29.7238433875,75.1392,187.053079263
 12/03  15:00:00,260.84436642,36.6253228587,114.571921681,0.0,31.5818913096,56.727595265,279.933184845,33.583161918,66.8089,179.541122927
 12/03  16:00:00,250.695868521,36.635084996,104.488620526,0.0,31.5818913096,56.727595265,301.032140249,46.3452828398,75.1392,179.547657409
 12/03  17:00:00,265.226971993,36.3251581876,78.7722736233,0.0,31.5818913096,61.661095265,371.736521029,134.798176784,91.7998,145.138544245
 12/03  18:00:00,293.909698483,35.7611704821,74.1359724151,0.0,31.5818913096,70.9729253606,486.868959477,261.751648528,49.9818,175.135510948
 12/03  19:00:00,365.479674461,35.7611704821,82.9805790869,0.0,80.3315023541,83.7685254822,564.270929688,303.013650145,49.9818,211.275479544
 12/03  20:00:00,381.275401418,35.7611704821,94.320457684,0.0,102.000620287,77.6748002752,550.50960828,237.422426256,33.3212,279.765982023
 12/03  21:00:00,408.849173044,35.7611704821,101.352816405,0.0,108.704857014,91.4735406516,533.676664763,221.635304819,33.3212,278.720159944
 12/03  22:00:00,379.659469185,35.7611704821,100.328893668,0.0,95.2963835608,89.1510273009,533.097554309,228.450511582,24.9909,279.656142726
 12/03  23:00:00,321.46097781,35.7611704821,95.3270829525,0.0,80.3315023541,63.3799339444,661.072854095,237.355290867,16.6606,407.056963228
 12/03  24:00:00,230.10583584,35.7611704821,68.4077071812,0.0,42.6918050922,48.4199368926,497.793456147,250.802681693,8.3303,238.660474455
 12/04  01:00:00,164.312995722,30.9158872736,51.4586382166,0.0,25.5240853573,30.610668775,195.728261926,54.1857235762,3.33212,138.21041835
 12/04  02:00:00,147.97569844,30.9158872736,42.4839677205,0.0,19.418418834,29.3649097162,146.672684762,41.8441266894,3.33212,101.496438073
 12/04  03:00:00,135.728870845,30.9158872736,38.1586377915,0.0,12.7620426787,28.1191506574,146.507784778,35.340241937,3.33212,107.835422841
 12/04  04:00:00,132.953803534,30.9158872736,35.407392088,0.0,12.7620426787,28.1191506574,136.917604347,32.089318665,3.33212,101.496165682
 12/04  05:00:00,139.836760657,30.9158872736,35.7189400077,0.0,12.7620426787,28.1191506574,172.230606907,30.6675365799,3.33212,138.230950327
 12/04  06:00:00,175.435783568,30.9158872736,43.676907577,0.0,25.5240853573,30.610668775,277.027106805,30.3273922752,8.3303,238.369414529
 12/04  07:00:00,304.299565646,33.3385288778,72.2707503141,0.0,51.0481707146,78.1489452969,459.088231385,29.963977588,16.6606,412.463653797
 12/04  08:00:00,382.090300126,35.7611704821,105.195644161,0.0,64.3609230253,109.708623606,788.589574602,213.936550513,24.9909,549.662124089
 12/04  09:00:00,329.34319622,35.7611704821,95.0513497848,0.0,51.0481707146,80.7689615957,687.821076065,229.897997231,33.3212,424.601878835
 12/04  10:00:00,272.817863596,36.2811748563,66.5704628758,0.0,51.0481707146,71.0224615957,588.416888664,202.003815371,66.8089,319.604173292
 12/04  11:00:00,237.701508546,36.4360397359,80.974755831,0.0,32.1804615127,65.7244621605,481.195474027,150.077095598,83.4695,247.648878429
 12/04  12:00:00,249.435641281,36.4940754153,92.5963371351,0.0,32.1804615127,65.7244621605,389.089009955,118.15384181,83.4695,187.465668145
 12/04  13:00:00,249.897221245,36.5332228294,93.8763875872,0.0,32.1804615127,65.7244621605,400.383998356,129.730638857,83.4695,187.1838595
 12/04  14:00:00,228.197612725,36.5643662414,82.0100733183,0.0,32.1804615127,55.9779621605,382.323117687,127.239410857,75.1392,179.94450683
 12/04  15:00:00,211.479092115,36.590372917,65.4248136913,0.0,32.1804615127,55.9779621605,378.044723163,124.656709251,66.8089,186.579113912
 12/04  16:00:00,204.235633596,36.6149281515,58.1029107696,0.0,32.1804615127,55.9779621605,408.541052741,153.750261358,75.1392,179.651591383
 12/04  17:00:00,240.039656854,36.31063854,53.5397883134,0.0,32.1804615127,60.9114621605,425.223566579,194.818594276,91.7998,138.605172302
 12/04  18:00:00,289.413361225,35.7611704821,62.3580224917,0.0,32.1804615127,77.5397301883,497.38342936,233.124213971,49.9818,214.277415389
 12/04  19:00:00,364.998470747,35.7611704821,84.7523944115,0.0,77.122965704,86.2600435998,511.961320432,82.8882139209,49.9818,379.091306511
 12/04  20:00:00,372.028064404,35.7611704821,83.8234707496,0.0,102.647051061,80.1663183927,487.839073607,168.705156115,33.3212,285.812717492
 12/04  21:00:00,402.86463631,35.7611704821,88.5662803425,0.0,115.40909374,92.7192997104,540.576823978,227.30079315,33.3212,279.954830828
 12/04  22:00:00,392.95543224,35.7611704821,102.493083787,0.0,102.647051061,94.1340635361,620.584495322,181.748532906,24.9909,413.845062416
 12/04  23:00:00,304.809459717,35.7611704821,80.9046418896,0.0,77.122965704,65.871452062,512.226631464,187.335749733,16.6606,308.23028173
 12/04  24:00:00,212.327872537,35.7611704821,56.62101794,0.0,38.286128036,48.4199368926,365.404900778,182.038345539,8.3303,175.036255238
 12/05  01:00:00,160.05528991,30.9158872736,47.516852181,0.0,25.5240853573,30.610668775,199.165102709,54.8491902938,3.33212,140.983792415
 12/05  02:00:00,147.13673805,30.9158872736,41.9352746847,0.0,19.418418834,29.3649097162,147.843580424,42.9855873799,3.33212,101.525873045
 12/05  03:00:00,136.637923629,30.9158872736,39.350224971,0.0,12.7620426787,28.1191506574,143.611477093,35.1434464053,3.33212,105.135910688
 12/05  04:00:00,141.885980504,30.9158872736,44.5837798785,0.0,12.7620426787,28.1191506574,137.52876095,29.9284555715,3.33212,104.268185378
 12/05  05:00:00,176.661803691,30.9158872736,72.0365559233,0.0,12.7620426787,28.1191506574,168.055982674,26.4361960308,3.33212,138.287666643
 12/05  06:00:00,205.933246184,30.9158872736,73.6622493453,0.0,25.5240853573,30.610668775,274.154818655,23.1912494762,8.3303,242.633269179
 12/05  07:00:00,331.081523179,33.6211703983,98.2040988432,0.0,51.0481707146,78.1489452969,451.704772557,20.6055601211,16.6606,414.438612436
 12/05  08:00:00,389.569117366,35.7633816476,113.602272621,0.0,64.3609230253,109.708623606,638.432732304,62.5427893114,24.9909,550.899042993
 12/05  09:00:00,325.707372414,35.7611704821,92.7736959989,0.0,51.0481707146,80.7689615957,514.520572204,61.505926192,33.3212,419.693446012
 12/05  10:00:00,284.213458908,36.3419072297,79.898835328,0.0,51.0481707146,71.0224615957,432.264475245,45.4468254993,66.8089,320.008749746
 12/05  11:00:00,219.426292915,36.4340082428,63.9650291146,0.0,32.1804615127,65.7244621605,387.198208394,48.3353674325,83.4695,255.393340961
 12/05  12:00:00,241.061528975,36.4990120011,84.8431898407,0.0,32.1804615127,65.7244621605,327.501744283,56.4485979901,83.4695,187.583646293
 12/05  13:00:00,248.606893531,36.548870893,93.0090418947,0.0,32.1804615127,65.7244621605,340.906164655,77.0948257075,83.4695,180.341838947
 12/05  14:00:00,243.772099504,36.589812366,97.6968279296,0.0,32.1804615127,55.9779621605,389.844988693,127.73063179,75.1392,186.975156903
 12/05  15:00:00,241.443218733,36.601637944,95.0585241313,0.0,32.1804615127,55.9779621605,445.287638638,198.712350576,66.8089,179.766388062
 12/05  16:00:00,228.442121459,36.6287030507,81.3267325364,0.0,32.1804615127,55.9779621605,546.336577941,284.503212122,75.1392,186.694165819
 12/05  17:00:00,246.356836879,36.2231209151,58.3545132307,0.0,32.1804615127,60.9114621605,496.846250557,266.372124231,91.7998,138.674326326
 12/05  18:00:00,288.761502213,35.7611704821,60.5556853511,0.0,32.1804615127,77.5397301883,503.892733418,239.486141703,49.9818,214.424791714
 12/05  19:00:00,358.399930882,35.7611704821,76.1812318267,0.0,77.122965704,86.2600435998,685.887671671,255.866366221,49.9818,380.03950545
 12/05  20:00:00,363.522131709,35.7611704821,74.1471427338,0.0,102.647051061,80.1663183927,574.404868662,255.19849648,33.3212,285.885172183
 12/05  21:00:00,393.857308189,35.7611704821,79.1095277578,0.0,115.40909374,92.7192997104,585.661962393,272.036064474,33.3212,280.304697919
 12/05  22:00:00,382.319718385,35.7611704821,91.0392612146,0.0,102.647051061,94.1340635361,732.424669008,292.725592159,24.9909,414.708176848
 12/05  23:00:00,296.353703695,35.7611704821,71.3194140923,0.0,77.122965704,65.871452062,633.920685606,306.657065157,16.6606,310.603020449
 12/05  24:00:00,204.805006856,35.7611704821,47.8073463917,0.0,38.286128036,48.4199368926,503.19092768,318.551920341,8.3303,176.308707339
 12/06  01:00:00,151.09318981,30.9158872736,38.4857691117,0.0,25.5240853573,30.610668775,207.140321936,65.4611316812,3.33212,138.347070255
 12/06  02:00:00,137.541131238,30.9158872736,32.2557727111,0.0,19.418418834,29.3649097162,159.22801916,50.701230717,3.33212,105.194668443
 12/06  03:00:00,126.38084847,30.9158872736,28.9963842822,0.0,12.7620426787,28.1191506574,150.595131495,42.9876222787,3.33212,104.275389217
 12/06  04:00:00,124.469040764,30.9158872736,27.0936109262,0.0,12.7620426787,28.1191506574,147.725426806,39.261070411,3.33212,105.132236395
 12/06  05:00:00,132.286001891,30.9158872736,28.3333247665,0.0,12.7620426787,28.1191506574,182.189297097,37.6220569804,3.33212,141.235120116
 12/06  06:00:00,169.000220423,30.9158872736,37.426549145,0.0,25.5240853573,30.610668775,282.201822875,36.7417226393,8.3303,237.129800235
 12/06  07:00:00,296.472951941,30.9158872736,67.1075931777,0.0,51.0481707146,78.1489452969,465.895220712,34.5884706314,16.6606,414.646150081
 12/06  08:00:00,367.510698446,35.7855324518,90.8996690767,0.0,64.3609230253,109.708623606,797.028589545,219.323604775,24.9909,552.71408477
 12/06  09:00:00,300.041052714,35.7611704821,66.1311918969,0.0,51.0481707146,80.7689615957,723.358571464,261.397380999,33.3212,428.639990465
 12/06  10:00:00,260.842330353,36.0502501699,54.9065115918,0.0,51.0481707146,71.0224615957,638.698539894,251.425283942,66.8089,320.464355952
 12/06  11:00:00,199.643522901,36.197444811,42.3172064165,0.0,32.1804615127,65.7244621605,591.424659858,257.939790817,83.4695,250.01536904
 12/06  12:00:00,194.92911415,36.3278847479,36.8026114796,0.0,32.1804615127,65.7244621605,528.748425915,258.572987267,83.4695,186.705938648
 12/06  13:00:00,192.265166238,36.3592896245,34.879456409,0.0,32.1804615127,65.7244621605,525.670483901,255.526508928,83.4695,186.674474973
 12/06  14:00:00,180.796123602,36.3091931479,33.179192336,0.0,32.1804615127,55.9779621605,530.51480107,268.27860276,75.1392,187.09699831
 12/06  15:00:00,177.876519878,36.2627845687,30.3020838189,0.0,32.1804615127,55.9779621605,527.923615487,281.241931443,66.8089,179.872784044
 12/06  16:00:00,175.552592556,36.1817352712,28.0608844064,0.0,32.1804615127,55.9779621605,556.426168209,294.481708012,75.1392,186.805260196
 12/06  17:00:00,214.804581924,35.9078449013,27.1590666187,0.0,32.1804615127,60.9114621605,524.090638043,293.550694598,91.7998,138.740143446
 12/06  18:00:00,267.408705262,35.7611704821,39.2136502877,0.0,32.1804615127,77.5397301883,568.944260296,304.338517981,49.9818,214.623942316
 12/06  19:00:00,340.789248426,35.7611704821,58.5770455333,0.0,77.122965704,86.2600435998,744.393342535,308.612186097,49.9818,385.799356438
 12/06  20:00:00,348.092752006,35.7611704821,58.3047777612,0.0,102.647051061,80.1663183927,615.099490291,299.990376379,33.3212,281.787913912
 12/06  21:00:00,379.482095796,35.7611704821,64.3622124498,0.0,115.40909374,92.7192997104,613.701140714,299.681355168,33.3212,280.698585546
 12/06  22:00:00,368.76822293,35.7611704821,77.2076822482,0.0,102.647051061,94.1340635361,751.027274219,310.481185227,24.9909,415.555188992
 12/06  23:00:00,282.607290667,35.7611704821,57.5615470371,0.0,77.122965704,65.871452062,672.591963177,338.726034606,16.6606,317.205328571
 12/06  24:00:00,190.525070219,35.7611704821,33.4634944385,0.0,38.286128036,48.4199368926,558.960235138,379.419861487,8.3303,171.21007365
 12/07  01:00:00,136.137882957,30.9158872736,23.562022924,0.0,25.5240853573,30.610668775,227.09815629,83.2301089383,3.33212,140.535927352
 12/07  02:00:00,122.519880947,30.9158872736,17.2636902269,0.0,19.418418834,29.3649097162,178.7364727,69.5019745503,3.33212,105.90237815
 12/07  03:00:00,111.123166779,30.9158872736,13.7731679836,0.0,12.7620426787,28.1191506574,174.307128468,63.032891709,3.33212,107.94211676
 12/07  04:00:00,108.952672377,30.9158872736,11.6145162216,0.0,12.7620426787,28.1191506574,165.359165105,60.4270519753,3.33212,101.59999313
 12/07  05:00:00,116.185819549,30.9158872736,12.2730419823,0.0,12.7620426787,28.1191506574,201.542628375,59.7848296807,3.33212,138.425678694
