Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  06:00:00,152.059414305,30.9158872736,20.530781453,0.0,25.5240853573,30.610668775,312.627006413,59.5367478547,8.3303,244.759958559
 12/07  07:00:00,278.170844246,30.9158872736,48.8241276965,0.0,51.0481707146,78.1489452969,489.48920302,57.3644320409,16.6606,415.464170979
 12/07  08:00:00,354.706495154,35.774227099,77.7378541956,0.196690770558,64.3609230253,109.708623606,931.178255869,353.467195154,24.9909,552.720160714
 12/07  09:00:00,303.640732838,35.7879651743,68.7546954632,0.81290678769,51.0481707146,80.7689615957,840.54038257,378.424694671,33.3212,428.794487899
 12/07  10:00:00,279.869103467,35.8193100588,74.0351096097,0.0,51.0481707146,71.0224615957,707.021729037,317.442517718,66.8089,322.770311319
 12/07  11:00:00,231.09348513,35.9793492465,73.855745473,0.0,32.1804615127,65.7244621605,622.931806311,289.508158258,83.4695,249.954148052
 12/07  12:00:00,237.987192458,36.1512437913,79.8945817386,0.0,32.1804615127,65.7244621605,543.237563378,270.550215926,83.4695,189.217847452
 12/07  13:00:00,242.422398424,36.3886814633,84.8637622075,0.0,32.1804615127,65.7244621605,515.117053269,246.981395705,83.4695,184.666157564
 12/07  14:00:00,232.939198167,36.4463253579,85.0419459648,0.0,32.1804615127,55.9779621605,500.320587891,237.980305187,75.1392,187.201082704
 12/07  15:00:00,228.36619583,36.3626872807,80.5641252249,0.0,32.1804615127,55.9779621605,500.160692257,246.432466071,66.8089,186.919326186
 12/07  16:00:00,214.308607421,36.2715121274,66.6494215799,0.0,32.1804615127,55.9779621605,512.087905773,256.967701956,75.1392,179.981003817
 12/07  17:00:00,233.104298346,35.9361192507,45.4066026879,0.0,32.1804615127,60.9114621605,501.597092151,264.381505296,91.7998,145.415786855
 12/07  18:00:00,276.197751401,35.7611704821,47.9621027084,0.0,32.1804615127,77.5397301883,564.043382745,304.197516809,49.9818,209.864065936
 12/07  19:00:00,346.06811487,35.7611704821,63.7913149592,0.0,77.122965704,86.2600435998,774.853205678,341.212110474,49.9818,383.659295204
 12/07  20:00:00,352.463732767,35.7611704821,62.6063644905,0.0,102.647051061,80.1663183927,666.673954007,343.442816672,33.3212,289.909937335
 12/07  21:00:00,383.962173725,35.7611704821,68.7701423636,0.0,115.40909374,92.7192997104,660.351850121,346.107898304,33.3212,280.922751816
 12/07  22:00:00,373.925436626,35.7611704821,82.3098230446,0.0,102.647051061,94.1340635361,789.220897136,347.838764941,24.9909,416.391232195
 12/07  23:00:00,287.354025518,35.7645198187,62.1204473004,0.128315546725,77.122965704,65.871452062,701.28500861,366.998952801,16.6606,317.625455809
 12/07  24:00:00,195.230915514,35.7879651743,37.4397726934,0.660155612419,38.286128036,48.4199368926,584.973719075,405.328423368,8.3303,171.314995707
 12/08  01:00:00,140.658757473,30.9158872736,28.0905663806,0.0,25.5240853573,30.610668775,225.732205734,82.934503038,3.33212,139.465582696
 12/08  02:00:00,127.634090412,30.9158872736,22.3841286125,0.0,19.418418834,29.3649097162,177.0207279,66.6566899086,3.33212,107.031917992
 12/08  03:00:00,117.11266124,30.9225859466,19.7555134966,0.00374222556548,12.7620426787,28.1191506574,169.284268935,57.9703153299,3.33212,107.981833605
 12/08  04:00:00,116.067806703,30.9560793119,18.5400730346,0.149456986465,12.7620426787,28.1191506574,158.296878688,53.3251132385,3.33212,101.639645449
 12/08  05:00:00,125.493733557,30.9560793119,20.6313657164,0.272170416393,12.7620426787,28.1191506574,196.458357102,50.6398993942,3.33212,142.486337707
 12/08  06:00:00,162.98319336,30.9560793119,30.5404682085,0.209348254637,25.5240853573,30.610668775,297.231369196,48.3727522594,8.3303,240.528316937
 12/08  07:00:00,289.635282215,30.9426819658,59.47504469,0.0454001576837,51.0481707146,78.1489452969,478.463202796,44.5285907586,16.6606,417.274012037
 12/08  08:00:00,360.427706143,35.7857376713,82.8339953874,0.00763430698156,64.3609230253,109.708623606,833.137802139,252.213196399,24.9909,555.93370574
 12/08  09:00:00,292.539413761,35.7745678282,57.8430103264,0.0,51.0481707146,80.7689615957,763.217357298,300.058958201,33.3212,429.837199097
 12/08  10:00:00,251.773855306,35.8783923726,45.9644805507,0.0,51.0481707146,71.0224615957,689.143785277,301.048958112,66.8089,321.285927165
 12/08  11:00:00,189.984637516,35.9768428958,32.8283521254,0.0,32.1804615127,65.7244621605,654.849787013,315.280720916,83.4695,256.099566097
 12/08  12:00:00,184.219353257,36.0652188125,26.316460731,0.0,32.1804615127,65.7244621605,586.226680662,314.78388362,83.4695,187.973297042
 12/08  13:00:00,180.795614366,36.0614693015,23.6607110131,0.0,32.1804615127,65.7244621605,588.593476966,317.466245096,83.4695,187.65773187
 12/08  14:00:00,169.805328212,36.0282697322,22.4111748508,0.0,32.1804615127,55.9779621605,595.841934887,333.370029794,75.1392,187.332705093
 12/08  15:00:00,168.720031784,36.03853077,21.3171410786,0.0,32.1804615127,55.9779621605,585.789265814,338.889487907,66.8089,180.090877907
 12/08  16:00:00,168.643892663,36.0608033927,21.2365530749,0.0,32.1804615127,55.9779621605,600.337252388,338.17075418,75.1392,187.027298208
 12/08  17:00:00,210.1267352,35.8733751575,22.4973792181,0.0,32.1804615127,60.9114621605,552.210185943,319.899736837,91.7998,140.510649106
 12/08  18:00:00,263.808686604,35.7678691552,35.595233649,0.0,32.1804615127,77.5397301883,583.933389713,320.732342392,49.9818,213.219247321
 12/08  19:00:00,337.361534005,35.7745678282,55.125943541,0.0,77.122965704,86.2600435998,759.970883549,322.701748012,49.9818,387.287335537
 12/08  20:00:00,344.036971716,35.7846158378,54.556059564,0.097418563341,102.647051061,80.1663183927,629.026691298,310.399869901,33.3212,285.305621397
 12/08  21:00:00,375.362620386,35.7745678282,60.560142972,0.0819311269734,115.40909374,92.7192997104,621.657106919,302.140654875,33.3212,286.195252044
 12/08  22:00:00,365.2080272,35.7745678282,73.8984848428,0.0871792436412,102.647051061,94.1340635361,736.214217028,294.002041593,24.9909,417.221275434
 12/08  23:00:00,276.601980527,35.7779171648,51.5263852362,0.0,77.122965704,65.871452062,669.0971384,334.397670064,16.6606,318.038868335
 12/08  24:00:00,181.065041296,35.7712184917,23.8941992176,0.0,38.286128036,48.4199368926,613.778824093,434.027603001,8.3303,171.420921092
 12/09  01:00:00,128.516177059,30.9560793119,12.7645843794,0.955840779503,27.7269238854,30.610668775,245.543774273,97.0755664218,3.33212,145.136087852
 12/09  02:00:00,121.91685059,30.9560793119,6.05616511347,1.01488977702,27.7269238854,30.610668775,188.436076883,83.4355003967,3.33212,101.668456486
 12/09  03:00:00,101.525607643,30.9560793119,2.87624826383,1.27843267864,12.7620426787,28.1191506574,189.578404617,78.2237377145,3.33212,108.022546902
 12/09  04:00:00,99.7725817916,30.9560793119,0.828131920517,1.58259699998,12.7620426787,28.1191506574,183.618214824,77.2847572928,3.33212,103.001337531
 12/09  05:00:00,105.931805361,30.9560793119,0.0890470764024,1.9077801842,12.7620426787,28.1191506574,225.658686044,78.557877972,3.33212,143.768688072
 12/09  06:00:00,118.407311489,30.9560793119,0.0534282782962,2.18150543065,12.7620426787,28.1191506574,262.476820415,80.4469274081,8.3303,173.699593007
 12/09  07:00:00,203.202765297,30.9560793119,3.9577112126,2.27147122109,42.6918050922,54.3732441037,349.021130484,80.7517668515,16.6606,251.608763633
 12/09  08:00:00,263.206898653,35.8013625205,31.2029306235,0.292800155107,42.6918050922,86.1019271793,956.11513118,513.971313471,24.9909,417.152917709
 12/09  09:00:00,339.56939391,35.8013625205,66.770715743,0.107957263998,57.6566862989,112.030105488,1171.19770092,544.499883499,33.3212,593.376617422
 12/09  10:00:00,287.643623106,35.7812665013,61.9936154951,0.0,57.6566862989,83.6599452969,1005.44961871,509.570032093,66.8089,429.070686619
 12/09  11:00:00,210.834767395,35.7745678282,39.5399697213,0.0,42.6918050922,68.9656133826,911.241661989,506.077994253,83.4695,321.694167736
 12/09  12:00:00,209.645416102,35.7678691552,46.7819948015,0.0,34.9340096728,67.7198543238,819.791886685,479.078039744,83.4695,257.244346942
 12/09  13:00:00,210.783115568,35.7745678282,48.8075765713,0.0,34.9340096728,67.7198543238,740.288249664,461.455930324,83.4695,195.36281934
 12/09  14:00:00,202.095545245,35.7611704821,49.8946340753,0.0,34.9340096728,57.9733543238,714.364743027,451.18540115,75.1392,188.040141877
 12/09  15:00:00,199.828211634,35.7678691552,47.6537882085,0.0,34.9340096728,57.9733543238,699.44973524,444.897086948,66.8089,187.743748292
 12/09  16:00:00,189.200168285,35.7745678282,37.0556170523,0.0,34.9340096728,57.9733543238,711.113266361,448.233085327,75.1392,187.740981034
 12/09  17:00:00,213.667879776,35.7678691552,21.0882194855,0.0,34.9340096728,62.9068543238,706.729928837,469.146583969,91.7998,145.783544867
 12/09  18:00:00,244.358876642,35.7812665013,18.409016743,0.0,34.9340096728,72.2186844194,738.382490632,509.1635981,49.9818,179.237092532
 12/09  19:00:00,318.052044481,35.7611704821,25.8038104759,0.0,87.0357390804,86.2600435998,778.314138283,512.172263975,49.9818,216.160074308
 12/09  20:00:00,325.242126781,35.7745678282,38.2483194002,0.0,102.000620287,77.6748002752,831.920854304,513.791393122,33.3212,284.808261183
 12/09  21:00:00,344.155516252,35.7879651743,45.7957968664,0.0138295879985,102.000620287,88.9820225341,843.024204939,522.882554164,33.3212,286.820450775
 12/09  22:00:00,334.81982564,35.8013625205,46.0358556962,0.123884216184,102.000620287,91.6425454185,831.331470609,524.197496574,24.9909,282.143074035
 12/09  23:00:00,279.464211269,35.8013625205,43.5358217478,0.403581515694,87.0357390804,65.871452062,970.335102103,537.975208476,16.6606,415.699293628
 12/09  24:00:00,183.012470085,35.8013625205,20.1298079612,0.87440438347,42.6918050922,48.4199368926,814.547455165,560.853608323,8.3303,245.363546843
 12/10  01:00:00,137.072839397,30.9560793119,9.91412261598,3.14950075234,34.4311606118,33.1021868926,259.264548064,110.499829347,3.33212,145.432598717
 12/10  02:00:00,133.174850624,30.9560793119,5.92757651189,3.18587063142,34.4311606118,33.1021868926,205.919305776,94.3735972662,3.33212,108.21358851
 12/10  03:00:00,113.280255524,30.9560793119,3.35315540074,3.34689340391,19.466279405,30.610668775,198.955739715,87.4089127006,3.33212,108.214707015
 12/10  04:00:00,111.712244973,30.9560793119,1.6421662908,3.49826163203,19.466279405,30.610668775,193.718482774,84.821772524,3.33212,105.56459025
 12/10  05:00:00,118.311976737,30.9560793119,1.53985469649,3.63094352541,19.466279405,30.610668775,229.017254134,84.3053258232,3.33212,141.379808311
 12/10  06:00:00,131.063136692,30.9560793119,1.95158377251,3.73066367844,19.466279405,30.610668775,271.585676152,84.4625362146,8.3303,178.792839937
 12/10  07:00:00,207.164663345,30.9560793119,6.56662013184,3.61990909486,42.6918050922,54.3732441037,347.421562183,83.1755730333,16.6606,247.58538915
 12/10  08:00:00,267.849172006,35.8013625205,25.8297218897,1.24138055144,49.3960418185,88.5934452969,945.626367732,497.768284682,24.9909,422.86718305
 12/10  09:00:00,339.656000801,35.8013625205,66.6325782895,0.491332648441,57.6566862989,112.030105488,1151.53641424,519.690608139,33.3212,598.524606097
 12/10  10:00:00,279.843919014,35.7745678282,63.6648831338,0.0,50.9524495726,81.1684271793,950.209477203,456.58362359,66.8089,426.816953613
 12/10  11:00:00,217.956228494,35.7779171648,46.8978867407,0.0,42.6918050922,68.9656133826,842.9070249,430.972336493,83.4695,328.465188406
 12/10  12:00:00,214.443730768,35.7812665013,47.1305578211,0.0,38.286128036,68.9656133826,765.278154543,424.331820442,83.4695,257.476834102
 12/10  13:00:00,216.580853894,35.7678691552,50.1662716434,0.0,38.286128036,68.9656133826,676.873559328,405.554189409,83.4695,187.849869918
 12/10  14:00:00,195.370808895,35.7745678282,47.9061170782,0.0,31.5818913096,56.727595265,667.213506093,404.231275993,75.1392,187.8430301
 12/10  15:00:00,184.994666136,35.77474276,37.5581679487,0.0,31.5818913096,56.727595265,665.116720105,411.062230377,66.8089,187.245589727
 12/10  16:00:00,174.059916465,35.7666540611,26.6615577092,0.0,31.5818913096,56.727595265,680.03463954,417.64522587,75.1392,187.250213671
 12/10  17:00:00,206.897744073,35.7723349372,19.07848691,0.0,31.5818913096,61.661095265,651.03796806,420.233222338,91.7998,139.004945723
 12/10  18:00:00,242.108004882,35.7812665013,20.9677034874,0.0,31.5818913096,70.9729253606,671.577667563,438.46194159,49.9818,183.133925973
 12/10  19:00:00,316.2370132,35.7812665013,33.3995392128,0.0,80.3315023541,83.7685254822,702.023487476,432.834762092,49.9818,219.206925383
 12/10  20:00:00,334.034850363,35.7712184917,47.3038715783,0.0,102.000620287,77.6748002752,726.283497407,411.045293036,33.3212,281.917004371
 12/10  21:00:00,363.480466487,35.7678691552,56.2451192778,0.0,108.704857014,91.4735406516,711.52926869,397.222991798,33.3212,280.985076892
 12/10  22:00:00,336.951309513,35.7678691552,57.8949987873,0.0,95.2963835608,89.1510273009,702.924909652,388.139129308,24.9909,289.794880344
 12/10  23:00:00,281.840015925,35.7812665013,55.9332873293,0.0,80.3315023541,63.3799339444,823.738929908,390.967359126,16.6606,416.110970781
 12/10  24:00:00,194.907739685,35.7745678282,33.3525028687,0.0,42.6918050922,48.4199368926,652.431870716,399.327669023,8.3303,244.773901693
 12/11  01:00:00,133.778047628,30.9560793119,19.5679931166,1.61343892624,25.5240853573,30.610668775,227.83364528,85.6106146584,3.33212,138.890910622
 12/11  02:00:00,119.450950831,30.9560793119,12.7050889531,1.47504353352,19.418418834,29.3649097162,183.543370825,72.1237704653,3.33212,108.087480359
 12/11  03:00:00,109.539268432,30.9560793119,10.711943329,1.45993524731,12.7620426787,28.1191506574,171.132255931,66.0699180084,3.33212,101.730217923
 12/11  04:00:00,108.216959187,30.9560793119,9.3863392882,1.47140100487,12.7620426787,28.1191506574,175.265389346,63.8303659453,3.33212,108.102903401
 12/11  05:00:00,114.897696436,30.9560793119,9.46343680108,1.5007789754,12.7620426787,28.1191506574,212.156825239,63.5262980451,3.33212,145.298407194
 12/11  06:00:00,147.660956564,30.9560793119,14.6773695489,1.44294419041,25.5240853573,30.610668775,315.873842507,63.5769395483,8.3303,243.966602959
 12/11  07:00:00,274.332106194,30.9560793119,43.6812595125,1.2694075763,51.0481707146,78.1489452969,498.80818692,61.1896106617,16.6606,420.957976258
 12/11  08:00:00,344.925685611,35.7752716495,68.1727488348,0.0,64.3609230253,109.708623606,954.715196065,369.463964829,24.9909,560.260331236
 12/11  09:00:00,282.30245397,35.7745678282,48.1961983434,0.0,51.0481707146,80.7689615957,889.95273863,426.193399879,33.3212,430.438138751
 12/11  10:00:00,255.455813386,35.7879651743,49.5911632155,0.0,51.0481707146,71.0224615957,788.973783645,396.197694096,66.8089,325.96718955
 12/11  11:00:00,207.730159048,35.7712184917,50.6114778515,0.0,32.1804615127,65.7244621605,729.85688341,389.596919446,83.4695,256.790463964
 12/11  12:00:00,203.05541084,35.7678691552,45.2210695688,0.0424194091786,32.1804615127,65.7244621605,662.815015481,391.063555968,83.4695,188.281959513
 12/11  13:00:00,197.207803912,35.8001595487,39.8316771349,0.356071313005,32.1804615127,65.7244621605,659.552413579,388.115328066,83.4695,187.967585513
 12/11  14:00:00,191.146911249,35.8145818068,43.1106485517,0.730968721675,32.1804615127,55.9779621605,643.362576042,380.56386876,75.1392,187.659507282
 12/11  15:00:00,186.545379653,35.8382290466,38.6330289965,0.604642434127,32.1804615127,55.9779621605,633.087711708,378.937256635,66.8089,187.341555073
 12/11  16:00:00,176.637590202,35.843957396,29.0170977551,0.338099531058,32.1804615127,55.9779621605,644.730037604,382.218469176,75.1392,187.372368428
 12/11  17:00:00,210.430088485,35.7759393224,22.7125907556,0.111170368008,32.1804615127,60.9114621605,610.883464506,373.387287995,91.7998,145.696376511
 12/11  18:00:00,261.248008696,35.7857322833,32.878047439,0.0592005362734,32.1804615127,77.5397301883,652.092425564,387.026740826,49.9818,215.083884738
 12/11  19:00:00,332.897939065,35.7812665013,50.552649569,0.00991931624824,77.122965704,86.2600435998,838.147063917,399.193868292,49.9818,388.971395625
 12/11  20:00:00,338.865050501,35.7946638474,48.9264080887,0.009462426988,102.647051061,80.1663183927,715.400558877,398.210198461,33.3212,283.869160416
 12/11  21:00:00,370.731601611,35.7678691552,55.5033548751,0.0,115.40909374,92.7192997104,719.950412131,396.53007375,33.3212,290.099138381
 12/11  22:00:00,361.242612281,35.7745678282,69.586706541,0.0,102.647051061,94.1340635361,837.349863817,392.632450428,24.9909,419.726513388
 12/11  23:00:00,275.784810073,35.7678691552,50.6725922987,0.0,77.122965704,65.871452062,735.178069087,399.275880394,16.6606,319.241588692
 12/11  24:00:00,184.446987006,35.7678691552,27.3545897996,0.0,38.286128036,48.4199368926,601.652185862,414.709480399,8.3303,178.612405463
 12/12  01:00:00,132.006875933,30.9560793119,18.3519754893,1.0570646089,25.5240853573,30.610668775,231.292253162,89.2363078668,3.33212,138.723825296
 12/12  02:00:00,118.920744178,30.9560793119,12.6367774676,1.0077705478,19.418418834,29.3649097162,186.425464429,74.9584243071,3.33212,108.134920122
 12/12  03:00:00,108.787060836,30.9560793119,10.3638473368,1.0512703603,12.7620426787,28.1191506574,179.508032423,68.0451857273,3.33212,108.130726696
 12/12  04:00:00,107.820933616,30.9560793119,9.36305744796,1.09432555628,12.7620426787,28.1191506574,176.333719864,64.8758365768,3.33212,108.125763287
 12/12  05:00:00,115.521640481,30.9560793119,9.82409734592,1.12562957202,12.7620426787,28.1191506574,205.620054795,63.5419156432,3.33212,138.746019151
 12/12  06:00:00,151.357903323,30.9560793119,18.1023105154,1.04623434384,25.5240853573,30.610668775,316.698778997,62.5060837608,8.3303,245.862395236
 12/12  07:00:00,278.367291073,30.9560793119,47.3879725397,0.857193142501,51.0481707146,78.1489452969,500.325767703,59.2063090835,16.6606,424.458858619
 12/12  08:00:00,352.200774456,35.7818817084,71.7193435312,0.0,64.3609230253,109.708623606,926.608955811,339.720442709,24.9909,561.897613102
 12/12  09:00:00,288.467211198,35.7879651743,53.6457866548,0.0,51.0481707146,80.7689615957,853.290313966,389.396371444,33.3212,430.572742522
 12/12  10:00:00,257.028380882,35.7693944838,51.2401351799,0.0,51.0481707146,71.0224615957,759.047055328,361.338464884,66.8089,330.899690444
 12/12  11:00:00,191.075478008,35.8372204704,33.9939479924,0.0,32.1804615127,65.7244621605,698.700763404,357.904840954,83.4695,257.32642245
 12/12  12:00:00,185.75536357,35.9234670319,27.9426764983,0.0,32.1804615127,65.7244621605,621.442231581,349.561907796,83.4695,188.410823785
 12/12  13:00:00,180.560535601,35.9964638138,23.4700454435,0.0,32.1804615127,65.7244621605,611.159614093,339.623430948,83.4695,188.066683145
 12/12  14:00:00,169.489041698,36.0345087451,22.0919251032,0.0,32.1804615127,55.9779621605,601.02026898,338.124510846,75.1392,187.756558134
 12/12  15:00:00,170.035698029,36.0682936411,22.612497718,0.0,32.1804615127,55.9779621605,589.342858042,335.083219452,66.8089,187.450738589
 12/12  16:00:00,172.747537928,36.0778535953,25.3319570428,0.0,32.1804615127,55.9779621605,592.398271802,329.773341701,75.1392,187.485730101
 12/12  17:00:00,209.383578395,35.8505175603,21.772986669,0.0,32.1804615127,60.9114621605,561.350305619,323.779942228,91.7998,145.770563391
 12/12  18:00:00,260.36209516,35.7678691552,32.1322128351,0.0,32.1804615127,77.5397301883,606.67587642,341.180282127,49.9818,215.513794293
 12/12  19:00:00,332.708240864,35.7611704821,50.4621031099,0.0,77.122965704,86.2600435998,790.561417958,350.586383547,49.9818,389.993234411
 12/12  20:00:00,339.404448675,35.7678691552,50.0101570349,0.0,102.647051061,80.1663183927,665.945902229,343.677874975,33.3212,288.946827254
 12/12  21:00:00,371.503244815,35.7678691552,56.7623246239,0.0,115.40909374,92.7192997104,654.352542084,335.961231765,33.3212,285.070110319
 12/12  22:00:00,361.963176332,35.7812665013,70.6982012761,0.0,102.647051061,94.1340635361,780.459095308,330.655342409,24.9909,424.812852899
 12/12  23:00:00,277.846698412,35.7745678282,52.8172495164,0.0,77.122965704,65.871452062,671.127558985,335.615194955,16.6606,318.85176403
 12/12  24:00:00,187.8692239,35.7812665013,30.8635476393,0.0,38.286128036,48.4199368926,530.953056703,346.271710521,8.3303,176.351046182
 12/13  01:00:00,135.984269604,30.9560793119,22.882621427,0.474876429076,25.5240853573,30.610668775,225.225499806,76.4931994275,3.33212,145.400180378
 12/13  02:00:00,123.184133147,30.9560793119,17.5702846448,0.310836000493,19.418418834,29.3649097162,175.596589415,64.1020802408,3.33212,108.162389174
 12/13  03:00:00,112.75548499,30.9560793119,15.1109502546,0.246683554225,12.7620426787,28.1191506574,164.446397806,57.7150653624,3.33212,103.399212443
 12/13  04:00:00,111.319845297,30.9560793119,13.7288883655,0.202552472628,12.7620426787,28.1191506574,164.380411409,54.4766422502,3.33212,106.571649159
 12/13  05:00:00,119.574006185,30.9560793119,15.4621815062,0.145424318986,12.7620426787,28.1191506574,201.528271042,52.7662760914,3.33212,145.429874951
 12/13  06:00:00,156.638431981,30.9426819658,25.0479263663,0.0167366746896,25.5240853573,30.610668775,305.674454626,51.2215737038,8.3303,246.122580923
 12/13  07:00:00,284.625286613,30.9158872736,55.2660687318,0.0,51.0481707146,78.1489452969,484.887627903,47.5412500527,16.6606,420.68577785
 12/13  08:00:00,359.433905727,35.7916161124,79.92146275,0.115363207788,64.3609230253,109.708623606,834.946938168,246.250844509,24.9909,563.705193658
 12/13  09:00:00,290.03016138,35.7812665013,56.0481117834,0.0482854242301,51.0481707146,80.7689615957,757.477233095,287.986516778,33.3212,436.169516317
 12/13  10:00:00,253.31091565,35.9659891543,47.3546771177,0.071985752329,51.0481707146,71.0224615957,677.994349713,284.032427507,66.8089,327.153022206
 12/13  11:00:00,196.163006442,36.1167943209,38.6379015894,0.243701742525,32.1804615127,65.7244621605,631.248773243,287.269403888,83.4695,260.509869355
 12/13  12:00:00,191.720324793,36.2028889334,33.4637762734,0.224807102941,32.1804615127,65.7244621605,556.72003338,283.969022813,83.4695,189.281510566
 12/13  13:00:00,187.805961374,36.2632688612,30.4915922962,0.0,32.1804615127,65.7244621605,551.765854117,280.1209763,83.4695,188.175377817
 12/13  14:00:00,176.855827595,36.3377550083,29.1932750447,0.0,32.1804615127,55.9779621605,542.514081037,279.497398556,75.1392,187.877482481
 12/13  15:00:00,177.53426705,36.4591410128,29.7577934451,0.0,32.1804615127,55.9779621605,526.721030412,272.34489266,66.8089,187.567237751
 12/13  16:00:00,175.544858407,36.559476614,27.8163584526,0.0,32.1804615127,55.9779621605,517.600536834,254.909257708,75.1392,187.552079127
 12/13  17:00:00,215.487598715,36.2630957246,28.4055248117,0.0,32.1804615127,60.9114621605,434.26124028,196.630035601,91.7998,145.831404678
 12/13  18:00:00,268.467478955,35.7611704821,41.8470304364,0.0,32.1804615127,77.5397301883,420.659946375,154.942892528,49.9818,215.735253847
 12/13  19:00:00,342.173242775,35.7611704821,61.87147372,0.0,77.122965704,86.2600435998,568.209774233,127.565646942,49.9818,390.662327292
 12/13  20:00:00,350.63716548,35.7611704821,62.868919934,0.0,102.647051061,80.1663183927,445.671678997,120.533048099,33.3212,291.817430899
 12/13  21:00:00,383.049018905,35.7611704821,69.9517130059,0.0,115.40909374,92.7192997104,451.092761642,128.642284398,33.3212,289.129277243
 12/13  22:00:00,415.687838152,35.7611704821,125.997933857,0.0,102.647051061,94.1340635361,561.352911735,112.946381747,24.9909,423.415629989
 12/13  23:00:00,313.999183232,35.7611704821,90.9643928541,0.0,77.122965704,65.871452062,434.911596031,98.2007672625,16.6606,320.050228769
 12/13  24:00:00,210.616697441,35.7611704821,55.7975048649,0.0,38.286128036,48.4199368926,278.543110843,91.3847033653,8.3303,178.828107478
 12/14  01:00:00,156.7299902,30.9158872736,44.2355916734,0.0,25.5240853573,30.610668775,217.838236312,69.0325275601,3.33212,145.473588752
 12/14  02:00:00,142.722532463,30.9158872736,37.5829319465,0.0,19.418418834,29.3649097162,164.375500977,59.2122610131,3.33212,101.831119964
 12/14  03:00:00,132.130140086,30.9158872736,34.9102512577,0.0,12.7620426787,28.1191506574,162.880629928,51.3428799987,3.33212,108.20562993
 12/14  04:00:00,130.924706966,30.9158872736,33.7122227545,0.0,12.7620426787,28.1191506574,156.843803462,45.3097146089,3.33212,108.201968853
 12/14  05:00:00,139.447711913,30.9158872736,35.6522681145,0.0,12.7620426787,28.1191506574,188.806813905,39.9863935197,3.33212,145.488300385
 12/14  06:00:00,176.45174089,30.9158872736,45.0376028912,0.0,25.5240853573,30.610668775,287.610975502,32.9469144061,8.3303,246.333761096
 12/14  07:00:00,304.598914245,33.7826798386,72.5105899259,0.0,51.0481707146,78.1489452969,471.817453591,32.6499843649,16.6606,422.506869226
 12/14  08:00:00,371.139939727,35.7637701835,93.7875777226,0.0,64.3609230253,109.708623606,652.852737997,63.122511478,24.9909,564.739326519
 12/14  09:00:00,300.5929751,35.7611704821,68.4998103186,0.0,51.0481707146,80.7689615957,581.682413305,111.714997741,33.3212,436.646215565
 12/14  10:00:00,260.600244512,36.3057369684,56.05525347,0.0,51.0481707146,71.0224615957,554.163626581,155.871005691,66.8089,331.483720889
 12/14  11:00:00,198.601061898,36.3953854056,42.6658733699,0.0,32.1804615127,65.7244621605,522.346907171,180.874331422,83.4695,258.003075749
 12/14  12:00:00,192.689584747,36.4484845712,36.0353209166,0.0,32.1804615127,65.7244621605,461.834136661,189.742609336,83.4695,188.622027325
 12/14  13:00:00,192.302939757,36.4878331946,36.5011470061,0.0,32.1804615127,65.7244621605,434.470490687,159.968742437,83.4695,191.03224825
 12/14  14:00:00,190.032382494,36.5219051749,44.1310208859,0.0,32.1804615127,55.9779621605,380.53456846,113.166475013,75.1392,192.228893448
 12/14  15:00:00,198.523461017,36.5541545455,52.6665331016,0.0,32.1804615127,55.9779621605,345.275011709,91.8716813765,66.8089,186.594430332
 12/14  16:00:00,195.702719209,36.581894949,49.7116922824,0.0,32.1804615127,55.9779621605,399.913521185,138.688450354,75.1392,186.085870831
 12/14  17:00:00,227.953053609,36.2815083694,41.0882552891,0.0,32.1804615127,60.9114621605,536.896562847,301.985193434,91.7998,143.111569413
 12/14  18:00:00,277.241699398,35.7611704821,49.0932715187,0.0,32.1804615127,77.5397301883,585.168279545,313.649131877,49.9818,221.537347668
 12/14  19:00:00,349.333050827,35.7611704821,66.9417229446,0.0,77.122965704,86.2600435998,689.099180838,247.67665003,49.9818,391.440730808
 12/14  20:00:00,356.269616893,35.7611704821,66.2952350803,0.0,102.647051061,80.1663183927,554.783364557,229.316174712,33.3212,292.145989844
 12/14  21:00:00,388.659782961,35.7611704821,73.3308049711,0.0,115.40909374,92.7192997104,537.162770537,220.675154653,33.3212,283.166415884
 12/14  22:00:00,379.384890177,35.7611704821,87.587701102,0.0,102.647051061,94.1340635361,680.86889924,224.038304278,24.9909,431.839694962
 12/14  23:00:00,293.925376306,35.7611704821,68.7246441831,0.0,77.122965704,65.871452062,573.031984869,235.887043004,16.6606,320.484341865
 12/14  24:00:00,203.320840387,35.7611704821,46.23114247,0.0,38.286128036,48.4199368926,433.517407487,246.25395752,8.3303,178.933149967
 12/15  01:00:00,151.069344799,30.9158872736,38.3109584194,0.0,25.5240853573,30.610668775,192.883973103,50.6452451593,3.33212,138.906607944
 12/15  02:00:00,138.450068147,30.9158872736,33.0498746083,0.0,19.418418834,29.3649097162,152.834055089,41.2658127092,3.33212,108.23612238
 12/15  03:00:00,128.178502969,30.9158872736,30.6979557519,0.0,12.7620426787,28.1191506574,148.272401212,36.7044373044,3.33212,108.235843907
 12/15  04:00:00,127.014081633,30.9158872736,29.5511317845,0.0,12.7620426787,28.1191506574,146.120171608,34.5481173966,3.33212,108.239934211
 12/15  05:00:00,135.930282444,30.9158872736,31.266983287,0.0,12.7620426787,28.1191506574,181.981935209,33.0985653429,3.33212,145.551249866
 12/15  06:00:00,172.542433911,30.9158872736,40.2400236138,0.0,25.5240853573,30.610668775,285.935903706,31.0601657444,8.3303,246.545437961
 12/15  07:00:00,301.474561896,33.3385288778,68.8644081669,0.0,51.0481707146,78.1489452969,470.829841788,28.7268026664,16.6606,425.442439122
 12/15  08:00:00,371.809596649,35.8279634886,92.3500917987,0.0,64.3609230253,109.708623606,718.161724421,127.014546471,24.9909,566.15627795
 12/15  09:00:00,301.934822191,35.7611704821,68.372189834,0.0,51.0481707146,80.7689615957,628.281658114,159.284279859,33.3212,435.676178254
 12/15  10:00:00,262.316529695,36.3156056764,57.2098407798,0.0,51.0481707146,71.0224615957,575.600131306,176.347085418,66.8089,332.444145889
 12/15  11:00:00,201.307294336,36.4053750389,44.97314476,0.0,32.1804615127,65.7244621605,527.469423566,186.294214661,83.4695,257.705708905
 12/15  12:00:00,195.828452129,36.4575713714,38.9141257817,0.0,32.1804615127,65.7244621605,461.756743117,184.162144077,83.4695,194.125099039
 12/15  13:00:00,195.165113312,36.4951895821,39.1156103844,0.0,32.1804615127,65.7244621605,445.237520782,171.756918247,83.4695,190.011102535
 12/15  14:00:00,185.659198472,36.527743553,39.3588283276,0.0,32.1804615127,55.9779621605,438.201628168,174.955114169,75.1392,188.107313999
 12/15  15:00:00,183.280583493,36.446588979,35.7801265993,0.0,32.1804615127,55.9779621605,594.817369884,340.24320087,66.8089,187.765269014
 12/15  16:00:00,182.186192695,36.4953824932,34.5527328642,0.0,32.1804615127,55.9779621605,519.557098056,256.657204363,75.1392,187.760693693
 12/15  17:00:00,213.52158713,36.2834060975,26.2508958678,0.0,32.1804615127,60.9114621605,452.547265987,214.770306572,91.7998,145.977159415
 12/15  18:00:00,254.888684336,35.7611704821,27.4890718288,0.0,32.1804615127,77.5397301883,479.86103656,213.786528422,49.9818,216.092708138
 12/15  19:00:00,326.030616179,35.7611704821,44.3951203208,0.0,77.122965704,86.2600435998,677.394979449,232.745794597,49.9818,394.667384852
 12/15  20:00:00,338.295773913,35.7611704821,48.9867001534,0.0,102.647051061,80.1663183927,568.20971262,243.48981487,33.3212,291.398697751
 12/15  21:00:00,407.891975047,35.7611704821,93.019103101,0.0,115.40909374,92.7192997104,557.493874675,234.118846807,33.3212,290.053827869
 12/15  22:00:00,399.620405526,35.7611704821,108.100334062,0.0,102.647051061,94.1340635361,703.799955389,247.547589967,24.9909,431.261465423
 12/15  23:00:00,297.024015501,35.7611704821,71.7993642629,0.0,77.122965704,65.871452062,608.711699933,269.990673427,16.6606,322.060426506
 12/15  24:00:00,200.739062042,35.7611704821,43.6280832972,0.0,38.286128036,48.4199368926,480.677758271,293.308388688,8.3303,179.039069583
 12/16  01:00:00,149.422514236,30.9158872736,34.463155787,0.0,27.7269238854,30.610668775,207.765173476,65.4612941215,3.33212,138.971759355
 12/16  02:00:00,143.603268146,30.9158872736,28.6171866267,0.0,27.7269238854,30.610668775,166.591579589,54.993119615,3.33212,108.266339974
 12/16  03:00:00,121.884354304,30.9158872736,24.3852317127,0.0,12.7620426787,28.1191506574,162.04159306,50.438336646,3.33212,108.271136414
 12/16  04:00:00,119.17708008,30.9158872736,21.6983110201,0.0,12.7620426787,28.1191506574,160.630655525,49.0245864934,3.33212,108.273949031
 12/16  05:00:00,126.273704098,30.9158872736,22.2189135268,0.0,12.7620426787,28.1191506574,198.069968621,49.1131624305,3.33212,145.62468619
 12/16  06:00:00,140.014335875,30.9158872736,23.7141462282,0.0,12.7620426787,28.1191506574,237.214585874,49.7546825119,8.3303,179.129603362
 12/16  07:00:00,224.14483651,30.9158872736,27.107190309,0.0,42.6918050922,54.3732441037,322.195031444,49.9496952667,16.6606,255.584736177
 12/16  08:00:00,269.530291648,35.7771370238,35.6139334595,0.0,42.6918050922,86.1019271793,728.372527398,280.498226093,24.9909,422.883401305
 12/16  09:00:00,346.126344238,35.7611704821,74.0715738109,0.0,57.6566862989,112.030105488,912.086869599,270.793355019,33.3212,607.97231458
 12/16  10:00:00,307.287719549,36.1870523994,81.7283029518,0.0,57.6566862989,83.6599452969,727.413486771,224.697025721,66.8089,435.90756105
 12/16  11:00:00,250.918194925,36.4104857732,80.1267059366,0.0,42.6918050922,68.9656133826,586.107313602,169.785749299,83.4695,332.852064303
 12/16  12:00:00,244.879274171,36.4707825101,83.1155088773,0.0,34.9340096728,67.7198543238,485.488961963,142.961427072,83.4695,259.058034891
 12/16  13:00:00,243.220059137,36.5123506685,82.5563325537,0.0,34.9340096728,67.7198543238,400.781709409,121.330985191,83.4695,195.981224218
 12/16  14:00:00,218.570605415,36.5439853403,67.8571158735,0.0,34.9340096728,57.9733543238,377.700005492,106.731847519,75.1392,195.828957973
 12/16  15:00:00,210.711645853,36.5711484385,59.9330448247,0.0,34.9340096728,57.9733543238,393.30992832,137.98267545,66.8089,188.518352871
 12/16  16:00:00,203.348546825,36.5966512835,52.2165364832,0.0,34.9340096728,57.9733543238,480.02102687,214.451539747,75.1392,190.430287122
 12/16  17:00:00,236.655850941,36.2801043891,44.4240000914,0.0,34.9340096728,62.9068543238,552.527663405,309.643824558,91.7998,151.084038848
 12/16  18:00:00,274.842337618,35.7611704821,49.2720560752,0.0,34.9340096728,72.2186844194,488.526884304,258.543842452,49.9818,180.001241853
 12/16  19:00:00,351.016331997,35.7611704821,59.1065588451,0.0,87.0357390804,86.2600435998,513.679831079,239.112115135,49.9818,224.585915944
 12/16  20:00:00,357.596179074,35.7611704821,70.9786841803,0.0,102.000620287,77.6748002752,568.390818072,242.850453714,33.3212,292.219164358
 12/16  21:00:00,376.752124127,35.7611704821,78.8446308383,0.0,102.000620287,88.9820225341,572.568078976,247.559425442,33.3212,291.687453534
 12/16  22:00:00,367.226424812,35.7611704821,79.0325368202,0.0,102.000620287,91.6425454185,566.129311885,249.69874639,24.9909,291.439665495
 12/16  23:00:00,311.604320562,35.7611704821,76.5765228441,0.0,87.0357390804,65.871452062,701.160968682,262.624287083,16.6606,421.876081598
 12/16  24:00:00,214.825741219,35.7611704821,53.3756048849,0.0,42.6918050922,48.4199368926,538.605526545,280.235926186,8.3303,250.039300359
 12/17  01:00:00,163.870422905,30.9158872736,39.7858194427,0.0,34.4311606118,33.1021868926,207.426439471,60.7436507434,3.33212,143.350668727
 12/17  02:00:00,157.080967196,30.9158872736,32.956313983,0.0,34.4311606118,33.1021868926,167.018723025,48.8360685238,3.33212,114.850534501
 12/17  03:00:00,135.433530345,30.9158872736,28.7857598738,0.0,19.466279405,30.610668775,154.843993454,43.0385277885,3.33212,108.473345666
 12/17  04:00:00,132.988105217,30.9158872736,26.3504440527,0.0,19.466279405,30.610668775,152.663680836,40.8628440986,3.33212,108.468716738
 12/17  05:00:00,140.371059988,30.9158872736,27.1609807999,0.0,19.466279405,30.610668775,189.505788369,40.4967943709,3.33212,145.676873998
 12/17  06:00:00,154.581280796,30.9158872736,29.1260793762,0.0,19.466279405,30.610668775,228.6642592,40.814117496,8.3303,179.519841704
 12/17  07:00:00,235.189285385,30.9158872736,38.2210453059,0.0,42.6918050922,54.3732441037,314.055616918,40.6589002345,16.6606,256.736116684
 12/17  08:00:00,306.094593132,35.7856212795,63.0141903041,0.0,49.3960418185,88.5934452969,687.683494727,233.083456996,24.9909,429.609137731
 12/17  09:00:00,366.764113976,35.7611704821,94.6834777034,0.0,57.6566862989,112.030105488,899.705256337,256.415308426,33.3212,609.968747911
 12/17  10:00:00,297.052898095,36.1463386043,80.8130653847,0.0,50.9524495726,81.1684271793,736.07262634,233.813412435,66.8089,435.450313906
 12/17  11:00:00,227.411197829,36.3974868431,56.1052055236,0.0,42.6918050922,68.9656133826,635.996378407,221.672158409,83.4695,330.854719998
 12/17  12:00:00,214.005671927,36.4665621447,47.2986427306,0.0,38.286128036,68.9656133826,524.721360622,174.522120524,83.4695,266.729740098
 12/17  13:00:00,207.419604702,36.5056002959,42.05591576,0.0,38.286128036,68.9656133826,424.084121363,151.981182376,83.4695,188.633438987
 12/17  14:00:00,191.352833499,36.5372078757,45.1238699993,0.0,31.5818913096,56.727595265,416.611790294,145.861975746,75.1392,195.610614547
 12/17  15:00:00,190.731968507,36.5654818844,44.4515630155,0.0,31.5818913096,56.727595265,427.436908363,172.60911828,66.8089,188.018890082
 12/17  16:00:00,189.469535675,36.5906964778,42.9157311721,0.0,31.5818913096,56.727595265,488.969374327,225.847961921,75.1392,187.982212406
 12/17  17:00:00,225.016471714,36.2862079278,38.0070406157,0.0,31.5818913096,61.661095265,493.501984475,255.611795063,91.7998,146.090389413
 12/17  18:00:00,263.84833375,35.7611704821,43.8489918753,0.0,31.5818913096,70.9729253606,482.629614502,245.622546926,49.9818,187.025267576
 12/17  19:00:00,336.325203895,35.7611704821,54.2479019372,0.0,80.3315023541,83.7685254822,521.163520985,251.851685687,49.9818,219.330035297
 12/17  20:00:00,352.880162691,35.7611704821,66.6980434309,0.0,102.000620287,77.6748002752,553.714769474,230.813533501,33.3212,289.580035974
 12/17  21:00:00,382.206099521,35.7611704821,75.501357546,0.0,108.704857014,91.4735406516,540.94564689,216.76179082,33.3212,290.86265607
 12/17  22:00:00,355.742334142,35.7611704821,76.8953431048,0.0,95.2963835608,89.1510273009,548.524035826,231.547814,24.9909,291.985321826
 12/17  23:00:00,301.148176263,35.7611704821,75.35549801,0.0,80.3315023541,63.3799339444,671.244366182,232.60510784,16.6606,421.978658342
 12/17  24:00:00,214.163257624,35.7611704821,52.725022448,0.0,42.6918050922,48.4199368926,505.374398646,245.39252406,8.3303,251.651574585
 12/18  01:00:00,151.899475485,30.9158872736,39.2271741686,0.0,25.5240853573,30.610668775,199.441859583,55.1151989819,3.33212,140.994540601
 12/18  02:00:00,137.724959974,30.9158872736,32.3854582916,0.0,19.418418834,29.3649097162,156.788773885,45.1254974217,3.33212,108.331156463
 12/18  03:00:00,127.003959815,30.9158872736,29.5699946666,0.0,12.7620426787,28.1191506574,152.00785457,40.3425622811,3.33212,108.333172289
 12/18  04:00:00,125.31408899,30.9158872736,27.8903206272,0.0,12.7620426787,28.1191506574,150.039728651,38.3725212259,3.33212,108.335087425
 12/18  05:00:00,133.228873062,30.9158872736,29.2278876396,0.0,12.7620426787,28.1191506574,186.906294745,37.8329620009,3.33212,145.741212744
 12/18  06:00:00,202.852584438,30.9158872736,71.1027299561,0.0,25.5240853573,30.610668775,298.033481277,37.4907848839,8.3303,252.212396393
 12/18  07:00:00,332.000393398,32.9347552771,100.380907359,0.0,51.0481707146,78.1489452969,479.673812819,35.3820939385,16.6606,427.63111888
 12/18  08:00:00,390.01699912,35.7611704821,110.42231799,0.0,64.3609230253,109.708623606,802.087495041,203.864399235,24.9909,573.232195806
 12/18  09:00:00,307.688223462,35.7611704821,73.555934853,0.0,51.0481707146,80.7689615957,708.971751583,235.287421815,33.3212,440.363129768
 12/18  10:00:00,267.174268065,36.1388590758,60.9270434645,0.0,51.0481707146,71.0224615957,635.669582288,235.201297011,66.8089,333.659385277
 12/18  11:00:00,182.404584027,36.221646914,25.0211277759,0.0,32.1804615127,65.7244621605,594.931895913,253.075921278,83.4695,258.386474635
 12/18  12:00:00,182.841845454,36.2862547598,24.7275154491,0.0,32.1804615127,65.7244621605,540.240314919,260.707489093,83.4695,196.063325826
 12/18  13:00:00,184.082431007,36.3445082146,26.6800783739,0.0,32.1804615127,65.7244621605,531.536774702,259.342393884,83.4695,188.724880818
 12/18  14:00:00,174.453418496,36.3786785256,26.7408131999,0.0,32.1804615127,55.9779621605,532.610718962,263.745076888,75.1392,193.726442074
 12/18  15:00:00,175.758274709,36.4020218482,28.0249031125,0.0,32.1804615127,55.9779621605,523.604756409,267.034964614,66.8089,189.760891795
 12/18  16:00:00,175.775804306,36.4245099325,28.0400102385,0.0,32.1804615127,55.9779621605,529.37941559,266.128918057,75.1392,188.111297533
 12/18  17:00:00,215.552737349,36.1734890663,27.6561970181,0.0,32.1804615127,60.9114621605,490.117665051,252.166316802,91.7998,146.151548249
 12/18  18:00:00,266.894935023,35.7611704821,38.7290248833,0.0,32.1804615127,77.5397301883,512.303411965,244.230920686,49.9818,218.090691279
 12/18  19:00:00,338.70172956,35.7611704821,56.5149953356,0.0,77.122965704,86.2600435998,694.495760947,243.327435708,49.9818,401.186525239
 12/18  20:00:00,346.958507339,35.7611704821,57.1905137691,0.0,102.647051061,80.1663183927,564.78403528,238.101161807,33.3212,293.361673473
 12/18  21:00:00,379.459394575,35.7611704821,64.3673413967,0.0,115.40909374,92.7192997104,563.486742917,237.885513045,33.3212,292.280029873
 12/18  22:00:00,370.520602745,35.7611704821,79.0042615989,0.0,102.647051061,94.1340635361,693.686536708,239.742406741,24.9909,428.953229966
 12/18  23:00:00,296.841987098,35.7611704821,71.826640991,0.0,77.122965704,65.871452062,592.848867616,248.891632358,16.6606,327.296635258
 12/18  24:00:00,228.676364154,35.7611704821,71.5871551995,0.0,38.286128036,48.4199368926,453.488508527,265.837969142,8.3303,179.320239385
 12/19  01:00:00,161.818976635,30.9158872736,49.0592961274,0.0,25.5240853573,30.610668775,209.41702681,60.2998057238,3.33212,145.785101086
 12/19  02:00:00,142.452451567,30.9158872736,37.0422496686,0.0,19.418418834,29.3649097162,162.168769485,50.4679265334,3.33212,108.368722952
 12/19  03:00:00,128.809200472,30.9158872736,31.3149338783,0.0,12.7620426787,28.1191506574,157.434758512,45.7344620582,3.33212,108.368176453
 12/19  04:00:00,125.356846261,30.9158872736,27.8788197935,0.0,12.7620426787,28.1191506574,155.35896269,43.6540555648,3.33212,108.372787125
 12/19  05:00:00,132.942879043,30.9158872736,28.2541200912,0.0,12.7620426787,28.1191506574,192.050144092,42.9207928837,3.33212,145.797231208
 12/19  06:00:00,169.547886307,30.9158872736,37.1912625805,0.0,25.5240853573,30.610668775,298.093898246,42.4164367008,8.3303,247.347161545
 12/19  07:00:00,297.920457297,31.723434475,66.8168797951,0.0,51.0481707146,78.1489452969,491.660507756,40.0714726884,16.6606,434.928435068
 12/19  08:00:00,368.842702925,35.7611704821,88.2302439657,0.0,64.3609230253,109.708623606,824.78561131,225.715500524,24.9909,574.079210786
 12/19  09:00:00,295.631437344,35.7611704821,60.737891193,0.0,51.0481707146,80.7689615957,740.440463169,268.206287464,33.3212,438.912975704
 12/19  10:00:00,253.585036802,35.9161869025,47.5825010067,0.0,51.0481707146,71.0224615957,679.485456441,281.751839521,66.8089,330.92471692
 12/19  11:00:00,176.885852606,35.9866610295,19.7012870156,0.0,32.1804615127,65.7244621605,651.489265126,304.234606401,83.4695,263.785158725
 12/19  12:00:00,174.221361429,36.0454400492,16.3256369498,0.0,32.1804615127,65.7244621605,590.169202588,310.522468241,83.4695,196.177234347
 12/19  13:00:00,173.779764901,36.1037613904,16.6072386672,0.0,32.1804615127,65.7244621605,580.125739691,307.826867926,83.4695,188.829371765
 12/19  14:00:00,164.711289703,36.1361985073,17.2307138856,0.0,32.1804615127,55.9779621605,580.242513941,309.944945094,75.1392,195.158368846
 12/19  15:00:00,166.186774797,36.1553912603,18.6929081392,0.0,32.1804615127,55.9779621605,566.706093739,311.35159345,66.8089,188.545600289
 12/19  16:00:00,170.130972574,36.1742579758,22.6399249001,0.0,32.1804615127,55.9779621605,565.962078718,302.608853653,75.1392,188.214025066
 12/19  17:00:00,208.609247223,35.9520007816,20.9253264219,0.0,32.1804615127,60.9114621605,527.89090836,289.873166744,91.7998,146.217941616
 12/19  18:00:00,258.169452734,35.7611704821,29.9785885641,0.0,32.1804615127,77.5397301883,574.876464539,300.969292087,49.9818,223.925372452
 12/19  19:00:00,328.629334782,35.7611704821,46.4113894636,0.0,77.122965704,86.2600435998,757.664880311,313.145051876,49.9818,394.538028435
 12/19  20:00:00,336.327931336,35.7611704821,46.9636627336,0.0,102.647051061,80.1663183927,638.296360273,311.110312181,33.3212,293.864848092
 12/19  21:00:00,368.686037374,35.7611704821,53.9724895135,0.0,115.40909374,92.7192997104,633.844451034,308.112704317,33.3212,292.410546717
 12/19  22:00:00,359.444375156,35.7611704821,68.2138037204,0.0,102.647051061,94.1340635361,767.762936839,306.828973106,24.9909,435.943063732
 12/19  23:00:00,277.681063132,35.7745678282,52.2923293271,0.362849729013,77.122965704,65.871452062,659.9009687,320.350693864,16.6606,322.889674835
 12/19  24:00:00,189.159033408,35.7879651743,31.6898152736,0.443562903944,38.286128036,48.4199368926,537.950543754,343.677175306,8.3303,185.943068448
 12/20  01:00:00,135.995125235,30.9158872736,23.3980639113,0.0,25.5240853573,30.610668775,225.518092333,77.3267247976,3.33212,144.859247535
 12/20  02:00:00,122.448440283,30.9158872736,17.1758388875,0.0,19.418418834,29.3649097162,178.475889531,65.7998172454,3.33212,109.343952286
 12/20  03:00:00,110.994682743,30.9158872736,13.6299210662,0.0,12.7620426787,28.1191506574,172.479445031,60.7417531769,3.33212,108.405571854
 12/20  04:00:00,108.606602725,30.9426819658,11.2041546845,0.0233380192836,12.7620426787,28.1191506574,170.811941749,59.0726788377,3.33212,108.407142911
 12/20  05:00:00,115.890057823,30.9560793119,11.7450426792,0.177739956108,12.7620426787,28.1191506574,208.288996529,59.0864009534,3.33212,145.870475576
 12/20  06:00:00,151.655682004,30.9560793119,19.8276331092,0.243726763752,25.5240853573,30.610668775,315.239762401,59.3499221169,8.3303,247.559540284
 12/20  07:00:00,277.771109681,30.9560793119,48.1735079961,0.198510249914,51.0481707146,78.1489452969,509.74999235,57.3544271875,16.6606,435.734965162
 12/20  08:00:00,354.006695716,35.7777998106,74.4759664077,0.0,64.3609230253,109.708623606,938.078984286,337.257675065,24.9909,575.830409221
 12/20  09:00:00,296.897864431,35.7812665013,62.7043973553,0.142522696894,51.0481707146,80.7689615957,845.059012446,371.239542785,33.3212,440.498269662
 12/20  10:00:00,273.014385617,35.7930372848,66.7345089433,0.454245688221,51.0481707146,71.0224615957,731.791188515,332.213888881,66.8089,332.768399634
 12/20  11:00:00,222.378531922,35.8408782669,65.1378308907,0.106702860966,32.1804615127,65.7244621605,669.747897986,324.15392498,83.4695,262.124473006
 12/20  12:00:00,223.614067675,35.9238630903,65.7288233022,0.0,32.1804615127,65.7244621605,594.008836185,314.259894635,83.4695,196.27944155
 12/20  13:00:00,222.65126521,36.0010553992,65.4783393653,0.0,32.1804615127,65.7244621605,573.610886656,300.46346261,83.4695,189.677924046
 12/20  14:00:00,213.925333528,36.0524208154,66.4278440526,0.0,32.1804615127,55.9779621605,565.858279443,295.853626517,75.1392,194.865452926
 12/20  15:00:00,209.651582491,36.0831737722,62.1406956227,0.0,32.1804615127,55.9779621605,550.054906792,294.945995819,66.8089,188.300010973
 12/20  16:00:00,198.006695634,36.0775210139,50.5455946365,0.0,32.1804615127,55.9779621605,563.308502297,298.884225331,75.1392,189.285076966
 12/20  17:00:00,224.50549585,35.8246591723,36.8934719159,0.0,32.1804615127,60.9114621605,546.433398318,302.627792982,91.7998,152.005805337
 12/20  18:00:00,271.414917897,35.7611704821,43.1530117965,0.0,32.1804615127,77.5397301883,604.268173227,337.470724929,49.9818,216.815648299
 12/20  19:00:00,342.662612946,35.7611704821,60.3733999539,0.0,77.122965704,86.2600435998,810.537326187,357.813441941,49.9818,402.742084245
 12/20  20:00:00,349.013074779,35.7712184917,58.7202032093,0.40312131575,102.647051061,80.1663183927,688.474345701,359.740531782,33.3212,295.412613919
 12/20  21:00:00,380.34615148,35.7812665013,64.3854690762,0.725598225156,115.40909374,92.7192997104,694.326351069,368.138448034,33.3212,292.866703034
 12/20  22:00:00,369.468055408,35.7745678282,77.3742691506,0.437524794332,102.647051061,94.1340635361,830.274148895,370.070726592,24.9909,435.212522303
 12/20  23:00:00,283.573122592,35.7678691552,58.3596204666,0.110219792048,77.122965704,65.871452062,719.169354961,378.38198955,16.6606,324.126765411
 12/20  24:00:00,192.47791251,35.7812665013,35.4033033475,0.0,38.286128036,48.4199368926,574.540364833,386.683410447,8.3303,179.526654386
 12/21  01:00:00,139.163138633,30.9560793119,26.2301838795,0.312855986684,25.5240853573,30.610668775,230.534674979,81.3009330136,3.33212,145.901621966
 12/21  02:00:00,125.696097457,30.9560793119,20.0840701282,0.314687022508,19.418418834,29.3649097162,181.293921394,67.2028608269,3.33212,110.758940567
 12/21  03:00:00,114.865929494,30.9560793119,17.0957109599,0.378597362421,12.7620426787,28.1191506574,176.148169709,60.3266562839,3.33212,112.489393425
