Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  04:00:00,113.282529725,30.9560793119,15.4788685288,0.421423649078,12.7620426787,28.1191506574,168.982767856,57.2103081766,3.33212,108.44033968
 12/21  05:00:00,121.3025964,30.9560793119,16.8958193477,0.44633417273,12.7620426787,28.1191506574,205.227693772,55.955528567,3.33212,145.940045205
 12/21  06:00:00,157.831814117,30.9560793119,25.8756698504,0.375273001165,25.5240853573,30.610668775,311.141896656,55.0486398932,8.3303,247.762956763
 12/21  07:00:00,284.618829393,30.9560793119,55.0200466352,0.195659652267,51.0481707146,78.1489452969,505.25010453,52.0678511744,16.6606,436.521653356
 12/21  08:00:00,359.847972208,35.7675433058,80.3905832396,0.0,64.3609230253,109.708623606,904.988378734,301.684511232,24.9909,578.312967501
 12/21  09:00:00,297.66658141,35.7812665013,63.567598044,0.064865405027,51.0481707146,80.7689615957,828.498726775,353.116555483,33.3212,442.060971293
 12/21  10:00:00,262.150737575,35.799425777,56.1798385425,0.155461606185,51.0481707146,71.0224615957,741.188198631,339.807788619,66.8089,334.571510012
 12/21  11:00:00,212.09918858,35.848366957,54.6452046764,0.335054555312,32.1804615127,65.7244621605,679.804018371,336.267070459,83.4695,260.067447911
 12/21  12:00:00,213.332257376,35.898800926,55.2766770331,0.21224873299,32.1804615127,65.7244621605,606.107254581,326.235495108,83.4695,196.402259474
 12/21  13:00:00,212.47473693,35.9248746403,55.3815170723,0.0,32.1804615127,65.7244621605,600.005787513,320.492786216,83.4695,196.043501297
 12/21  14:00:00,192.489117503,35.9629168176,44.8929051657,0.21258236982,32.1804615127,55.9779621605,590.719483781,326.859252734,75.1392,188.721031047
 12/21  15:00:00,181.7332299,35.9882996531,34.1881403768,0.160064491402,32.1804615127,55.9779621605,594.072828176,335.358165255,66.8089,191.905762922
 12/21  16:00:00,179.381477237,36.0351037962,31.5773836447,0.405927444666,32.1804615127,55.9779621605,600.464465724,333.435713951,75.1392,191.889551773
 12/21  17:00:00,217.430762851,35.8552431171,29.5015534823,0.305361396308,32.1804615127,60.9114621605,554.202394369,316.058866304,91.7998,146.343728065
 12/21  18:00:00,269.607132868,35.796003582,40.7565030628,0.58855501356,32.1804615127,77.5397301883,600.002082928,325.781026993,49.9818,224.239255935
 12/21  19:00:00,343.000346238,35.8013625205,59.7365939274,0.975115644961,77.122965704,86.2600435998,777.472672552,331.681444298,49.9818,395.809428253
 12/21  20:00:00,349.679065739,35.7745678282,59.4982147424,0.350199328217,102.647051061,80.1663183927,655.206632196,320.843585376,33.3212,301.04184682
 12/21  21:00:00,381.848953415,35.7879651743,66.0435876794,0.639056774768,115.40909374,92.7192997104,641.045509078,313.343898353,33.3212,294.380410725
 12/21  22:00:00,372.056751543,35.7913145109,79.713666916,0.753133347898,102.647051061,94.1340635361,766.693240965,308.784196692,24.9909,432.918144273
 12/21  23:00:00,286.611027791,35.7812665013,61.1969538077,0.37645145551,77.122965704,65.871452062,657.710202364,313.954536038,16.6606,327.095066326
 12/21  24:00:00,195.591719029,35.7946638474,38.3308026979,0.239734715862,38.286128036,48.4199368926,516.417433813,328.45982969,8.3303,179.627304123
 12/22  01:00:00,141.786178872,30.9259352831,29.171750487,0.0,25.5240853573,30.610668775,221.604176,72.3078128831,3.33212,145.964243116
 12/22  02:00:00,128.31048914,30.9158872736,23.0312042394,0.0,19.418418834,29.3649097162,178.577063858,60.3965245555,3.33212,114.848419303
 12/22  03:00:00,117.487249776,30.9158872736,20.1137957722,0.0,12.7620426787,28.1191506574,166.44474769,54.6371152969,3.33212,108.475512393
 12/22  04:00:00,115.766992131,30.9158872736,18.4031787956,0.0,12.7620426787,28.1191506574,163.960447477,52.1579293475,3.33212,108.470398129
 12/22  05:00:00,124.11684132,30.9158872736,19.5431970103,0.0,12.7620426787,28.1191506574,200.654887352,51.341296145,3.33212,145.981471207
 12/22  06:00:00,160.490845449,30.9158872736,28.276008258,0.0,25.5240853573,30.610668775,312.868402127,50.7880321543,8.3303,253.750069973
 12/22  07:00:00,287.486120378,30.9158872736,57.3851887991,0.0,51.0481707146,78.1489452969,495.891310359,48.101842783,16.6606,431.128867576
 12/22  08:00:00,360.587592903,35.795703202,79.987903961,0.16014077824,64.3609230253,109.708623606,876.034045163,272.217246328,24.9909,578.825898835
 12/22  09:00:00,289.981120888,35.7678691552,55.235780136,0.0,51.0481707146,80.7689615957,809.595093389,332.691519202,33.3212,443.582374187
 12/22  10:00:00,257.219852324,35.8266858977,51.2640663899,0.153714418747,51.0481707146,71.0224615957,726.008907572,323.997996488,66.8089,335.202011084
 12/22  11:00:00,218.68903411,35.8808258372,61.3771232166,0.165927158186,32.1804615127,65.7244621605,665.917563127,315.586273464,83.4695,266.861789664
 12/22  12:00:00,224.061490503,35.936885848,66.1681441615,0.0,32.1804615127,65.7244621605,587.875882009,307.900788529,83.4695,196.50559348
 12/22  13:00:00,227.216382784,35.9831776221,70.0432392641,0.0,32.1804615127,65.7244621605,572.062788515,299.458163408,83.4695,189.135125107
 12/22  14:00:00,211.653449153,35.9828549713,64.2104734004,0.0,32.1804615127,55.9779621605,577.248900425,306.292667725,75.1392,195.8170327
 12/22  15:00:00,204.732677541,35.9852395231,57.305346558,0.0,32.1804615127,55.9779621605,570.922468329,315.621203934,66.8089,188.492364395
 12/22  16:00:00,198.51298068,35.9670679453,51.1281555464,0.0,32.1804615127,55.9779621605,591.244489615,320.610731579,75.1392,195.494558036
 12/22  17:00:00,224.469430732,35.7793166485,36.8681908971,0.0,32.1804615127,60.9114621605,565.154210395,326.945190799,91.7998,146.409219597
 12/22  18:00:00,272.541826228,35.7611704821,44.2621667505,0.0,32.1804615127,77.5397301883,628.30478899,353.930007139,49.9818,224.392981851
 12/22  19:00:00,343.997872863,35.7645198187,61.5652027977,0.127308062931,77.122965704,86.2600435998,809.92375736,363.514915541,49.9818,396.42704182
 12/22  20:00:00,349.978362458,35.7678691552,60.267130906,0.251877266549,102.647051061,80.1663183927,697.670132709,361.794833469,33.3212,302.55409924
 12/22  21:00:00,382.575292418,35.7779171648,67.117057263,0.641313690133,115.40909374,92.7192997104,683.532628783,356.76888125,33.3212,293.442547532
 12/22  22:00:00,371.95765296,35.7678691552,80.4618672876,0.173753190024,102.647051061,94.1340635361,814.797905241,352.647404775,24.9909,437.159600466
 12/22  23:00:00,287.045511338,35.7812665013,61.5332158524,0.410385978667,77.122965704,65.871452062,702.477982385,361.261693475,16.6606,324.55568891
 12/22  24:00:00,195.728505209,35.7812665013,38.5537840967,0.108189628191,38.286128036,48.4199368926,567.854925817,372.88120485,8.3303,186.643420967
 12/23  01:00:00,144.529068554,30.9520601081,29.6802604837,0.0167744744109,27.7269238854,30.610668775,228.119564048,78.7627266635,3.33212,146.024717385
 12/23  02:00:00,138.839250163,30.9225859466,23.9901732586,0.0,27.7269238854,30.610668775,176.681908562,64.8488538395,3.33212,108.500934723
 12/23  03:00:00,117.316627488,30.9560793119,19.8643902028,0.0493389825321,12.7620426787,28.1191506574,170.09777152,58.2662776804,3.33212,108.49937384
 12/23  04:00:00,115.185237979,30.9560793119,17.6649127045,0.128419827493,12.7620426787,28.1191506574,167.294051682,55.4689590611,3.33212,108.492972621
 12/23  05:00:00,122.839721988,30.9560793119,18.684164302,0.18622925795,12.7620426787,28.1191506574,203.911409568,54.5350034725,3.33212,146.044286095
 12/23  06:00:00,137.117147962,30.9560793119,20.6968487762,0.207406764558,12.7620426787,28.1191506574,249.415606839,54.340606013,8.3303,186.744700826
 12/23  07:00:00,227.706308195,30.9560793119,30.6298960624,0.0775063752071,42.6918050922,54.3732441037,327.097917216,53.3368561018,16.6606,257.100461114
 12/23  08:00:00,288.953486197,35.7866867493,55.0380552668,0.0,42.6918050922,86.1019271793,769.471870156,307.38711908,24.9909,437.093851076
 12/23  09:00:00,353.726708354,35.7745678282,81.612097943,0.0,57.6566862989,112.030105488,997.306240555,347.12112205,33.3212,616.863918505
 12/23  10:00:00,288.086387053,35.7855870487,62.903463167,0.0,57.6566862989,83.6599452969,848.240287704,338.559133491,66.8089,442.872254213
 12/23  11:00:00,213.219421415,35.8610912048,42.2576346802,0.0,42.6918050922,68.9656133826,766.997419328,345.440468561,83.4695,338.087450767
 12/23  12:00:00,196.105666141,35.9113555806,33.4525845213,0.0,34.9340096728,67.7198543238,696.673231982,346.590097193,83.4695,266.613634789
 12/23  13:00:00,188.365864263,35.9325600292,26.5565778101,0.0,34.9340096728,67.7198543238,629.12773998,346.400946836,83.4695,199.257293144
 12/23  14:00:00,176.630545548,35.9803570941,24.5017979611,0.0,34.9340096728,57.9733543238,617.203341474,347.416024952,75.1392,194.648116522
 12/23  15:00:00,175.240674035,35.9892793762,23.1041615877,0.0,34.9340096728,57.9733543238,609.169003314,351.194198761,66.8089,191.165904554
 12/23  16:00:00,174.192110621,36.0097861342,22.0469364072,0.0,34.9340096728,57.9733543238,625.68651834,354.289179058,75.1392,196.258139282
 12/23  17:00:00,213.382121762,35.8371380648,20.9867293764,0.0,34.9340096728,62.9068543238,596.41897554,351.253823153,91.7998,153.365352387
 12/23  18:00:00,255.104184505,35.7759075628,29.457202536,0.0,34.9340096728,72.2186844194,591.475485362,353.84464428,49.9818,187.649041082
 12/23  19:00:00,333.026046201,35.7678691552,41.06984109,0.0,87.0357390804,86.2600435998,621.093306953,345.398666133,49.9818,225.712840821
 12/23  20:00:00,340.484293577,35.7611704821,53.8278893486,0.0,102.000620287,77.6748002752,666.149333018,338.532934825,33.3212,294.295198193
 12/23  21:00:00,360.147223281,35.7678691552,62.1940711428,0.0,102.000620287,88.9820225341,663.304211599,336.229038606,33.3212,293.753972994
 12/23  22:00:00,351.388479291,35.7678691552,63.155338117,0.0,102.000620287,91.6425454185,658.958166906,331.683615611,24.9909,302.283651296
 12/23  23:00:00,296.501453467,35.7745678282,61.4088667482,0.0,87.0357390804,65.871452062,790.111231194,344.193201558,16.6606,429.257429635
 12/23  24:00:00,201.304890741,35.7812665013,39.7660019625,0.0,42.6918050922,48.4199368926,627.313836095,365.134125936,8.3303,253.84941016
 12/24  01:00:00,151.989996672,30.9560793119,27.2967470592,0.614036736575,34.4311606118,33.1021868926,234.61104867,79.1503900746,3.33212,152.128538595
 12/24  02:00:00,145.567338827,30.9560793119,20.9898856118,0.458625969089,34.4311606118,33.1021868926,178.417814571,65.5663125468,3.33212,109.519382024
 12/24  03:00:00,124.375440377,30.9560793119,17.2811578133,0.45151241172,19.466279405,30.610668775,171.192020992,58.8391860725,3.33212,109.02071492
 12/24  04:00:00,122.308103987,30.9560793119,15.2264315223,0.449277557508,19.466279405,30.610668775,173.72945793,55.6284145045,3.33212,114.768923426
 12/24  05:00:00,129.981881285,30.9560793119,16.3446556269,0.432249246187,19.466279405,30.610668775,203.540095673,54.1070616585,3.33212,146.100914015
 12/24  06:00:00,144.248877911,30.9560793119,18.4073578848,0.391652721873,19.466279405,30.610668775,248.684348444,53.1992313628,8.3303,187.154817081
 12/24  07:00:00,225.749668839,30.9560793119,28.5754070193,0.173992487721,42.6918050922,54.3732441037,326.634504929,51.7226151842,16.6606,258.251289745
 12/24  08:00:00,295.651520704,35.7851119314,52.5440123014,0.00259375551722,49.3960418185,88.5934452969,740.221013594,276.370800974,24.9909,438.859312621
 12/24  09:00:00,350.612325206,35.7678691552,78.5400357279,0.0,57.6566862989,112.030105488,972.217741276,318.116647808,33.3212,620.779893468
 12/24  10:00:00,275.030840693,35.8245045509,59.0788700236,0.0,50.9524495726,81.1684271793,827.904616684,314.760650417,66.8089,446.335066267
 12/24  11:00:00,208.652192972,35.8977079592,37.6811737625,0.0,42.6918050922,68.9656133826,747.025419147,326.497243922,83.4695,337.058675225
 12/24  12:00:00,196.576271932,35.9474033516,29.282351862,0.0,38.286128036,68.9656133826,692.474405393,340.730541497,83.4695,268.274363896
 12/24  13:00:00,188.123928297,35.9616456675,21.680267428,0.0,38.286128036,68.9656133826,626.479126865,346.630826795,83.4695,196.378800069
 12/24  14:00:00,167.160682341,35.967844142,19.6489393046,0.0,31.5818913096,56.727595265,625.915172432,358.306685775,75.1392,192.469286657
 12/24  15:00:00,166.403140745,35.9983790377,18.8694820705,0.0,31.5818913096,56.727595265,621.648302077,362.262948517,66.8089,192.576453559
 12/24  16:00:00,165.280003959,36.0329592303,17.7287584557,0.0,31.5818913096,56.727595265,627.54772769,361.828569697,75.1392,190.579957992
 12/24  17:00:00,204.280972131,35.8445277306,16.502629342,0.0,31.5818913096,61.661095265,597.311432699,354.10804269,91.7998,151.403590009
 12/24  18:00:00,245.725400236,35.7692088898,24.7028609477,0.0,31.5818913096,70.9729253606,595.545281033,357.779876364,49.9818,187.783604669
 12/24  19:00:00,319.74421185,35.7745678282,37.0068096906,0.0,80.3315023541,83.7685254822,630.895716375,355.440983487,49.9818,225.472932888
 12/24  20:00:00,336.9456263,35.7712184917,50.2939964725,0.0,102.000620287,77.6748002752,667.967840514,340.61522993,33.3212,294.031410584
 12/24  21:00:00,365.611665254,35.7678691552,58.4539377974,0.0,108.704857014,91.4735406516,657.119532687,330.89387498,33.3212,292.904457706
 12/24  22:00:00,338.435903227,35.7678691552,59.453361647,0.0,95.2963835608,89.1510273009,649.800266832,324.603431406,24.9909,300.205935426
 12/24  23:00:00,285.339288448,35.7611704821,59.5244748811,0.0,80.3315023541,63.3799339444,774.019041083,327.275941577,16.6606,430.082499506
 12/24  24:00:00,200.509870567,35.7678691552,39.0309292381,0.0,42.6918050922,48.4199368926,597.127619308,333.999576139,8.3303,254.797743169
 12/25  01:00:00,150.583663983,30.9560793119,25.9212919332,0.582070671942,34.4311606118,33.1021868926,224.098357203,74.3954330108,3.33212,146.370804192
 12/25  02:00:00,143.83039326,30.9560793119,19.3070288938,0.405107898501,34.4311606118,33.1021868926,180.985539928,62.5231666941,3.33212,115.130253234
 12/25  03:00:00,122.374838251,30.9560793119,15.3531645562,0.380823354306,19.466279405,30.610668775,168.894110108,56.842212743,3.33212,108.719777365
 12/25  04:00:00,120.205994962,30.9560793119,13.2127637741,0.363042154171,19.466279405,30.610668775,172.808985841,54.3441169092,3.33212,115.132748932
 12/25  05:00:00,127.77392282,30.9560793119,14.2250639875,0.346122349946,19.466279405,30.610668775,202.88113578,53.3914716701,3.33212,146.15754411
 12/25  06:00:00,142.118342252,30.9560793119,16.3623166149,0.30799120887,19.466279405,30.610668775,248.54254694,52.9606794626,8.3303,187.251567477
 12/25  07:00:00,223.773307066,30.9560793119,26.6752658686,0.102031379166,42.6918050922,54.3732441037,326.820326177,51.7043423765,16.6606,258.455383801
 12/25  08:00:00,294.890992747,35.790461558,51.7532407648,0.035033040726,49.3960418185,88.5934452969,735.974911691,271.367934691,24.9909,439.616077
 12/25  09:00:00,353.246386562,35.7645198187,81.1912440155,0.0,57.6566862989,112.030105488,961.188615211,304.835966913,33.3212,623.031448298
 12/25  10:00:00,281.667298398,35.8371343817,65.7009511364,0.00598820191316,50.9524495726,81.1684271793,813.340140159,299.032662148,66.8089,447.498578012
 12/25  11:00:00,217.074037222,35.9251325958,46.0272040275,0.055340846979,42.6918050922,68.9656133826,730.393011654,309.89014256,83.4695,337.033369094
 12/25  12:00:00,212.17240552,35.9796363167,44.3565101026,0.496892751414,38.286128036,68.9656133826,666.184024847,314.232187196,83.4695,268.482337651
 12/25  13:00:00,207.261605934,36.0191412168,40.6244373812,0.150530262289,38.286128036,68.9656133826,590.30976709,310.378275301,83.4695,196.461991789
 12/25  14:00:00,202.027107125,36.0594022248,54.4178859008,0.0,31.5818913096,56.727595265,574.34442194,302.746369954,75.1392,196.458851985
 12/25  15:00:00,203.501821089,36.0974807662,55.8592442285,0.0,31.5818913096,56.727595265,556.683332115,301.084973064,66.8089,188.789459051
 12/25  16:00:00,194.564031963,36.127919473,46.9287209818,0.0,31.5818913096,56.727595265,574.393987242,303.460032118,75.1392,195.794755124
 12/25  17:00:00,220.590868484,35.8686909499,32.4867540172,0.309043717269,31.5818913096,61.661095265,554.564494703,316.191751477,91.7998,146.572943226
 12/25  18:00:00,255.275300729,35.7638499513,34.1925653575,0.0492310334248,31.5818913096,70.9729253606,590.096892162,352.256911489,49.9818,187.858180672
 12/25  19:00:00,326.826785864,35.7812665013,43.8369366652,0.214177350739,80.3315023541,83.7685254822,643.466486556,366.883248727,49.9818,226.601437828
 12/25  20:00:00,343.206557136,35.7678691552,56.3330278334,0.161338693365,102.000620287,77.6748002752,704.85194731,370.320819946,33.3212,301.209927364
 12/25  21:00:00,371.182313619,35.7812665013,63.723007753,0.196979938803,108.704857014,91.4735406516,707.619343412,381.131287091,33.3212,293.166856321
 12/25  22:00:00,340.852404217,35.7812665013,61.7140268531,0.00788062282603,95.2963835608,89.1510273009,718.81444672,399.522665759,24.9909,294.300880961
 12/25  23:00:00,285.478584671,35.7812665013,59.4884632639,0.0,80.3315023541,63.3799339444,879.548084367,425.338037996,16.6606,437.549446371
 12/25  24:00:00,198.441895683,35.7611704821,36.7912313871,0.0,42.6918050922,48.4199368926,704.96909171,444.490843149,8.3303,252.147948561
 12/26  01:00:00,136.263024091,30.9560793119,22.5796688678,1.0735479287,25.5240853573,30.610668775,246.164239899,93.5803996617,3.33212,149.251720237
 12/26  02:00:00,122.322803974,30.9560793119,15.9928981334,1.04151562162,19.418418834,29.3649097162,189.497365631,77.5686635377,3.33212,108.596582093
 12/26  03:00:00,111.957061376,30.9560793119,13.4676863282,1.10514618049,12.7620426787,28.1191506574,181.190422052,69.2763781371,3.33212,108.581923915
 12/26  04:00:00,110.625780435,30.9560793119,12.0968033295,1.15456060363,12.7620426787,28.1191506574,183.230359268,64.9154027348,3.33212,114.982836533
 12/26  05:00:00,119.504315481,30.9560793119,13.7497684771,1.16851800423,12.7620426787,28.1191506574,212.040750899,62.482370723,3.33212,146.226260176
 12/26  06:00:00,156.637526558,30.9560793119,23.3666464727,1.04268686819,25.5240853573,30.610668775,324.943257138,60.331790478,8.3303,256.28116666
 12/26  07:00:00,284.341826409,30.9560793119,53.4314205259,0.772572822875,51.0481707146,78.1489452969,511.633712176,55.9268087654,16.6606,439.04630341
 12/26  08:00:00,357.512816819,35.7716807835,77.0816348141,0.0,64.3609230253,109.708623606,909.430985429,304.371958223,24.9909,580.068127206
 12/26  09:00:00,287.530450721,35.7678691552,52.7845624278,0.0,51.0481707146,80.7689615957,829.33730219,346.642065871,33.3212,449.374036319
 12/26  10:00:00,247.400140623,35.8600739433,41.5782264292,0.0,51.0481707146,71.0224615957,735.932615115,328.590331601,66.8089,340.533383515
 12/26  11:00:00,185.924858539,35.9798947111,28.7473245266,0.0,32.1804615127,65.7244621605,679.902249379,329.667174999,83.4695,266.76557438
 12/26  12:00:00,180.207495545,36.0664186427,22.2860627537,0.0,32.1804615127,65.7244621605,607.22676073,326.007456206,83.4695,197.749804523
 12/26  13:00:00,178.119555611,36.1278429984,20.9150101427,0.0,32.1804615127,65.7244621605,601.269272241,322.653366674,83.4695,195.146405567
 12/26  14:00:00,167.701165611,36.1289176327,20.2176580302,0.0,32.1804615127,55.9779621605,591.672891749,325.925940314,75.1392,190.607751435
 12/26  15:00:00,167.167414789,36.1691874253,19.6501516524,0.0,32.1804615127,55.9779621605,589.405600057,326.702388841,66.8089,195.894311216
 12/26  16:00:00,167.265215542,36.1962196854,19.7408391287,0.0,32.1804615127,55.9779621605,587.307531482,321.326319678,75.1392,190.842011803
 12/26  17:00:00,208.647183281,36.0164934636,20.9008500409,0.0,32.1804615127,60.9114621605,542.734995177,299.485486348,91.7998,151.449708829
 12/26  18:00:00,262.254677482,35.7638499513,34.074446634,0.0,32.1804615127,77.5397301883,567.053467434,292.104957823,49.9818,224.966709611
 12/26  19:00:00,335.358749256,35.7745678282,53.1542885007,0.0,77.122965704,86.2600435998,747.826826823,292.630192579,49.9818,405.214834245
 12/26  20:00:00,341.966957365,35.7846158378,52.5252115807,0.0853691246556,102.647051061,80.1663183927,613.033994134,281.453147453,33.3212,298.25964668
 12/26  21:00:00,373.426109797,35.7678691552,58.6799405419,0.0475618722389,115.40909374,92.7192997104,617.584249422,284.071398066,33.3212,300.191651355
 12/26  22:00:00,363.909723075,35.8013625205,72.2031360127,0.460665406765,102.647051061,94.1340635361,748.969255676,284.630481869,24.9909,439.347873807
 12/26  23:00:00,279.695508596,35.7879651743,54.4839532407,0.20411033435,77.122965704,65.871452062,637.216687539,291.301650896,16.6606,329.254436644
 12/26  24:00:00,190.195852861,35.7812665013,33.2072857753,0.0149821806293,38.286128036,48.4199368926,500.127031299,304.77441527,8.3303,187.022316029
 12/27  01:00:00,137.160130944,30.9560793119,24.451709827,0.0566998938351,25.5240853573,30.610668775,219.245003336,69.6542391521,3.33212,146.258644184
 12/27  02:00:00,122.949786273,30.9158872736,17.667860631,0.0,19.418418834,29.3649097162,178.002430337,60.1099666587,3.33212,114.560343678
 12/27  03:00:00,111.069516006,30.9225859466,13.6912770739,0.0,12.7620426787,28.1191506574,168.763202651,56.3579216158,3.33212,109.073161035
 12/27  04:00:00,108.322660072,30.9560793119,10.9104789467,0.0134723362713,12.7620426787,28.1191506574,167.606745116,55.6601300813,3.33212,108.614495034
 12/27  05:00:00,115.174333343,30.9560793119,11.1157172701,0.085289366248,12.7620426787,28.1191506574,209.723917622,56.4956376215,3.33212,149.89616
 12/27  06:00:00,150.739007956,30.9560793119,19.0574924245,0.0909815529352,25.5240853573,30.610668775,318.802115555,57.5291005193,8.3303,252.942715036
 12/27  07:00:00,277.002167056,30.9460313023,47.5853865878,0.0272325262009,51.0481707146,78.1489452969,513.334279245,56.2738300866,16.6606,440.399849158
 12/27  08:00:00,350.967028256,35.7789279529,71.421375529,0.0,64.3609230253,109.708623606,954.809519678,340.485253768,24.9909,589.333365909
 12/27  09:00:00,286.958910701,35.7812665013,52.8725721198,0.0167973850023,51.0481707146,80.7689615957,874.273705636,393.472193479,33.3212,447.480312157
 12/27  10:00:00,261.597661544,35.7844547116,55.4925627477,0.287428629677,51.0481707146,71.0224615957,760.77507431,356.895214058,66.8089,337.070960252
 12/27  11:00:00,214.096156602,35.8503282851,56.3454077894,0.625005377916,32.1804615127,65.7244621605,689.133013971,337.762976109,83.4695,267.900537861
 12/27  12:00:00,215.933637726,35.914237892,58.0742240304,0.0,32.1804615127,65.7244621605,599.793582583,319.324137624,83.4695,196.99994496
 12/27  13:00:00,217.750251261,35.9648923892,60.614250049,0.0,32.1804615127,65.7244621605,590.831730536,310.713085407,83.4695,196.64914513
 12/27  14:00:00,214.243408261,35.9977120418,66.7826368206,0.0,32.1804615127,55.9779621605,578.318902041,306.855244406,75.1392,196.324457635
 12/27  15:00:00,213.045212751,36.0530325631,65.547332198,0.0,32.1804615127,55.9779621605,565.810954462,303.018891417,66.8089,195.983163045
 12/27  16:00:00,201.535046962,36.0583756013,54.0774468126,0.0,32.1804615127,55.9779621605,565.981617531,301.868664574,75.1392,188.973752958
 12/27  17:00:00,223.810655487,35.7986744109,36.2097855429,0.0,32.1804615127,60.9114621605,557.636220309,312.465391841,91.7998,153.371028467
 12/27  18:00:00,269.025869273,35.7779171648,40.1543682029,0.56156968967,32.1804615127,77.5397301883,635.829129208,360.743880569,49.9818,225.103448639
 12/27  19:00:00,340.206214193,35.7980131839,56.3573315075,1.47693819924,77.122965704,86.2600435998,846.548565089,391.604141845,49.9818,404.962623244
 12/27  20:00:00,345.21621808,35.7779171648,54.6797735566,0.597034311611,102.647051061,80.1663183927,727.831461543,395.246451899,33.3212,299.263809644
 12/27  21:00:00,376.730418512,35.7611704821,61.5111192104,0.0,115.40909374,92.7192997104,722.172142868,386.08858643,33.3212,302.762356438
 12/27  22:00:00,367.710486966,35.7678691552,75.9593979926,0.130971044288,102.647051061,94.1340635361,828.18602615,362.347367923,24.9909,440.847758227
 12/27  23:00:00,283.486454293,35.7745678282,58.2853302033,0.135739424574,77.122965704,65.871452062,700.995086364,354.905670906,16.6606,329.428815459
 12/27  24:00:00,193.179742913,35.7611704821,36.1639839628,0.0,38.286128036,48.4199368926,551.6868346,358.621033301,8.3303,184.735501299
 12/28  01:00:00,139.86103894,30.9560793119,26.9621469932,0.271071433792,25.5240853573,30.610668775,227.115041011,77.474731171,3.33212,146.30818984
 12/28  02:00:00,125.891147608,30.9560793119,20.3869676847,0.201089847687,19.418418834,29.3649097162,183.233073953,64.8457137794,3.33212,115.055240174
 12/28  03:00:00,114.546389758,30.9560793119,16.9167478613,0.233230128228,12.7620426787,28.1191506574,171.169178847,59.189254755,3.33212,108.647804092
 12/28  04:00:00,112.487428301,30.9560793119,14.8226051932,0.278594007983,12.7620426787,28.1191506574,175.52599811,57.1556360701,3.33212,115.03824204
 12/28  05:00:00,119.853942197,30.9560793119,15.5618230975,0.32877234968,12.7620426787,28.1191506574,206.633900674,56.9675063922,3.33212,146.334274282
 12/28  06:00:00,155.737223943,30.9560793119,23.8506695251,0.303819155732,25.5240853573,30.610668775,322.137774091,57.1490339662,8.3303,256.658440125
 12/28  07:00:00,282.291677352,30.9560793119,52.7204041735,0.166527084711,51.0481707146,78.1489452969,513.31911363,54.7920817495,16.6606,441.86643188
 12/28  08:00:00,357.822392885,35.7726634126,78.3567216136,0.0,64.3609230253,109.708623606,918.971357276,309.548183031,24.9909,584.432274244
 12/28  09:00:00,293.324642315,35.7611704821,59.3026331952,0.0,51.0481707146,80.7689615957,848.387546704,362.907399172,33.3212,452.158947532
 12/28  10:00:00,270.786147733,35.784717247,64.5996957162,0.363539343769,51.0481707146,71.0224615957,746.047268258,340.833511589,66.8089,338.404856669
 12/28  11:00:00,223.948365724,35.9041466727,66.7283851312,0.0459144588452,32.1804615127,65.7244621605,668.794705778,317.230615602,83.4695,268.094590176
 12/28  12:00:00,230.258455851,36.1042398299,72.2215023731,0.0,32.1804615127,65.7244621605,564.269061562,283.692119601,83.4695,197.107441961
 12/28  13:00:00,239.459146475,36.200829089,82.075770274,0.0,32.1804615127,65.7244621605,545.65683024,265.422089679,83.4695,196.765240561
 12/28  14:00:00,229.784020426,36.1748698194,82.1366291801,0.0,32.1804615127,55.9779621605,540.613682139,269.049932912,75.1392,196.424549227
 12/28  15:00:00,227.78454025,36.1600666899,80.157731284,0.0,32.1804615127,55.9779621605,538.671527887,275.784602825,66.8089,196.078025062
 12/28  16:00:00,213.415463927,36.1323137517,65.8680376938,0.0,32.1804615127,55.9779621605,544.55675811,280.352790324,75.1392,189.064767786
 12/28  17:00:00,232.99434484,35.8644304089,45.3399423033,0.0,32.1804615127,60.9114621605,530.662678266,285.424559267,91.7998,153.438318999
 12/28  18:00:00,277.108313264,35.7611704821,48.8724453194,0.0,32.1804615127,77.5397301883,585.644543696,310.411898713,49.9818,225.250844983
 12/28  19:00:00,347.334455403,35.7611704821,65.0582441066,0.0,77.122965704,86.2600435998,788.894678689,330.315178025,49.9818,408.597700664
 12/28  20:00:00,352.46447986,35.7611704821,62.5880047813,0.0,102.647051061,80.1663183927,675.919260251,345.65846987,33.3212,296.939590381
 12/28  21:00:00,382.812520285,35.7611704821,67.5888108198,0.0,115.40909374,92.7192997104,697.337852372,360.895217091,33.3212,303.12143528
 12/28  22:00:00,371.506203799,35.7678691552,79.5589827508,0.276616575854,102.647051061,94.1340635361,840.807893827,372.890072318,24.9909,442.926921509
 12/28  23:00:00,284.923844825,35.7678691552,59.627325582,0.164029349884,77.122965704,65.871452062,738.996486028,388.260074217,16.6606,334.075811812
 12/28  24:00:00,193.29811178,35.7812665013,36.0297696352,0.145976902726,38.286128036,48.4199368926,596.262063892,407.665057613,8.3303,180.266706279
 12/29  01:00:00,139.037490729,30.9493806388,26.3782632779,0.0481543853227,25.5240853573,30.610668775,241.839395586,85.4925036822,3.33212,153.014771904
 12/29  02:00:00,125.086795829,30.9560793119,19.6200585701,0.170835222433,19.418418834,29.3649097162,182.998348317,70.9813603236,3.33212,108.684867993
 12/29  03:00:00,113.669611626,30.9560793119,15.89759845,0.382755951801,12.7620426787,28.1191506574,181.171767832,64.3009182668,3.33212,113.538729565
 12/29  04:00:00,111.511782318,30.9560793119,13.5470406268,0.586590920369,12.7620426787,28.1191506574,175.351701831,61.8027011942,3.33212,110.216880637
 12/29  05:00:00,119.731263436,30.9560793119,14.3882396351,0.75411850436,12.7620426787,28.1191506574,211.106270708,61.3949288257,3.33212,146.379221882
 12/29  06:00:00,155.92820678,30.9560793119,22.8774442313,0.8207882003,25.5240853573,30.610668775,326.577813724,61.400510696,8.3303,256.847003028
 12/29  07:00:00,281.910749808,30.9560793119,50.9766289571,0.797284209894,51.0481707146,78.1489452969,518.41002153,59.185940459,16.6606,442.563481071
 12/29  08:00:00,358.643998733,35.7715802667,75.2964458422,0.0,64.3609230253,109.708623606,976.314519786,360.107155367,24.9909,591.216464419
 12/29  09:00:00,288.839926856,35.7678691552,54.0106067437,0.0,51.0481707146,80.7689615957,885.938557127,402.486473384,33.3212,450.130883743
 12/29  10:00:00,265.935794555,35.8028554738,60.1198219439,0.0,51.0481707146,71.0224615957,750.257923513,345.67628773,66.8089,337.772735783
 12/29  11:00:00,222.36615015,35.9590606007,64.7845942083,0.365764944597,32.1804615127,65.7244621605,663.572056531,311.80834714,83.4695,268.294209391
 12/29  12:00:00,221.306570809,36.0557362548,63.33352308,0.0,32.1804615127,65.7244621605,575.105455786,291.097879992,83.4695,200.538075794
 12/29  13:00:00,212.456721002,36.1321531572,55.2092578218,0.0,32.1804615127,65.7244621605,565.604873553,283.54066586,83.4695,198.594707693
 12/29  14:00:00,195.134877438,36.1471864755,47.6089475832,0.0,32.1804615127,55.9779621605,556.420336538,289.183262939,75.1392,192.097873599
 12/29  15:00:00,188.204548335,36.1394836996,40.387576897,0.307400211349,32.1804615127,55.9779621605,563.663219405,301.333616226,66.8089,195.520703179
 12/29  16:00:00,184.22956413,36.1593524584,35.9374737824,0.7881327392,32.1804615127,55.9779621605,578.114009291,306.798335755,75.1392,196.176473537
 12/29  17:00:00,219.730280689,35.8981003211,31.8273844242,0.242885230202,32.1804615127,60.9114621605,542.566376748,299.879143911,91.7998,150.887432837
 12/29  18:00:00,270.059200513,35.7852857051,41.4451442431,0.354388694266,32.1804615127,77.5397301883,598.664236724,322.478641483,49.9818,226.203795241
 12/29  19:00:00,342.114382467,35.7812665013,59.4507101617,0.379693553952,77.122965704,86.2600435998,794.248974331,339.269834717,49.9818,404.997339614
 12/29  20:00:00,348.89466061,35.7812665013,59.0276937467,0.445247593241,102.647051061,80.1663183927,666.408193808,330.082387868,33.3212,303.00460594
 12/29  21:00:00,380.798696804,35.7879651743,65.4704661813,0.545548337532,115.40909374,92.7192997104,661.621746726,324.900862817,33.3212,303.399683909
 12/29  22:00:00,369.980093614,35.7745678282,78.4762925087,0.214276306929,102.647051061,94.1340635361,795.273962185,326.618860951,24.9909,443.664201234
 12/29  23:00:00,284.184291687,35.7678691552,59.0645471414,0.0641103148062,77.122965704,65.871452062,689.961096024,338.868106332,16.6606,334.432389692
 12/29  24:00:00,192.475122088,35.7812665013,35.4225590513,0.00372109894247,38.286128036,48.4199368926,549.830636801,361.147420559,8.3303,180.352916242
 12/30  01:00:00,141.507573818,30.9560793119,26.3495801825,0.321919526324,27.7269238854,30.610668775,235.70276152,79.3000246796,3.33212,153.07061684
 12/30  02:00:00,135.862167893,30.9560793119,20.7338679942,0.246329624183,27.7269238854,30.610668775,178.418874393,66.38040083,3.33212,108.706353563
 12/30  03:00:00,114.532796239,30.9560793119,16.809494832,0.320508064865,12.7620426787,28.1191506574,178.874376059,60.4431131236,3.33212,115.099142935
 12/30  04:00:00,112.525614628,30.9560793119,14.7275257358,0.406260282316,12.7620426787,28.1191506574,170.163257787,58.1158415666,3.33212,108.71529622
 12/30  05:00:00,120.040969222,30.9560793119,15.5886718579,0.483953197326,12.7620426787,28.1191506574,210.891841613,57.5653056275,3.33212,149.994415986
 12/30  06:00:00,134.193279701,30.9560793119,17.4464680681,0.535838690906,12.7620426787,28.1191506574,249.648941855,57.6286748263,8.3303,183.689967028
 12/30  07:00:00,225.135291744,30.9560793119,27.7226807728,0.413532432396,42.6918050922,54.3732441037,339.24035761,56.491925567,16.6606,266.087832043
 12/30  08:00:00,291.190815861,35.788783321,54.5084838808,0.0,42.6918050922,86.1019271793,769.252488972,300.931824625,24.9909,443.329764347
 12/30  09:00:00,365.177593104,35.7745678282,93.0286661976,0.0469645495191,57.6566862989,112.030105488,974.795076712,316.479996447,33.3212,624.993880266
 12/30  10:00:00,315.877830857,35.8604239459,90.3132696603,0.296625731299,57.6566862989,83.6599452969,811.861461076,292.406844086,66.8089,452.64571699
 12/30  11:00:00,248.407376143,36.048994123,77.2553070801,0.0,42.6918050922,68.9656133826,701.605454366,277.075275868,83.4695,341.060678498
 12/30  12:00:00,221.106338984,36.19429805,58.2077378432,0.0,34.9340096728,67.7198543238,620.057329312,267.10683593,83.4695,269.480993381
 12/30  13:00:00,209.057699724,36.2699462849,46.9586669822,0.0,34.9340096728,67.7198543238,552.830071562,264.655240491,83.4695,204.705331071
 12/30  14:00:00,194.704887319,36.3145020202,42.2928754955,0.0,34.9340096728,57.9733543238,539.047754978,266.622478851,75.1392,197.286076127
 12/30  15:00:00,191.050832224,36.3370191509,38.6245813201,0.0,34.9340096728,57.9733543238,535.076190274,271.318744226,66.8089,196.948546048
 12/30  16:00:00,187.719158629,36.3934363456,35.2570350045,0.0,34.9340096728,57.9733543238,545.155539426,273.077135196,75.1392,196.939204231
 12/30  17:00:00,222.861420721,36.1675562498,32.9995652949,0.0,34.9340096728,62.9068543238,511.99345281,266.392382636,91.7998,153.801270174
 12/30  18:00:00,265.958410815,35.7611704821,40.405295491,0.0,34.9340096728,72.2186844194,494.379657499,256.080756499,49.9818,188.317101
 12/30  19:00:00,343.858542959,35.7611704821,51.9689761576,0.0,87.0357390804,86.2600435998,530.178204397,246.135858499,49.9818,234.060545897
 12/30  20:00:00,351.477354987,35.7611704821,64.8784534741,0.0,102.000620287,77.6748002752,573.19651792,237.009012128,33.3212,302.866305792
 12/30  21:00:00,370.520259528,35.7611704821,72.6249952211,0.0,102.000620287,88.9820225341,568.539400345,238.179159958,33.3212,297.039040387
 12/30  22:00:00,362.044965888,35.7611704821,73.8641388719,0.0,102.000620287,91.6425454185,574.263526458,245.011138375,24.9909,304.261488083
 12/30  23:00:00,307.998565188,35.7611704821,72.9791995851,0.0,87.0357390804,65.871452062,706.18620531,248.345526471,16.6606,441.180078839
 12/30  24:00:00,212.95369695,35.7611704821,51.5126580593,0.0,42.6918050922,48.4199368926,524.93681983,259.093013575,8.3303,257.513506255
 12/31  01:00:00,162.845640982,30.9158872736,38.7444950499,0.0,34.4311606118,33.1021868926,211.371556475,57.1461568535,3.33212,150.893279621
 12/31  02:00:00,156.58773117,30.9158872736,32.4521465268,0.0,34.4311606118,33.1021868926,161.173216131,46.5242989327,3.33212,111.316797198
 12/31  03:00:00,135.62567784,30.9158872736,28.9653970587,0.0,19.466279405,30.610668775,160.064550078,41.4105494053,3.33212,115.321880673
 12/31  04:00:00,138.685261202,30.9158872736,32.0180634164,0.0,19.466279405,30.610668775,157.77740844,39.151393881,3.33212,115.293894559
 12/31  05:00:00,167.506349632,30.9158872736,54.1810991917,0.0,19.466279405,30.610668775,188.085011623,38.2590815746,3.33212,146.493810048
 12/31  06:00:00,176.839323937,30.9158872736,51.2572688108,0.0,19.466279405,30.610668775,233.990703007,37.8817146505,8.3303,187.778688357
 12/31  07:00:00,257.31138139,32.5309816764,58.5819071689,0.0,42.6918050922,54.3732441037,320.889774433,36.9438641526,16.6606,267.285310281
 12/31  08:00:00,327.132674595,35.7611704821,81.1228256408,0.0,49.3960418185,88.5934452969,678.472100762,209.455155757,24.9909,444.026045005
 12/31  09:00:00,374.752937165,35.7611704821,102.411640451,0.0,57.6566862989,112.030105488,894.652126208,233.71417537,33.3212,627.616750838
 12/31  10:00:00,292.3709243,36.1652690642,75.8689927319,0.0,50.9524495726,81.1684271793,755.05603478,232.324095556,66.8089,455.923039224
 12/31  11:00:00,223.9958183,36.3026699081,52.482292837,0.0,42.6918050922,68.9656133826,667.251003763,243.272180753,83.4695,340.50932301
 12/31  12:00:00,204.486737682,36.337283228,36.7577990363,0.0,38.286128036,68.9656133826,612.435268312,253.523593233,83.4695,275.442175079
 12/31  13:00:00,187.151768723,36.3779196759,20.3449742751,0.0,38.286128036,68.9656133826,540.387109531,258.096544002,83.4695,198.82106553
 12/31  14:00:00,169.710127101,36.4267079535,21.8039739982,0.0,31.5818913096,56.727595265,537.033729188,264.845500842,75.1392,197.049028346
 12/31  15:00:00,171.006658225,36.4508958785,23.0814147808,0.0,31.5818913096,56.727595265,534.406709785,271.236887515,66.8089,196.36092227
 12/31  16:00:00,171.455659649,36.4395234865,23.5530636106,0.0,31.5818913096,56.727595265,542.700334584,276.920612158,75.1392,190.640522426
 12/31  17:00:00,208.946563723,36.1653985099,23.6921239806,0.0,31.5818913096,61.661095265,517.482467387,273.319091361,91.7998,152.363576026
 12/31  18:00:00,251.959759404,35.7611704821,31.0079187363,0.0,31.5818913096,70.9729253606,508.050302255,265.056051897,49.9818,193.012450358
 12/31  19:00:00,324.647589808,35.7611704821,41.9838403254,0.0,80.3315023541,83.7685254822,537.279976879,258.31456394,49.9818,228.983612939
 12/31  20:00:00,341.801910524,35.7611704821,55.206208116,0.0,102.000620287,77.6748002752,581.941705298,245.538979849,33.3212,303.081525449
 12/31  21:00:00,393.735417196,35.7611704821,86.5344075351,0.0,108.704857014,91.4735406516,566.062281712,237.139432053,33.3212,295.601649659
 12/31  22:00:00,387.656370436,35.7611704821,108.446888338,0.0,95.2963835608,89.1510273009,567.545414106,238.609294987,24.9909,303.945219119
 12/31  23:00:00,314.24066678,35.7611704821,88.2002950215,0.0,80.3315023541,63.3799339444,705.172246547,247.450435201,16.6606,441.061211346
 12/31  24:00:00,217.472815995,35.7611704821,55.8667673583,0.0,42.6918050922,48.4199368926,518.302055254,254.344961021,8.3303,255.626794233
